Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.01.2022;08:25:00;58;0;27
01.01.2022;08:35:00;172;0;28
01.01.2022;08:45:00;225;0;29
01.01.2022;08:55:00;259;0.1;30
01.01.2022;09:05:00;293;0.1;30
01.01.2022;09:15:00;330;0.2;31
01.01.2022;09:25:00;583;0.2;31
01.01.2022;09:35:00;765;0.4;32
01.01.2022;09:45:00;1000;0.5;32
01.01.2022;09:55:00;1166;0.7;32
01.01.2022;10:05:00;1292;0.9;33
01.01.2022;10:15:00;1404;1.1;33
01.01.2022;10:25:00;2182;1.4;33
01.01.2022;10:35:00;2459;1.8;33
01.01.2022;10:45:00;2780;2.3;34
01.01.2022;10:55:00;2917;2.8;36
01.01.2022;11:05:00;3047;3.3;36
01.01.2022;11:15:00;3196;3.8;37
01.01.2022;11:25:00;3345;4.3;38
01.01.2022;11:35:00;3210;4.9;39
01.01.2022;11:45:00;3500;5.4;40
01.01.2022;11:55:00;3632;6.0;41
01.01.2022;12:05:00;3274;6.6;41
01.01.2022;12:15:00;3459;7.1;41
01.01.2022;12:25:00;3978;7.8;42
01.01.2022;12:35:00;4087;8.5;43
01.01.2022;12:45:00;4184;9.2;44
01.01.2022;12:55:00;4104;9.8;45
01.01.2022;13:05:00;3931;10.5;45
01.01.2022;13:15:00;3971;11.1;45
01.01.2022;13:25:00;3761;11.8;45
01.01.2022;13:35:00;3470;12.4;45
01.01.2022;13:45:00;2946;12.9;44
01.01.2022;13:55:00;2462;13.3;43
01.01.2022;14:05:00;1941;13.6;42
01.01.2022;14:15:00;1841;14.0;42
01.01.2022;14:25:00;1450;14.2;41
01.01.2022;14:35:00;1121;14.4;40
01.01.2022;14:45:00;1063;14.6;39
01.01.2022;14:55:00;1060;14.8;38
01.01.2022;15:05:00;1024;15.0;38
01.01.2022;15:15:00;938;15.1;38
01.01.2022;15:25:00;821;15.3;38
01.01.2022;15:35:00;682;15.4;38
01.01.2022;15:45:00;639;15.5;37
01.01.2022;15:55:00;579;15.6;37
01.01.2022;16:05:00;460;15.7;37
01.01.2022;16:15:00;332;15.7;37
01.01.2022;16:25:00;231;15.8;37
01.01.2022;16:35:00;167;15.8;37
01.01.2022;16:45:00;125;15.8;36
02.01.2022;08:20:00;0;0;28
02.01.2022;08:30:00;145;0;29
02.01.2022;08:40:00;159;0;29
02.01.2022;08:50:00;255;0;30
02.01.2022;09:00:00;358;0.1;30
02.01.2022;09:10:00;583;0.2;31
02.01.2022;09:20:00;1118;0.3;31
02.01.2022;09:30:00;977;0.5;32
02.01.2022;09:40:00;876;0.7;32
02.01.2022;09:50:00;780;0.8;32
02.01.2022;10:00:00;1506;1.0;33
02.01.2022;10:10:00;1755;1.3;33
02.01.2022;10:20:00;956;1.5;33
02.01.2022;10:30:00;1253;1.6;34
02.01.2022;10:40:00;1253;1.8;34
02.01.2022;10:50:00;997;2.0;34
02.01.2022;11:00:00;501;2.1;34
02.01.2022;11:10:00;593;2.2;34
02.01.2022;11:20:00;2309;2.6;34
02.01.2022;11:30:00;2430;3.0;35
02.01.2022;11:40:00;2324;3.4;35
02.01.2022;11:50:00;2684;3.8;36
02.01.2022;12:00:00;2656;4.2;37
02.01.2022;12:10:00;2879;4.8;38
02.01.2022;12:20:00;1640;5.1;37
02.01.2022;12:30:00;2967;5.5;38
02.01.2022;12:40:00;1778;5.8;38
02.01.2022;12:50:00;1860;6.1;37
02.01.2022;13:00:00;1625;6.5;38
02.01.2022;13:10:00;1060;6.7;37
02.01.2022;13:20:00;2045;7.0;37
02.01.2022;13:30:00;2291;7.4;38
02.01.2022;13:40:00;1535;7.7;37
02.01.2022;13:50:00;1952;8.0;37
02.01.2022;14:00:00;2904;8.4;38
02.01.2022;14:10:00;1274;8.6;37
02.01.2022;14:20:00;1055;8.8;37
02.01.2022;14:30:00;1052;9.0;37
02.01.2022;14:40:00;1183;9.2;37
02.01.2022;14:50:00;1175;9.4;37
02.01.2022;15:00:00;852;9.5;37
02.01.2022;15:10:00;561;9.6;36
02.01.2022;15:20:00;396;9.7;36
02.01.2022;15:30:00;495;9.8;36
02.01.2022;15:40:00;384;9.9;36
02.01.2022;15:50:00;243;9.9;36
02.01.2022;16:00:00;193;9.9;36
02.01.2022;16:10:00;148;10.0;36
02.01.2022;16:20:00;132;10.0;36
02.01.2022;16:30:00;78;10.0;36
03.01.2022;08:35:00;185;0;28
03.01.2022;08:45:00;262;0;29
03.01.2022;08:55:00;346;0.1;29
03.01.2022;09:05:00;449;0.1;30
03.01.2022;09:15:00;488;0.2;31
03.01.2022;09:25:00;589;0.3;31
03.01.2022;09:35:00;735;0.5;31
03.01.2022;09:45:00;601;0.6;32
03.01.2022;09:55:00;807;0.7;32
03.01.2022;10:05:00;852;0.8;32
03.01.2022;10:15:00;907;1.0;33
03.01.2022;10:25:00;633;1.1;33
03.01.2022;10:35:00;757;1.2;33
03.01.2022;10:45:00;894;1.4;33
03.01.2022;10:55:00;803;1.5;33
03.01.2022;11:05:00;908;1.7;34
03.01.2022;11:15:00;758;1.8;34
03.01.2022;11:25:00;690;1.9;34
03.01.2022;11:35:00;672;2.0;34
03.01.2022;11:45:00;692;2.1;34
03.01.2022;11:55:00;613;2.2;34
03.01.2022;12:05:00;686;2.4;34
03.01.2022;12:15:00;718;2.5;34
03.01.2022;12:25:00;803;2.6;34
03.01.2022;12:35:00;920;2.8;34
03.01.2022;12:45:00;972;2.9;34
03.01.2022;12:55:00;1237;3.1;35
03.01.2022;13:05:00;1295;3.3;35
03.01.2022;13:15:00;1141;3.5;35
03.01.2022;13:25:00;1280;3.7;35
03.01.2022;13:35:00;1519;4.0;35
03.01.2022;13:45:00;1436;4.2;35
03.01.2022;13:55:00;1055;4.4;35
03.01.2022;14:05:00;1718;4.6;35
03.01.2022;14:15:00;1669;4.9;35
03.01.2022;14:25:00;1370;5.2;35
03.01.2022;14:35:00;1075;5.4;35
03.01.2022;14:45:00;1231;5.6;35
03.01.2022;14:55:00;1291;5.8;35
03.01.2022;15:05:00;1068;6.0;36
03.01.2022;15:15:00;893;6.1;36
03.01.2022;15:25:00;709;6.3;36
03.01.2022;15:35:00;510;6.3;35
03.01.2022;15:45:00;369;6.4;35
03.01.2022;15:55:00;372;6.5;35
03.01.2022;16:05:00;287;6.5;35
03.01.2022;16:15:00;213;6.6;35
03.01.2022;16:25:00;158;6.6;35
03.01.2022;16:35:00;0;6.6;35
04.01.2022;08:25:00;0;0;24
04.01.2022;08:35:00;189;0;27
04.01.2022;08:45:00;301;0;28
04.01.2022;08:55:00;434;0.1;29
04.01.2022;09:05:00;560;0.2;30
04.01.2022;09:15:00;644;0.3;30
04.01.2022;09:25:00;643;0.4;31
04.01.2022;09:35:00;678;0.5;31
04.01.2022;09:45:00;824;0.6;32
04.01.2022;09:55:00;1069;0.8;32
04.01.2022;10:05:00;1059;1.0;32
04.01.2022;10:15:00;1064;1.1;33
04.01.2022;10:25:00;1125;1.3;33
04.01.2022;10:35:00;1245;1.5;33
04.01.2022;10:45:00;1652;1.8;33
04.01.2022;10:55:00;1521;2.0;34
04.01.2022;11:05:00;1804;2.3;34
04.01.2022;11:15:00;1338;2.5;34
04.01.2022;11:25:00;1462;2.8;34
04.01.2022;11:35:00;1215;3.0;34
04.01.2022;11:45:00;1171;3.2;35
04.01.2022;11:55:00;1628;3.4;35
04.01.2022;12:05:00;2025;3.7;35
04.01.2022;12:15:00;2605;4.1;35
04.01.2022;12:25:00;2662;4.5;36
04.01.2022;12:35:00;2150;4.9;37
04.01.2022;12:45:00;3085;5.4;37
04.01.2022;12:55:00;1481;5.8;37
04.01.2022;13:05:00;1480;6.0;37
04.01.2022;13:15:00;874;6.2;36
04.01.2022;13:25:00;1059;6.3;36
04.01.2022;13:35:00;1525;6.6;36
04.01.2022;13:45:00;1327;6.9;36
04.01.2022;13:55:00;1756;7.2;36
04.01.2022;14:05:00;1321;7.4;36
04.01.2022;14:15:00;663;7.5;36
04.01.2022;14:25:00;558;7.6;36
04.01.2022;14:35:00;612;7.7;36
04.01.2022;14:45:00;481;7.8;36
04.01.2022;14:55:00;289;7.9;36
04.01.2022;15:05:00;324;7.9;36
04.01.2022;15:15:00;349;8.0;36
04.01.2022;15:25:00;332;8.0;35
04.01.2022;15:35:00;200;8.1;35
04.01.2022;15:45:00;154;8.1;35
04.01.2022;15:55:00;177;8.1;35
04.01.2022;16:05:00;164;8.1;35
04.01.2022;16:15:00;93;8.2;35
04.01.2022;16:25:00;0;8.2;35
04.01.2022;16:35:00;0;8.2;0
04.01.2022;16:45:00;0;8.2;0
04.01.2022;16:55:00;0;8.2;0
05.01.2022;08:55:00;0;0;28
05.01.2022;09:05:00;0;0;29
05.01.2022;09:15:00;134;0;29
05.01.2022;09:25:00;267;0;29
05.01.2022;09:35:00;228;0;30
05.01.2022;09:45:00;179;0.1;30
05.01.2022;09:55:00;144;0.1;31
05.01.2022;10:05:00;180;0.1;31
05.01.2022;10:15:00;233;0.2;31
05.01.2022;10:25:00;460;0.2;31
05.01.2022;10:35:00;468;0.3;32
05.01.2022;10:45:00;327;0.4;32
05.01.2022;10:55:00;193;0.4;32
05.01.2022;11:05:00;367;0.5;32
05.01.2022;11:15:00;282;0.5;33
05.01.2022;11:25:00;674;0.6;33
05.01.2022;11:35:00;961;0.8;33
05.01.2022;11:45:00;1440;1.0;33
05.01.2022;11:55:00;1577;1.2;33
05.01.2022;12:05:00;1330;1.5;33
05.01.2022;12:15:00;1299;1.7;34
05.01.2022;12:25:00;1281;1.9;34
05.01.2022;12:35:00;1438;2.1;34
05.01.2022;12:45:00;1361;2.4;34
05.01.2022;12:55:00;1342;2.6;34
05.01.2022;13:05:00;2343;2.9;34
05.01.2022;13:15:00;1657;3.2;35
05.01.2022;13:25:00;825;3.4;35
05.01.2022;13:35:00;1724;3.7;35
05.01.2022;13:45:00;1280;3.9;35
05.01.2022;13:55:00;1447;4.2;35
05.01.2022;14:05:00;1076;4.3;35
05.01.2022;14:15:00;1200;4.5;35
05.01.2022;14:25:00;639;4.7;35
05.01.2022;14:35:00;1176;4.8;35
05.01.2022;14:45:00;653;5.0;35
05.01.2022;14:55:00;916;5.2;35
05.01.2022;15:05:00;456;5.3;35
05.01.2022;15:15:00;785;5.4;35
05.01.2022;15:25:00;644;5.5;35
05.01.2022;15:35:00;429;5.6;35
05.01.2022;15:45:00;371;5.7;35
05.01.2022;15:55:00;384;5.7;35
05.01.2022;16:05:00;290;5.8;35
05.01.2022;16:15:00;315;5.9;35
05.01.2022;16:25:00;216;5.9;35
05.01.2022;16:35:00;160;5.9;35
05.01.2022;16:45:00;132;5.9;35
05.01.2022;16:55:00;115;6.0;35
05.01.2022;17:05:00;103;6.0;35
05.01.2022;17:15:00;103;6.0;35
06.01.2022;08:55:00;0;0;28
06.01.2022;09:05:00;0;0;28
06.01.2022;09:15:00;144;0;29
06.01.2022;09:25:00;149;0;29
06.01.2022;09:35:00;162;0;29
06.01.2022;09:45:00;171;0;30
06.01.2022;09:55:00;176;0.1;30
06.01.2022;10:05:00;164;0.1;31
06.01.2022;10:15:00;155;0.1;31
06.01.2022;10:25:00;173;0.2;31
06.01.2022;10:45:00;126;0.2;32
06.01.2022;10:55:00;122;0.2;32
06.01.2022;11:05:00;133;0.2;32
06.01.2022;11:15:00;140;0.3;32
06.01.2022;11:25:00;147;0.3;32
06.01.2022;11:35:00;154;0.3;32
06.01.2022;11:45:00;163;0.3;33
06.01.2022;11:55:00;163;0.4;33
06.01.2022;12:05:00;171;0.4;33
06.01.2022;12:15:00;186;0.4;33
06.01.2022;12:25:00;223;0.5;33
06.01.2022;12:35:00;188;0.5;33
06.01.2022;12:45:00;158;0.5;33
06.01.2022;12:55:00;153;0.6;33
06.01.2022;13:05:00;152;0.6;33
06.01.2022;13:15:00;157;0.6;33
06.01.2022;13:25:00;179;0.6;33
06.01.2022;13:35:00;231;0.7;33
06.01.2022;13:45:00;251;0.7;33
06.01.2022;13:55:00;282;0.8;33
06.01.2022;14:05:00;263;0.8;33
06.01.2022;14:15:00;249;0.8;34
06.01.2022;14:25:00;271;0.9;34
06.01.2022;14:35:00;320;0.9;34
06.01.2022;14:45:00;328;1.0;34
06.01.2022;14:55:00;333;1.0;34
06.01.2022;15:05:00;279;1.1;34
06.01.2022;15:15:00;248;1.1;34
06.01.2022;15:25:00;250;1.2;34
06.01.2022;15:35:00;205;1.2;34
06.01.2022;15:45:00;186;1.2;34
06.01.2022;15:55:00;167;1.3;34
06.01.2022;16:05:00;157;1.3;34
06.01.2022;16:15:00;127;1.3;34
06.01.2022;16:25:00;117;1.3;34
06.01.2022;16:35:00;110;1.4;34
07.01.2022;09:15:00;0;0;28
07.01.2022;09:25:00;145;0;28
07.01.2022;09:35:00;202;0;28
07.01.2022;09:45:00;287;0;29
07.01.2022;09:55:00;344;0.1;29
07.01.2022;10:05:00;234;0.1;30
07.01.2022;10:15:00;249;0.2;30
07.01.2022;10:25:00;275;0.2;31
07.01.2022;10:35:00;234;0.3;31
07.01.2022;10:45:00;278;0.3;31
07.01.2022;10:55:00;372;0.4;31
07.01.2022;11:05:00;518;0.4;32
07.01.2022;11:15:00;383;0.5;32
07.01.2022;11:25:00;508;0.6;32
07.01.2022;11:35:00;434;0.7;32
07.01.2022;11:45:00;395;0.7;32
07.01.2022;11:55:00;440;0.8;33
07.01.2022;12:05:00;369;0.9;33
07.01.2022;12:15:00;258;0.9;33
07.01.2022;12:25:00;231;0.9;33
07.01.2022;12:35:00;215;1.0;33
07.01.2022;12:45:00;230;1.0;33
07.01.2022;12:55:00;272;1.1;33
07.01.2022;13:05:00;317;1.1;33
07.01.2022;13:15:00;321;1.2;33
07.01.2022;13:25:00;309;1.2;33
07.01.2022;13:35:00;348;1.3;33
07.01.2022;13:45:00;317;1.3;33
07.01.2022;13:55:00;292;1.4;33
07.01.2022;14:05:00;290;1.4;33
07.01.2022;14:15:00;317;1.5;33
07.01.2022;14:25:00;223;1.5;34
07.01.2022;14:35:00;238;1.6;34
07.01.2022;14:45:00;192;1.6;34
07.01.2022;14:55:00;141;1.6;34
07.01.2022;15:05:00;131;1.6;34
07.01.2022;15:15:00;164;1.7;34
07.01.2022;15:25:00;128;1.7;34
07.01.2022;15:35:00;124;1.7;34
07.01.2022;15:45:00;124;1.7;34
07.01.2022;15:55:00;121;1.7;34
07.01.2022;16:05:00;117;1.8;34
07.01.2022;16:15:00;99;1.8;34
08.01.2022;09:25:00;0;0;27
08.01.2022;09:35:00;0;0;28
08.01.2022;09:45:00;0;0;28
08.01.2022;09:55:00;164;0;28
08.01.2022;10:05:00;142;0;29
08.01.2022;10:15:00;141;0;29
08.01.2022;10:25:00;151;0;30
08.01.2022;10:35:00;168;0.1;30
08.01.2022;10:45:00;151;0.1;31
08.01.2022;10:55:00;163;0.1;31
08.01.2022;11:05:00;140;0.1;31
08.01.2022;11:15:00;197;0.2;31
08.01.2022;11:25:00;205;0.2;32
08.01.2022;11:35:00;194;0.2;32
08.01.2022;11:45:00;180;0.3;32
08.01.2022;11:55:00;180;0.3;32
08.01.2022;12:05:00;175;0.3;32
08.01.2022;12:15:00;194;0.4;32
08.01.2022;12:25:00;218;0.4;33
08.01.2022;12:35:00;216;0.4;33
08.01.2022;12:45:00;185;0.5;33
08.01.2022;12:55:00;193;0.5;33
08.01.2022;13:05:00;191;0.5;33
08.01.2022;13:15:00;205;0.6;33
08.01.2022;13:25:00;173;0.6;33
08.01.2022;13:35:00;178;0.6;33
08.01.2022;13:45:00;187;0.7;33
08.01.2022;13:55:00;186;0.7;33
08.01.2022;14:05:00;195;0.7;33
08.01.2022;14:15:00;215;0.7;33
08.01.2022;14:25:00;193;0.8;33
08.01.2022;14:35:00;160;0.8;34
08.01.2022;14:45:00;149;0.8;34
08.01.2022;14:55:00;147;0.9;34
08.01.2022;15:05:00;146;0.9;34
08.01.2022;15:15:00;147;0.9;34
08.01.2022;15:25:00;152;0.9;34
08.01.2022;15:35:00;142;1.0;34
08.01.2022;15:45:00;127;1.0;34
08.01.2022;15:55:00;132;1.0;34
08.01.2022;16:05:00;135;1.0;34
08.01.2022;16:15:00;121;1.0;34
08.01.2022;16:25:00;110;1.1;34
08.01.2022;16:35:00;102;1.1;34
08.01.2022;16:45:00;101;1.1;34
08.01.2022;16:55:00;101;1.1;34
09.01.2022;09:15:00;253;0;29
09.01.2022;09:25:00;290;0.1;30
09.01.2022;09:35:00;349;0.1;30
09.01.2022;09:45:00;419;0.2;30
09.01.2022;09:55:00;450;0.3;31
09.01.2022;10:05:00;941;0.4;31
09.01.2022;10:15:00;683;0.5;31
09.01.2022;10:25:00;599;0.6;32
09.01.2022;10:35:00;968;0.8;32
09.01.2022;10:45:00;928;1.0;32
09.01.2022;10:55:00;606;1.1;32
09.01.2022;11:05:00;756;1.2;33
09.01.2022;11:15:00;647;1.3;33
09.01.2022;11:25:00;975;1.4;33
09.01.2022;11:35:00;935;1.6;33
09.01.2022;11:45:00;1390;1.8;33
09.01.2022;11:55:00;1268;2.1;33
09.01.2022;12:05:00;855;2.3;34
09.01.2022;12:15:00;931;2.4;34
09.01.2022;12:25:00;980;2.6;34
09.01.2022;12:35:00;1704;2.8;34
09.01.2022;12:45:00;951;3.0;34
09.01.2022;12:55:00;831;3.1;34
09.01.2022;13:05:00;720;3.2;34
09.01.2022;13:15:00;1531;3.4;34
09.01.2022;13:25:00;1567;3.7;34
09.01.2022;13:35:00;1265;4.0;34
09.01.2022;13:45:00;1424;4.2;35
09.01.2022;13:55:00;287;4.3;35
09.01.2022;14:05:00;880;4.4;35
09.01.2022;14:15:00;1241;4.6;35
09.01.2022;14:25:00;1566;4.9;35
09.01.2022;14:35:00;1581;5.2;35
09.01.2022;14:45:00;990;5.3;35
09.01.2022;14:55:00;579;5.4;35
09.01.2022;15:05:00;431;5.5;35
09.01.2022;15:15:00;441;5.6;35
09.01.2022;15:25:00;436;5.7;35
09.01.2022;15:35:00;125;5.7;35
09.01.2022;15:45:00;64;5.7;35
09.01.2022;15:55:00;120;5.7;34
09.01.2022;16:05:00;162;5.7;34
09.01.2022;16:15:00;109;5.8;34
09.01.2022;16:25:00;104;5.8;34
10.01.2022;10:55:00;137;0;29
10.01.2022;11:05:00;131;0;29
10.01.2022;11:15:00;126;0;29
10.01.2022;11:25:00;126;0;30
10.01.2022;11:35:00;131;0;30
10.01.2022;11:45:00;144;0.1;31
10.01.2022;11:55:00;130;0.1;31
10.01.2022;12:05:00;124;0.1;31
10.01.2022;12:15:00;146;0.1;31
10.01.2022;12:25:00;141;0.2;32
10.01.2022;12:35:00;152;0.2;32
10.01.2022;12:45:00;164;0.2;32
10.01.2022;12:55:00;162;0.2;32
10.01.2022;13:05:00;141;0.3;32
10.01.2022;13:15:00;150;0.3;32
10.01.2022;13:25:00;175;0.3;32
10.01.2022;13:35:00;174;0.3;33
10.01.2022;13:45:00;148;0.4;33
10.01.2022;13:55:00;136;0.4;33
10.01.2022;14:05:00;180;0.4;33
10.01.2022;14:15:00;142;0.4;33
10.01.2022;14:25:00;131;0.5;33
10.01.2022;14:35:00;125;0.5;33
10.01.2022;14:45:00;119;0.5;33
10.01.2022;14:55:00;135;0.5;33
10.01.2022;15:05:00;133;0.6;33
10.01.2022;15:15:00;140;0.6;33
10.01.2022;15:25:00;139;0.6;33
10.01.2022;15:35:00;125;0.6;33
10.01.2022;15:45:00;120;0.6;33
10.01.2022;15:55:00;116;0.7;33
10.01.2022;16:05:00;0;0.7;33
10.01.2022;16:15:00;0;0.7;0
10.01.2022;16:25:00;0;0.7;0
10.01.2022;16:35:00;0;0.7;0
11.01.2022;09:25:00;77;0;27
11.01.2022;09:35:00;143;0;28
11.01.2022;09:45:00;138;0;28
11.01.2022;09:55:00;132;0;29
11.01.2022;10:05:00;142;0;29
11.01.2022;10:15:00;139;0.1;30
11.01.2022;10:25:00;130;0.1;30
11.01.2022;10:35:00;130;0.1;30
11.01.2022;10:45:00;152;0.1;31
11.01.2022;10:55:00;157;0.2;31
11.01.2022;11:05:00;166;0.2;31
11.01.2022;11:15:00;157;0.2;31
11.01.2022;11:25:00;171;0.2;31
11.01.2022;11:35:00;162;0.3;32
11.01.2022;11:45:00;176;0.3;32
11.01.2022;11:55:00;169;0.3;32
11.01.2022;12:05:00;189;0.4;32
11.01.2022;12:15:00;244;0.4;32
11.01.2022;12:25:00;247;0.4;32
11.01.2022;12:35:00;216;0.5;32
11.01.2022;12:45:00;187;0.5;32
11.01.2022;12:55:00;205;0.5;33
11.01.2022;13:05:00;364;0.6;33
11.01.2022;13:15:00;289;0.6;33
11.01.2022;13:25:00;300;0.7;33
11.01.2022;13:35:00;355;0.8;33
11.01.2022;13:45:00;313;0.8;33
11.01.2022;13:55:00;295;0.9;33
11.01.2022;14:05:00;295;0.9;33
11.01.2022;14:15:00;415;1.0;33
11.01.2022;14:25:00;187;1.0;33
11.01.2022;14:35:00;159;1.0;33
11.01.2022;14:45:00;139;1.1;33
11.01.2022;14:55:00;131;1.1;33
11.01.2022;15:05:00;128;1.1;33
11.01.2022;15:15:00;123;1.1;33
11.01.2022;15:25:00;128;1.2;33
11.01.2022;15:35:00;128;1.2;33
11.01.2022;15:45:00;119;1.2;33
11.01.2022;15:55:00;112;1.2;33
11.01.2022;16:05:00;109;1.2;33
11.01.2022;16:15:00;111;1.2;33
11.01.2022;16:25:00;110;1.3;33
11.01.2022;16:35:00;0;1.3;33
12.01.2022;09:45:00;0;0;29
12.01.2022;09:55:00;139;0;29
12.01.2022;10:05:00;151;0;29
12.01.2022;10:15:00;159;0;29
12.01.2022;10:25:00;179;0.1;30
12.01.2022;10:35:00;205;0.1;30
12.01.2022;10:45:00;189;0.1;30
12.01.2022;10:55:00;182;0.1;31
12.01.2022;11:05:00;205;0.2;31
12.01.2022;11:15:00;209;0.2;31
12.01.2022;11:25:00;273;0.3;31
12.01.2022;11:35:00;288;0.3;31
12.01.2022;11:45:00;343;0.4;32
12.01.2022;11:55:00;423;0.4;32
12.01.2022;12:05:00;195;0.5;32
12.01.2022;12:15:00;427;0.5;32
12.01.2022;12:25:00;416;0.6;32
12.01.2022;12:35:00;314;0.6;32
12.01.2022;12:45:00;252;0.7;32
12.01.2022;12:55:00;403;0.8;32
12.01.2022;13:05:00;194;0.8;32
12.01.2022;13:15:00;382;0.8;33
12.01.2022;13:25:00;374;0.9;33
12.01.2022;13:35:00;380;1.0;33
12.01.2022;13:45:00;374;1.0;33
12.01.2022;13:55:00;400;1.1;33
12.01.2022;14:05:00;258;1.2;33
12.01.2022;14:15:00;400;1.2;33
12.01.2022;14:25:00;387;1.3;33
12.01.2022;14:35:00;347;1.3;33
12.01.2022;14:45:00;266;1.4;33
12.01.2022;14:55:00;288;1.4;33
12.01.2022;15:05:00;300;1.5;33
12.01.2022;15:15:00;284;1.5;33
12.01.2022;15:25:00;283;1.6;33
12.01.2022;15:35:00;254;1.6;33
12.01.2022;15:45:00;198;1.7;33
12.01.2022;15:55:00;129;1.7;33
12.01.2022;16:05:00;127;1.7;33
12.01.2022;16:15:00;119;1.7;33
12.01.2022;16:25:00;115;1.7;33
12.01.2022;16:35:00;37;1.8;33
13.01.2022;09:55:00;0;0;29
13.01.2022;10:05:00;0;0;29
13.01.2022;10:15:00;0;0;29
13.01.2022;10:25:00;0;0;29
13.01.2022;10:35:00;0;0;29
13.01.2022;10:45:00;0;0;30
13.01.2022;10:55:00;0;0;30
13.01.2022;11:05:00;0;0;30
13.01.2022;11:15:00;0;0;30
13.01.2022;11:25:00;0;0;30
13.01.2022;11:35:00;0;0;30
13.01.2022;11:45:00;144;0;30
13.01.2022;11:55:00;255;0;30
13.01.2022;12:05:00;266;0;30
13.01.2022;12:15:00;242;0.1;30
13.01.2022;12:25:00;294;0.1;30
13.01.2022;12:35:00;301;0.2;31
13.01.2022;12:45:00;286;0.2;31
13.01.2022;12:55:00;340;0.3;31
13.01.2022;13:05:00;514;0.4;31
13.01.2022;13:15:00;473;0.5;31
13.01.2022;13:25:00;521;0.5;32
13.01.2022;13:35:00;480;0.6;32
13.01.2022;13:45:00;526;0.7;32
13.01.2022;13:55:00;529;0.8;32
13.01.2022;14:05:00;525;0.9;32
13.01.2022;14:15:00;517;1.0;32
13.01.2022;14:25:00;483;1.0;32
13.01.2022;14:35:00;438;1.1;32
13.01.2022;14:45:00;397;1.2;33
13.01.2022;14:55:00;379;1.2;33
13.01.2022;15:05:00;383;1.3;33
13.01.2022;15:15:00;358;1.4;33
13.01.2022;15:25:00;319;1.4;33
13.01.2022;15:35:00;290;1.5;33
13.01.2022;15:45:00;237;1.5;33
13.01.2022;15:55:00;140;1.5;33
13.01.2022;16:05:00;134;1.6;33
13.01.2022;16:15:00;128;1.6;33
13.01.2022;16:25:00;120;1.6;33
13.01.2022;16:35:00;115;1.6;33
13.01.2022;16:45:00;111;1.6;33
13.01.2022;16:55:00;106;1.7;33
13.01.2022;17:05:00;104;1.7;33
13.01.2022;17:15:00;100;1.7;33
14.01.2022;09:15:00;0;0;0
14.01.2022;09:25:00;144;0;28
14.01.2022;09:35:00;182;0;28
14.01.2022;09:45:00;213;0;29
14.01.2022;09:55:00;231;0.1;29
14.01.2022;10:05:00;252;0.1;29
14.01.2022;10:15:00;281;0.1;30
14.01.2022;10:25:00;307;0.2;30
14.01.2022;10:35:00;323;0.2;30
14.01.2022;10:45:00;337;0.3;31
14.01.2022;10:55:00;352;0.4;31
14.01.2022;11:05:00;368;0.4;31
14.01.2022;11:15:00;386;0.5;31
14.01.2022;11:25:00;406;0.6;31
14.01.2022;11:35:00;475;0.6;32
14.01.2022;11:45:00;611;0.7;32
14.01.2022;11:55:00;635;0.8;32
14.01.2022;12:05:00;644;0.9;32
14.01.2022;12:15:00;675;1.0;32
14.01.2022;12:25:00;704;1.2;32
14.01.2022;12:35:00;719;1.3;32
14.01.2022;12:45:00;760;1.4;33
14.01.2022;12:55:00;807;1.5;33
14.01.2022;13:05:00;863;1.7;33
14.01.2022;13:15:00;943;1.8;33
14.01.2022;13:25:00;1012;2.0;33
14.01.2022;13:35:00;1096;2.2;33
14.01.2022;13:45:00;1190;2.4;33
14.01.2022;13:55:00;1280;2.6;33
14.01.2022;14:05:00;1327;2.8;33
14.01.2022;14:15:00;1364;3.0;34
14.01.2022;14:25:00;1436;3.2;34
14.01.2022;14:35:00;1397;3.5;34
14.01.2022;14:45:00;1328;3.7;34
14.01.2022;14:55:00;1225;3.9;34
14.01.2022;15:05:00;1297;4.1;34
14.01.2022;15:15:00;1185;4.3;34
14.01.2022;15:25:00;942;4.5;34
14.01.2022;15:35:00;859;4.6;34
14.01.2022;15:45:00;667;4.7;34
14.01.2022;15:55:00;228;4.8;34
14.01.2022;16:05:00;219;4.8;34
14.01.2022;16:15:00;200;4.9;34
14.01.2022;16:25:00;181;4.9;34
14.01.2022;16:35:00;162;4.9;34
14.01.2022;16:45:00;137;5.0;34
14.01.2022;16:55:00;122;5.0;34
14.01.2022;17:05:00;111;5.0;34
15.01.2022;08:40:00;176;0;28
15.01.2022;08:50:00;220;0;28
15.01.2022;09:00:00;259;0;28
15.01.2022;09:10:00;307;0.1;29
15.01.2022;09:20:00;345;0.1;29
15.01.2022;09:30:00;391;0.2;30
15.01.2022;09:40:00;540;0.3;30
15.01.2022;09:50:00;678;0.4;31
15.01.2022;10:00:00;652;0.5;31
15.01.2022;10:10:00;828;0.6;31
15.01.2022;10:20:00;958;0.8;31
15.01.2022;10:30:00;1031;0.9;32
15.01.2022;10:40:00;1102;1.1;32
15.01.2022;10:50:00;1223;1.3;32
15.01.2022;11:00:00;1269;1.5;32
15.01.2022;11:10:00;1386;1.8;33
15.01.2022;11:20:00;1484;2.0;33
15.01.2022;11:30:00;1304;2.2;33
15.01.2022;11:40:00;1632;2.5;33
15.01.2022;11:50:00;1591;2.7;33
15.01.2022;12:00:00;1221;2.9;34
15.01.2022;12:10:00;982;3.1;34
15.01.2022;12:20:00;1500;3.3;34
15.01.2022;12:30:00;1455;3.6;34
15.01.2022;12:40:00;1557;3.8;34
15.01.2022;12:50:00;1578;4.1;34
15.01.2022;13:00:00;2268;4.4;34
15.01.2022;13:10:00;1625;4.7;35
15.01.2022;13:20:00;1567;5.0;35
15.01.2022;13:30:00;2069;5.3;35
15.01.2022;13:40:00;2292;5.7;36
15.01.2022;13:50:00;2558;6.1;37
15.01.2022;14:00:00;2503;6.5;37
15.01.2022;14:10:00;2512;6.9;38
15.01.2022;14:20:00;2477;7.4;38
15.01.2022;14:30:00;2411;7.8;38
15.01.2022;14:40:00;2427;8.2;38
15.01.2022;14:50:00;2359;8.5;39
15.01.2022;15:00:00;2195;8.9;39
15.01.2022;15:10:00;1973;9.3;38
15.01.2022;15:20:00;1659;9.5;38
15.01.2022;15:30:00;1424;9.8;38
15.01.2022;15:40:00;1230;10.0;37
15.01.2022;15:50:00;694;10.1;37
15.01.2022;16:00:00;326;10.2;36
15.01.2022;16:10:00;297;10.2;36
15.01.2022;16:20:00;256;10.3;36
15.01.2022;16:30:00;220;10.3;36
15.01.2022;16:40:00;183;10.4;36
15.01.2022;16:50:00;146;10.4;36
15.01.2022;17:00:00;123;10.4;35
15.01.2022;17:10:00;108;10.4;35
16.01.2022;08:25:00;155;0;27
16.01.2022;08:35:00;178;0;28
16.01.2022;08:45:00;213;0;28
16.01.2022;08:55:00;253;0.1;29
16.01.2022;09:05:00;298;0.1;29
16.01.2022;09:15:00;341;0.2;30
16.01.2022;09:25:00;390;0.2;30
16.01.2022;09:35:00;494;0.3;31
16.01.2022;09:45:00;873;0.4;31
16.01.2022;09:55:00;995;0.6;31
16.01.2022;10:05:00;1099;0.8;32
16.01.2022;10:15:00;1237;1.0;32
16.01.2022;10:25:00;1412;1.2;32
16.01.2022;10:35:00;1548;1.5;32
16.01.2022;10:45:00;1670;1.7;33
16.01.2022;10:55:00;1768;2.0;33
16.01.2022;11:05:00;1813;2.3;33
16.01.2022;11:15:00;2020;2.6;33
16.01.2022;11:25:00;2186;3.0;34
16.01.2022;11:35:00;2367;3.4;34
16.01.2022;11:45:00;2565;3.8;35
16.01.2022;11:55:00;2796;4.2;36
16.01.2022;12:05:00;3015;4.7;37
16.01.2022;12:15:00;3410;5.3;38
16.01.2022;12:25:00;3854;5.9;39
16.01.2022;12:35:00;4303;6.6;40
16.01.2022;12:45:00;4292;7.3;41
16.01.2022;12:55:00;4368;8.0;42
16.01.2022;13:05:00;4308;8.7;43
16.01.2022;13:15:00;4327;9.4;44
16.01.2022;13:25:00;4570;10.2;44
16.01.2022;13:35:00;4992;11.0;45
16.01.2022;13:45:00;4965;11.8;46
16.01.2022;13:55:00;5174;12.6;47
16.01.2022;14:05:00;2041;13.2;46
16.01.2022;14:15:00;2130;13.5;44
16.01.2022;14:25:00;2294;13.8;42
16.01.2022;14:35:00;3547;14.4;43
16.01.2022;14:45:00;2049;14.8;42
16.01.2022;14:55:00;1335;15.1;41
16.01.2022;15:05:00;1296;15.3;40
16.01.2022;15:15:00;1404;15.5;39
16.01.2022;15:25:00;1128;15.7;38
16.01.2022;15:35:00;1000;15.9;38
16.01.2022;15:45:00;893;16.0;37
16.01.2022;15:55:00;842;16.2;37
16.01.2022;16:05:00;607;16.3;37
16.01.2022;16:15:00;384;16.4;37
16.01.2022;16:25:00;286;16.4;36
16.01.2022;16:35:00;237;16.5;36
16.01.2022;16:45:00;210;16.5;36
16.01.2022;16:55:00;141;16.5;36
16.01.2022;17:05:00;124;16.5;36
16.01.2022;17:15:00;100;16.6;36
17.01.2022;08:25:00;163;0;27
17.01.2022;08:35:00;281;0;28
17.01.2022;08:45:00;443;0.1;29
17.01.2022;08:55:00;580;0.2;29
17.01.2022;09:05:00;735;0.3;30
17.01.2022;09:15:00;850;0.4;30
17.01.2022;09:25:00;1201;0.6;31
17.01.2022;09:35:00;986;0.8;31
17.01.2022;09:45:00;963;0.9;31
17.01.2022;09:55:00;953;1.1;31
17.01.2022;10:05:00;751;1.2;32
17.01.2022;10:15:00;937;1.4;32
17.01.2022;10:25:00;1085;1.5;32
17.01.2022;10:35:00;3219;2.0;32
17.01.2022;10:45:00;3698;2.5;34
17.01.2022;10:55:00;2566;3.0;35
17.01.2022;11:05:00;1542;3.3;35
17.01.2022;11:15:00;1333;3.5;34
17.01.2022;11:25:00;1239;3.7;34
17.01.2022;11:35:00;1507;4.0;34
17.01.2022;11:45:00;1908;4.2;34
17.01.2022;11:55:00;2090;4.6;35
17.01.2022;12:05:00;1858;4.9;35
17.01.2022;12:15:00;1702;5.2;35
17.01.2022;12:25:00;1890;5.5;35
17.01.2022;12:35:00;1940;5.8;35
17.01.2022;12:45:00;3044;6.2;36
17.01.2022;12:55:00;2799;6.8;37
17.01.2022;13:05:00;4171;7.4;38
17.01.2022;13:15:00;4368;8.0;40
17.01.2022;13:25:00;5288;8.9;42
17.01.2022;13:35:00;4278;9.7;43
17.01.2022;13:45:00;3559;10.4;44
17.01.2022;13:55:00;2387;10.8;42
17.01.2022;14:05:00;2592;11.2;41
17.01.2022;14:15:00;1487;11.5;40
17.01.2022;14:25:00;1774;11.8;39
17.01.2022;14:35:00;2475;12.2;39
17.01.2022;14:45:00;2241;12.5;39
17.01.2022;14:55:00;1662;12.8;38
17.01.2022;15:05:00;1356;13.1;38
17.01.2022;15:15:00;617;13.2;37
17.01.2022;15:25:00;469;13.3;36
17.01.2022;15:35:00;439;13.4;36
17.01.2022;15:45:00;415;13.4;36
17.01.2022;15:55:00;363;13.5;36
17.01.2022;16:05:00;323;13.5;36
17.01.2022;16:15:00;335;13.6;35
17.01.2022;16:25:00;360;13.7;35
17.01.2022;16:35:00;199;13.7;35
17.01.2022;16:45:00;157;13.7;35
17.01.2022;16:55:00;117;13.7;35
18.01.2022;08:20:00;153;0;27
18.01.2022;08:30:00;159;0;28
18.01.2022;08:40:00;168;0;28
18.01.2022;08:50:00;283;0.1;29
18.01.2022;09:00:00;306;0.1;29
18.01.2022;09:10:00;309;0.2;30
18.01.2022;09:20:00;382;0.2;30
18.01.2022;09:30:00;425;0.3;30
18.01.2022;09:40:00;459;0.4;31
18.01.2022;09:50:00;464;0.4;31
18.01.2022;10:00:00;452;0.5;31
18.01.2022;10:10:00;712;0.6;31
18.01.2022;10:20:00;768;0.7;32
18.01.2022;10:30:00;530;0.8;32
18.01.2022;10:40:00;570;0.9;32
18.01.2022;10:50:00;525;1.0;32
18.01.2022;11:00:00;582;1.1;32
18.01.2022;11:10:00;546;1.2;32
18.01.2022;11:20:00;560;1.3;32
18.01.2022;11:30:00;712;1.4;32
18.01.2022;11:40:00;806;1.5;33
18.01.2022;11:50:00;579;1.6;33
18.01.2022;12:00:00;839;1.8;33
18.01.2022;12:10:00;1133;1.9;33
18.01.2022;12:20:00;1082;2.1;33
18.01.2022;12:30:00;929;2.3;33
18.01.2022;12:40:00;989;2.4;33
18.01.2022;12:50:00;1085;2.6;33
18.01.2022;13:00:00;1092;2.8;33
18.01.2022;13:10:00;1104;3.0;33
18.01.2022;13:20:00;1055;3.2;33
18.01.2022;13:30:00;965;3.3;33
18.01.2022;13:40:00;1036;3.5;33
18.01.2022;13:50:00;1053;3.7;33
18.01.2022;14:00:00;1111;3.9;34
18.01.2022;14:10:00;944;4.0;34
18.01.2022;14:20:00;973;4.2;34
18.01.2022;14:30:00;762;4.3;34
18.01.2022;14:40:00;786;4.4;34
18.01.2022;14:50:00;748;4.6;34
18.01.2022;15:00:00;689;4.7;34
18.01.2022;15:10:00;680;4.8;34
18.01.2022;15:20:00;685;4.9;34
18.01.2022;15:30:00;580;5.0;34
18.01.2022;15:40:00;454;5.1;34
18.01.2022;15:50:00;385;5.2;34
18.01.2022;16:00:00;363;5.2;34
18.01.2022;16:10:00;318;5.3;34
18.01.2022;16:20:00;299;5.3;33
18.01.2022;16:30:00;220;5.4;33
18.01.2022;16:40:00;174;5.4;33
18.01.2022;16:50:00;133;5.4;33
18.01.2022;17:00:00;118;5.4;33
18.01.2022;17:10:00;110;5.5;33
18.01.2022;17:20:00;105;5.5;33
19.01.2022;08:20:00;153;0;27
19.01.2022;08:30:00;189;0;28
19.01.2022;08:40:00;264;0;28
19.01.2022;08:50:00;355;0.1;29
19.01.2022;09:00:00;418;0.2;29
19.01.2022;09:10:00;472;0.2;30
19.01.2022;09:20:00;577;0.3;30
19.01.2022;09:30:00;688;0.4;30
19.01.2022;09:40:00;1034;0.6;31
19.01.2022;09:50:00;1252;0.8;31
19.01.2022;10:00:00;1447;1.0;31
19.01.2022;10:10:00;1578;1.3;32
19.01.2022;10:20:00;2358;1.6;32
19.01.2022;10:30:00;2614;2.0;32
19.01.2022;10:40:00;2849;2.5;34
19.01.2022;10:50:00;3036;3.0;35
19.01.2022;11:00:00;3203;3.5;36
19.01.2022;11:10:00;3376;4.0;37
19.01.2022;11:20:00;3508;4.6;38
19.01.2022;11:30:00;3646;5.2;39
19.01.2022;11:40:00;3770;5.8;40
19.01.2022;11:50:00;3941;6.5;40
19.01.2022;12:00:00;4114;7.1;41
19.01.2022;12:10:00;4322;7.8;42
19.01.2022;12:20:00;4555;8.6;43
19.01.2022;12:30:00;4714;9.3;44
19.01.2022;12:40:00;4648;10.1;45
19.01.2022;12:50:00;4626;10.9;45
19.01.2022;13:00:00;4512;11.6;46
19.01.2022;13:10:00;4550;12.4;46
19.01.2022;13:20:00;4483;13.1;46
19.01.2022;13:30:00;4339;13.8;47
19.01.2022;13:50:00;4203;15.1;46
19.01.2022;14:00:00;4129;15.8;46
19.01.2022;14:10:00;4000;16.5;46
19.01.2022;14:20:00;3831;17.1;46
19.01.2022;14:30:00;3304;17.7;45
19.01.2022;14:40:00;2668;18.1;44
19.01.2022;14:50:00;2070;18.5;43
19.01.2022;15:00:00;1016;18.7;41
19.01.2022;15:20:00;722;19.0;38
19.01.2022;15:30:00;785;19.1;38
19.01.2022;15:40:00;486;19.2;38
19.01.2022;15:50:00;470;19.3;37
19.01.2022;16:00:00;545;19.3;37
19.01.2022;16:10:00;343;19.4;37
19.01.2022;16:20:00;327;19.5;36
19.01.2022;16:30:00;223;19.5;36
19.01.2022;16:40:00;167;19.5;36
19.01.2022;16:50:00;68;19.6;36
19.01.2022;17:00:00;0;19.6;0
19.01.2022;17:10:00;0;19.6;0
20.01.2022;08:55:00;0;0;27
20.01.2022;09:05:00;42;0;28
20.01.2022;09:15:00;164;0;28
20.01.2022;09:25:00;142;0;29
20.01.2022;09:35:00;120;0;29
20.01.2022;09:45:00;134;0;29
20.01.2022;09:55:00;153;0.1;30
20.01.2022;10:05:00;170;0.1;30
20.01.2022;10:15:00;272;0.1;30
20.01.2022;10:25:00;304;0.2;31
20.01.2022;10:35:00;343;0.2;31
20.01.2022;10:45:00;462;0.3;31
20.01.2022;10:55:00;849;0.4;31
20.01.2022;11:05:00;1210;0.6;32
20.01.2022;11:15:00;905;0.8;32
20.01.2022;11:25:00;804;1.0;32
20.01.2022;11:35:00;614;1.1;32
20.01.2022;11:45:00;535;1.2;32
20.01.2022;11:55:00;529;1.2;33
20.01.2022;12:05:00;488;1.3;33
20.01.2022;12:15:00;1031;1.5;33
20.01.2022;12:25:00;2652;1.8;33
20.01.2022;12:35:00;1992;2.1;33
20.01.2022;12:45:00;2226;2.5;33
20.01.2022;12:55:00;2776;2.9;34
20.01.2022;13:05:00;4404;3.4;36
20.01.2022;13:15:00;5323;4.3;39
20.01.2022;13:25:00;2302;4.8;39
20.01.2022;13:35:00;1225;5.1;38
20.01.2022;13:45:00;3512;5.5;38
20.01.2022;13:55:00;4865;6.4;41
20.01.2022;14:05:00;3640;7.0;41
20.01.2022;14:15:00;2760;7.6;41
20.01.2022;14:25:00;698;7.8;39
20.01.2022;14:35:00;874;8.0;38
20.01.2022;14:45:00;1063;8.1;37
20.01.2022;14:55:00;670;8.2;36
20.01.2022;15:05:00;939;8.4;36
20.01.2022;15:15:00;1081;8.6;36
20.01.2022;15:25:00;1918;8.8;36
20.01.2022;15:35:00;1073;9.0;36
20.01.2022;15:45:00;772;9.1;36
20.01.2022;15:55:00;580;9.2;35
20.01.2022;16:05:00;367;9.3;35
20.01.2022;16:15:00;457;9.4;35
20.01.2022;16:25:00;301;9.4;35
20.01.2022;16:35:00;177;9.5;35
20.01.2022;16:45:00;142;9.5;35
20.01.2022;16:55:00;110;9.5;35
20.01.2022;17:05:00;101;9.5;35
20.01.2022;17:15:00;0;9.5;0
21.01.2022;08:35:00;0;0;26
21.01.2022;08:45:00;154;0;27
21.01.2022;08:55:00;166;0;28
21.01.2022;09:05:00;154;0;28
21.01.2022;09:15:00;198;0.1;29
21.01.2022;09:25:00;219;0.1;29
21.01.2022;09:35:00;268;0.1;30
21.01.2022;09:45:00;325;0.2;30
21.01.2022;09:55:00;371;0.2;30
21.01.2022;10:05:00;415;0.3;31
21.01.2022;10:15:00;598;0.4;31
21.01.2022;10:25:00;695;0.5;31
21.01.2022;10:35:00;818;0.6;31
21.01.2022;10:45:00;1029;0.8;32
21.01.2022;10:55:00;1049;1.0;32
21.01.2022;11:05:00;926;1.2;32
21.01.2022;11:15:00;869;1.4;32
21.01.2022;11:25:00;1062;1.5;32
21.01.2022;11:35:00;554;1.6;33
21.01.2022;11:45:00;2291;1.8;33
21.01.2022;11:55:00;3045;2.4;33
21.01.2022;12:05:00;4878;3.1;36
21.01.2022;12:15:00;5080;4.0;39
21.01.2022;12:25:00;4923;4.8;41
21.01.2022;12:35:00;5050;5.6;42
21.01.2022;12:45:00;5131;6.4;44
21.01.2022;12:55:00;5150;7.3;45
21.01.2022;13:05:00;5925;8.2;46
21.01.2022;13:15:00;6098;9.2;48
21.01.2022;13:25:00;5691;10.2;44
21.01.2022;13:35:00;4228;11.0;45
21.01.2022;13:45:00;885;11.2;41
21.01.2022;13:55:00;1755;11.4;40
21.01.2022;14:05:00;5322;12.2;43
21.01.2022;14:15:00;5196;13.1;45
21.01.2022;14:25:00;5208;13.9;46
21.01.2022;14:35:00;4558;14.7;47
21.01.2022;14:45:00;3391;15.4;46
21.01.2022;14:55:00;2070;15.7;44
21.01.2022;15:05:00;878;15.9;41
21.01.2022;15:15:00;813;16.0;40
21.01.2022;15:25:00;681;16.2;38
21.01.2022;15:35:00;525;16.2;38
21.01.2022;15:45:00;647;16.4;37
21.01.2022;15:55:00;946;16.5;37
21.01.2022;16:05:00;797;16.6;36
21.01.2022;16:15:00;514;16.7;36
21.01.2022;16:25:00;522;16.8;36
21.01.2022;16:35:00;396;16.9;36
21.01.2022;16:45:00;256;16.9;36
21.01.2022;16:55:00;155;17.0;35
21.01.2022;17:05:00;123;17.0;35
21.01.2022;17:15:00;107;17.0;35
22.01.2022;08:35:00;147;0;27
22.01.2022;08:45:00;170;0;28
22.01.2022;08:55:00;255;0;28
22.01.2022;09:05:00;270;0.1;29
22.01.2022;09:15:00;371;0.1;30
22.01.2022;09:25:00;365;0.2;30
22.01.2022;09:35:00;522;0.3;30
22.01.2022;09:45:00;606;0.4;31
22.01.2022;09:55:00;830;0.5;31
22.01.2022;10:05:00;820;0.6;31
22.01.2022;10:15:00;853;0.8;32
22.01.2022;10:25:00;905;0.9;32
22.01.2022;10:35:00;1093;1.1;32
22.01.2022;10:45:00;1379;1.3;32
22.01.2022;10:55:00;1423;1.5;32
22.01.2022;11:05:00;1367;1.8;33
22.01.2022;11:15:00;1195;2.0;33
22.01.2022;11:25:00;1414;2.2;33
22.01.2022;11:35:00;2492;2.6;33
22.01.2022;11:45:00;1935;2.9;34
22.01.2022;11:55:00;1987;3.2;34
22.01.2022;12:05:00;2425;3.6;34
22.01.2022;12:15:00;3038;4.0;35
22.01.2022;12:25:00;1978;4.4;36
22.01.2022;12:35:00;1596;4.7;35
22.01.2022;12:45:00;1665;5.0;35
22.01.2022;12:55:00;2237;5.3;35
22.01.2022;13:05:00;1795;5.7;36
22.01.2022;13:15:00;1527;5.9;35
22.01.2022;13:25:00;2283;6.2;35
22.01.2022;13:35:00;2596;6.7;36
22.01.2022;13:45:00;2059;7.0;36
22.01.2022;13:55:00;2072;7.4;37
22.01.2022;14:05:00;1910;7.7;37
22.01.2022;14:15:00;1609;8.0;36
22.01.2022;14:25:00;1204;8.2;36
22.01.2022;14:35:00;1349;8.4;35
22.01.2022;14:45:00;1451;8.6;35
22.01.2022;14:55:00;1554;8.9;35
22.01.2022;15:05:00;1132;9.1;35
22.01.2022;15:15:00;1047;9.3;35
22.01.2022;15:25:00;920;9.4;35
22.01.2022;15:35:00;857;9.6;35
22.01.2022;15:45:00;785;9.7;35
22.01.2022;15:55:00;740;9.8;35
22.01.2022;16:05:00;549;9.9;35
22.01.2022;16:15:00;467;10.0;35
22.01.2022;16:25:00;320;10.1;35
22.01.2022;16:35:00;212;10.1;35
22.01.2022;16:45:00;176;10.1;35
22.01.2022;16:55:00;163;10.2;35
22.01.2022;17:05:00;138;10.2;35
22.01.2022;17:15:00;111;10.2;34
22.01.2022;17:25:00;0;10.2;0
22.01.2022;17:35:00;0;10.2;0
23.01.2022;08:25:00;162;0;27
23.01.2022;08:35:00;168;0;28
23.01.2022;08:45:00;236;0;29
23.01.2022;08:55:00;341;0.1;29
23.01.2022;09:05:00;462;0.1;30
23.01.2022;09:15:00;564;0.2;30
23.01.2022;09:25:00;529;0.3;31
23.01.2022;09:35:00;543;0.4;31
23.01.2022;09:45:00;650;0.5;31
23.01.2022;09:55:00;867;0.6;32
23.01.2022;10:05:00;1032;0.8;32
23.01.2022;10:15:00;1028;1.0;32
23.01.2022;10:25:00;1051;1.2;32
23.01.2022;10:35:00;1173;1.3;33
23.01.2022;10:45:00;1058;1.5;33
23.01.2022;10:55:00;1293;1.7;33
23.01.2022;11:05:00;1551;2.0;33
23.01.2022;11:15:00;1437;2.2;33
23.01.2022;11:25:00;1619;2.5;33
23.01.2022;11:35:00;1912;2.8;34
23.01.2022;11:45:00;2140;3.1;34
23.01.2022;11:55:00;2454;3.5;35
23.01.2022;12:05:00;2378;3.9;35
23.01.2022;12:15:00;2455;4.3;35
23.01.2022;12:25:00;2876;4.8;36
23.01.2022;12:35:00;3030;5.3;37
23.01.2022;12:45:00;3049;5.8;38
23.01.2022;12:55:00;3180;6.3;39
23.01.2022;13:05:00;5524;7.2;41
23.01.2022;13:15:00;1472;7.5;39
23.01.2022;13:25:00;902;7.7;38
23.01.2022;13:35:00;1265;7.9;37
23.01.2022;13:45:00;1686;8.1;37
23.01.2022;13:55:00;1829;8.4;37
23.01.2022;14:05:00;1614;8.7;37
23.01.2022;14:15:00;1039;8.9;36
23.01.2022;14:25:00;1575;9.1;36
23.01.2022;14:35:00;1917;9.4;36
23.01.2022;14:45:00;1147;9.7;36
23.01.2022;14:55:00;1596;9.9;36
23.01.2022;15:05:00;1320;10.1;36
23.01.2022;15:15:00;1467;10.3;36
23.01.2022;15:25:00;782;10.5;36
23.01.2022;15:35:00;524;10.6;36
23.01.2022;15:45:00;436;10.7;35
23.01.2022;15:55:00;361;10.7;35
23.01.2022;16:05:00;370;10.8;35
23.01.2022;16:15:00;370;10.8;35
23.01.2022;16:25:00;337;10.9;35
23.01.2022;16:35:00;291;11.0;35
23.01.2022;16:45:00;249;11.0;35
23.01.2022;16:55:00;235;11.0;35
23.01.2022;17:05:00;147;11.1;35
23.01.2022;17:15:00;122;11.1;35
24.01.2022;08:35:00;58;0;27
24.01.2022;08:45:00;152;0;28
24.01.2022;08:55:00;194;0;28
24.01.2022;09:05:00;223;0;29
24.01.2022;09:15:00;258;0.1;29
24.01.2022;09:25:00;308;0.1;30
24.01.2022;09:35:00;324;0.2;30
24.01.2022;09:45:00;349;0.2;30
24.01.2022;09:55:00;372;0.3;31
24.01.2022;10:05:00;409;0.4;31
24.01.2022;10:15:00;420;0.4;31
24.01.2022;10:25:00;447;0.5;31
24.01.2022;10:35:00;463;0.6;32
24.01.2022;10:45:00;520;0.7;32
24.01.2022;10:55:00;586;0.8;32
24.01.2022;11:05:00;614;0.9;32
24.01.2022;11:15:00;703;1.0;32
24.01.2022;11:25:00;743;1.1;32
24.01.2022;11:35:00;756;1.2;32
24.01.2022;11:45:00;792;1.4;33
24.01.2022;11:55:00;891;1.5;33
24.01.2022;12:05:00;887;1.6;33
24.01.2022;12:15:00;864;1.8;33
24.01.2022;12:25:00;901;1.9;33
24.01.2022;12:35:00;943;2.1;33
24.01.2022;12:45:00;1093;2.3;33
24.01.2022;12:55:00;1092;2.4;33
24.01.2022;13:05:00;1038;2.6;33
24.01.2022;13:15:00;1060;2.8;33
24.01.2022;13:25:00;996;3.0;33
24.01.2022;13:35:00;929;3.1;33
24.01.2022;13:45:00;966;3.3;34
24.01.2022;13:55:00;856;3.4;34
24.01.2022;14:05:00;846;3.6;34
24.01.2022;14:15:00;869;3.7;34
24.01.2022;14:25:00;861;3.8;34
24.01.2022;14:35:00;853;4.0;34
24.01.2022;14:45:00;894;4.1;34
24.01.2022;14:55:00;702;4.2;34
24.01.2022;15:05:00;673;4.4;34
24.01.2022;15:15:00;627;4.5;34
24.01.2022;15:25:00;539;4.6;34
24.01.2022;15:35:00;542;4.7;34
24.01.2022;15:45:00;451;4.7;34
24.01.2022;15:55:00;418;4.8;34
24.01.2022;16:05:00;385;4.9;34
24.01.2022;16:15:00;367;4.9;34
24.01.2022;16:25:00;268;5.0;34
24.01.2022;16:35:00;205;5.0;34
24.01.2022;16:45:00;185;5.0;34
24.01.2022;16:55:00;142;5.1;34
24.01.2022;17:05:00;115;5.1;34
25.01.2022;08:15:00;0;0;26
25.01.2022;08:25:00;152;0;27
25.01.2022;08:35:00;170;0;28
25.01.2022;08:45:00;215;0;28
25.01.2022;08:55:00;363;0.1;29
25.01.2022;09:05:00;427;0.2;29
25.01.2022;09:15:00;432;0.2;30
25.01.2022;09:25:00;515;0.3;30
25.01.2022;09:35:00;633;0.4;30
25.01.2022;09:45:00;877;0.5;31
25.01.2022;09:55:00;917;0.7;31
25.01.2022;10:05:00;1001;0.9;31
25.01.2022;10:15:00;1162;1.0;31
25.01.2022;10:25:00;1239;1.2;32
25.01.2022;10:35:00;1240;1.4;32
25.01.2022;10:45:00;1368;1.7;32
25.01.2022;10:55:00;2623;2.0;32
25.01.2022;11:05:00;2288;2.4;33
25.01.2022;11:15:00;2042;2.8;33
25.01.2022;11:25:00;2463;3.2;34
25.01.2022;11:35:00;2879;3.6;35
25.01.2022;11:45:00;2831;4.1;36
25.01.2022;11:55:00;4171;4.8;38
25.01.2022;12:05:00;4414;5.5;39
25.01.2022;12:15:00;4622;6.2;41
25.01.2022;12:25:00;4761;7.0;42
25.01.2022;12:35:00;4817;7.8;43
25.01.2022;12:45:00;4836;8.6;44
25.01.2022;12:55:00;4831;9.4;45
25.01.2022;13:05:00;4835;10.2;46
25.01.2022;13:15:00;4846;11.0;46
25.01.2022;13:25:00;4805;11.8;47
25.01.2022;13:35:00;4719;12.6;47
25.01.2022;13:45:00;4701;13.4;47
25.01.2022;13:55:00;4675;14.1;48
25.01.2022;14:05:00;4551;14.9;48
25.01.2022;14:15:00;4503;15.6;48
25.01.2022;14:25:00;4433;16.4;48
25.01.2022;14:35:00;4102;17.1;47
25.01.2022;14:45:00;3537;17.7;47
25.01.2022;14:55:00;2819;18.2;45
25.01.2022;15:05:00;2221;18.6;44
25.01.2022;15:15:00;1490;18.9;42
25.01.2022;15:25:00;892;19.0;40
25.01.2022;15:35:00;1840;19.3;40
25.01.2022;15:45:00;1649;19.6;40
25.01.2022;15:55:00;1435;19.8;39
25.01.2022;16:05:00;1064;20.0;38
25.01.2022;16:15:00;483;20.1;38
25.01.2022;16:25:00;261;20.2;37
25.01.2022;16:35:00;267;20.2;37
25.01.2022;16:45:00;227;20.3;37
25.01.2022;16:55:00;189;20.3;36
25.01.2022;17:05:00;151;20.3;36
25.01.2022;17:15:00;127;20.4;36
25.01.2022;17:25:00;0;20.4;36
25.01.2022;17:35:00;0;20.4;0
26.01.2022;08:15:00;71;0;26
26.01.2022;08:25:00;190;0;27
26.01.2022;08:35:00;191;0;28
26.01.2022;08:45:00;258;0.1;28
26.01.2022;08:55:00;446;0.1;29
26.01.2022;09:05:00;493;0.2;29
26.01.2022;09:15:00;492;0.3;30
26.01.2022;09:25:00;657;0.4;30
26.01.2022;09:35:00;679;0.5;30
26.01.2022;09:45:00;996;0.7;31
26.01.2022;09:55:00;1385;0.9;31
26.01.2022;10:05:00;1498;1.1;31
26.01.2022;10:15:00;1516;1.3;32
26.01.2022;10:25:00;1729;1.6;32
26.01.2022;10:35:00;2690;2.0;32
26.01.2022;10:45:00;3247;2.5;34
26.01.2022;10:55:00;3494;3.1;35
26.01.2022;11:05:00;3667;3.7;36
26.01.2022;11:15:00;3835;4.3;38
26.01.2022;11:25:00;3981;4.9;39
26.01.2022;11:35:00;4035;5.6;40
26.01.2022;11:45:00;4159;6.3;41
26.01.2022;11:55:00;4411;7.0;42
26.01.2022;12:05:00;4612;7.8;43
26.01.2022;12:15:00;4886;8.6;44
26.01.2022;12:25:00;5065;9.4;45
26.01.2022;12:35:00;5087;10.2;46
26.01.2022;12:45:00;5038;11.1;47
26.01.2022;12:55:00;5048;11.9;48
26.01.2022;13:05:00;5012;12.7;48
26.01.2022;13:15:00;5019;13.6;49
26.01.2022;13:25:00;4951;14.4;46
26.01.2022;13:35:00;4860;15.2;44
26.01.2022;13:45:00;4830;16.0;46
26.01.2022;13:55:00;4779;16.8;47
26.01.2022;14:05:00;4690;17.6;47
26.01.2022;14:15:00;4634;18.3;47
26.01.2022;14:25:00;4539;19.1;48
26.01.2022;14:35:00;4340;19.8;48
26.01.2022;14:45:00;3840;20.5;47
26.01.2022;14:55:00;3107;21.0;46
26.01.2022;15:05:00;2376;21.4;44
26.01.2022;15:15:00;1757;21.7;43
26.01.2022;15:25:00;1374;22.0;41
26.01.2022;15:35:00;1893;22.3;41
26.01.2022;15:45:00;1714;22.5;41
26.01.2022;15:55:00;1486;22.8;40
26.01.2022;16:05:00;1285;23.0;39
26.01.2022;16:15:00;633;23.2;38
26.01.2022;16:25:00;270;23.2;38
26.01.2022;16:35:00;260;23.2;37
26.01.2022;16:45:00;224;23.3;37
26.01.2022;16:55:00;189;23.3;37
26.01.2022;17:05:00;156;23.3;36
26.01.2022;17:15:00;129;23.4;36
26.01.2022;17:25:00;56;23.4;36
26.01.2022;17:35:00;0;23.4;0
27.01.2022;08:15:00;157;0;26
27.01.2022;08:25:00;209;0;27
27.01.2022;08:35:00;323;0;28
27.01.2022;08:45:00;466;0.1;29
27.01.2022;08:55:00;621;0.2;29
27.01.2022;09:05:00;628;0.3;29
27.01.2022;09:15:00;878;0.5;30
27.01.2022;09:25:00;1043;0.6;30
27.01.2022;09:35:00;1200;0.8;31
27.01.2022;09:45:00;1427;1.0;31
27.01.2022;09:55:00;1523;1.3;31
27.01.2022;10:05:00;1532;1.5;32
27.01.2022;10:15:00;1776;1.8;32
27.01.2022;10:25:00;2294;2.2;32
27.01.2022;10:35:00;2335;2.6;33
27.01.2022;10:45:00;2242;2.9;34
27.01.2022;10:55:00;2422;3.3;34
27.01.2022;11:05:00;2529;3.7;35
27.01.2022;11:15:00;2667;4.2;35
27.01.2022;11:25:00;2870;4.6;36
27.01.2022;11:35:00;3125;5.1;37
27.01.2022;11:45:00;3100;5.6;37
27.01.2022;11:55:00;3232;6.2;38
27.01.2022;12:05:00;3723;6.7;39
27.01.2022;12:15:00;4106;7.4;40
27.01.2022;12:25:00;4190;8.1;41
27.01.2022;12:35:00;4945;8.9;43
27.01.2022;12:45:00;3796;9.6;43
27.01.2022;12:55:00;2676;10.0;42
27.01.2022;13:05:00;3953;10.7;43
27.01.2022;13:15:00;3582;11.3;43
27.01.2022;13:25:00;4107;12.0;43
27.01.2022;13:35:00;3559;12.6;44
27.01.2022;13:45:00;3817;13.2;44
27.01.2022;13:55:00;3924;13.9;44
27.01.2022;14:05:00;4767;14.6;45
27.01.2022;14:15:00;4899;15.4;46
27.01.2022;14:25:00;4697;16.2;47
27.01.2022;14:35:00;3508;16.9;46
27.01.2022;14:45:00;3744;17.5;46
27.01.2022;14:55:00;3093;18.0;45
27.01.2022;15:05:00;2551;18.4;44
27.01.2022;15:15:00;2010;18.8;42
27.01.2022;15:25:00;1188;19.0;41
27.01.2022;15:35:00;1073;19.2;39
27.01.2022;15:45:00;1072;19.4;39
27.01.2022;15:55:00;1103;19.6;38
27.01.2022;16:05:00;1000;19.8;37
27.01.2022;16:15:00;645;19.9;37
27.01.2022;16:25:00;306;19.9;37
27.01.2022;16:35:00;284;20.0;37
27.01.2022;16:45:00;248;20.0;36
27.01.2022;16:55:00;210;20.1;36
27.01.2022;17:05:00;172;20.1;36
27.01.2022;17:15:00;140;20.1;36
27.01.2022;17:25:00;114;20.1;35
27.01.2022;17:35:00;0;20.1;0
28.01.2022;08:10:00;124;0;26
28.01.2022;08:20:00;190;0;27
28.01.2022;08:30:00;356;0;28
28.01.2022;08:40:00;535;0.1;29
28.01.2022;08:50:00;545;0.2;29
28.01.2022;09:00:00;503;0.3;30
28.01.2022;09:10:00;625;0.4;30
28.01.2022;09:20:00;971;0.5;30
28.01.2022;09:30:00;690;0.7;31
28.01.2022;09:40:00;493;0.7;31
28.01.2022;09:50:00;1077;0.9;31
28.01.2022;10:00:00;837;1.0;32
28.01.2022;10:10:00;2132;1.3;32
28.01.2022;10:20:00;2438;1.7;32
28.01.2022;10:30:00;1477;2.0;32
28.01.2022;10:40:00;3364;2.5;34
28.01.2022;10:50:00;3460;3.1;35
28.01.2022;11:00:00;2463;3.6;36
28.01.2022;11:10:00;2426;3.9;36
28.01.2022;11:20:00;3554;4.4;37
28.01.2022;11:30:00;4160;5.1;39
28.01.2022;11:40:00;3554;5.7;39
28.01.2022;11:50:00;4523;6.4;41
28.01.2022;12:00:00;4613;7.2;42
28.01.2022;12:10:00;4316;7.9;43
28.01.2022;12:20:00;5316;8.7;44
28.01.2022;12:30:00;5257;9.5;45
28.01.2022;12:40:00;4781;10.2;46
28.01.2022;12:50:00;5115;11.1;46
28.01.2022;13:00:00;2390;11.6;45
28.01.2022;13:10:00;3358;12.1;44
28.01.2022;13:20:00;4097;12.9;45
28.01.2022;13:30:00;4679;13.6;45
28.01.2022;13:40:00;4337;14.4;47
28.01.2022;13:50:00;4057;15.0;46
28.01.2022;14:00:00;4962;15.8;47
28.01.2022;14:10:00;5253;16.6;48
28.01.2022;14:20:00;5575;17.5;44
28.01.2022;14:30:00;4986;18.3;44
28.01.2022;14:40:00;2924;18.7;44
28.01.2022;14:50:00;4485;19.3;44
28.01.2022;15:00:00;3739;19.9;44
28.01.2022;15:10:00;2757;20.3;43
28.01.2022;15:20:00;2278;20.7;42
28.01.2022;15:30:00;1307;21.0;41
28.01.2022;15:40:00;987;21.1;39
28.01.2022;15:50:00;1072;21.3;39
28.01.2022;16:00:00;790;21.5;38
28.01.2022;16:10:00;753;21.6;37
28.01.2022;16:20:00;722;21.7;37
28.01.2022;16:30:00;577;21.8;37
28.01.2022;16:40:00;417;21.9;37
28.01.2022;16:50:00;304;21.9;36
28.01.2022;17:00:00;333;22.0;36
28.01.2022;17:10:00;231;22.0;36
28.01.2022;17:20:00;129;22.1;36
28.01.2022;17:30:00;0;22.1;35
28.01.2022;17:40:00;0;22.1;0
29.01.2022;08:10:00;151;0;26
29.01.2022;08:20:00;171;0;28
29.01.2022;08:30:00;163;0;28
29.01.2022;08:40:00;227;0.1;29
29.01.2022;08:50:00;266;0.1;30
29.01.2022;09:00:00;298;0.1;30
29.01.2022;09:10:00;540;0.2;31
29.01.2022;09:20:00;622;0.3;31
29.01.2022;09:30:00;685;0.4;31
29.01.2022;09:40:00;733;0.5;31
29.01.2022;09:50:00;761;0.7;32
29.01.2022;10:00:00;836;0.8;32
29.01.2022;10:10:00;781;0.9;32
29.01.2022;10:20:00;1126;1.1;32
29.01.2022;10:30:00;1793;1.4;33
29.01.2022;10:40:00;1966;1.7;33
29.01.2022;10:50:00;2145;2.0;33
29.01.2022;11:00:00;2136;2.4;34
29.01.2022;11:10:00;1664;2.7;34
29.01.2022;11:20:00;2253;3.0;34
29.01.2022;11:30:00;2717;3.5;35
29.01.2022;11:40:00;4090;4.1;37
29.01.2022;11:50:00;2882;4.7;38
29.01.2022;12:00:00;2393;5.1;38
29.01.2022;12:10:00;5194;5.8;40
29.01.2022;12:20:00;5197;6.7;42
29.01.2022;12:30:00;4487;7.5;44
29.01.2022;12:40:00;5565;8.2;43
29.01.2022;12:50:00;4207;9.0;45
29.01.2022;13:00:00;5771;10.0;47
29.01.2022;13:10:00;5506;10.9;48
29.01.2022;13:20:00;5179;11.7;49
29.01.2022;13:30:00;5419;12.6;44
29.01.2022;13:40:00;5371;13.5;46
29.01.2022;13:50:00;5794;14.4;48
29.01.2022;14:00:00;4265;15.1;43
29.01.2022;14:10:00;4782;15.8;44
29.01.2022;14:20:00;5020;16.6;46
29.01.2022;14:30:00;4734;17.4;47
29.01.2022;14:40:00;4467;18.1;48
29.01.2022;14:50:00;4086;18.8;48
29.01.2022;15:00:00;4017;19.3;46
29.01.2022;15:10:00;2358;19.8;45
29.01.2022;15:20:00;2176;20.2;44
29.01.2022;15:30:00;1373;20.5;42
29.01.2022;15:40:00;1032;20.6;41
29.01.2022;15:50:00;679;20.8;39
29.01.2022;16:00:00;519;20.9;39
29.01.2022;16:10:00;669;21.0;38
29.01.2022;16:20:00;693;21.1;38
29.01.2022;16:30:00;645;21.2;38
29.01.2022;16:40:00;578;21.3;38
29.01.2022;16:50:00;299;21.3;37
29.01.2022;17:00:00;208;21.4;37
29.01.2022;17:10:00;179;21.4;37
29.01.2022;17:20:00;104;21.4;37
29.01.2022;17:30:00;0;21.4;36
29.01.2022;17:40:00;0;21.4;0
30.01.2022;08:10:00;97;0;27
30.01.2022;08:20:00;189;0;28
30.01.2022;08:30:00;286;0;29
30.01.2022;08:40:00;309;0.1;29
30.01.2022;08:50:00;546;0.2;30
30.01.2022;09:00:00;574;0.2;30
30.01.2022;09:10:00;457;0.3;31
30.01.2022;09:20:00;719;0.4;31
30.01.2022;09:30:00;1028;0.6;31
30.01.2022;09:40:00;528;0.7;32
30.01.2022;09:50:00;506;0.8;32
30.01.2022;10:00:00;694;0.9;32
30.01.2022;10:10:00;899;1.0;33
30.01.2022;10:20:00;862;1.2;33
30.01.2022;10:30:00;1434;1.4;33
30.01.2022;10:40:00;2244;1.7;33
30.01.2022;10:50:00;2912;2.1;33
30.01.2022;11:00:00;3189;2.6;34
30.01.2022;11:10:00;3268;3.1;36
30.01.2022;11:20:00;3319;3.6;37
30.01.2022;11:30:00;2569;4.0;37
