Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
30.01.2022;11:40:00;4224;4.6;38
30.01.2022;11:50:00;4378;5.3;40
30.01.2022;12:00:00;2254;5.8;40
30.01.2022;12:10:00;3634;6.5;41
30.01.2022;12:20:00;4691;7.3;43
30.01.2022;12:30:00;5485;8.2;45
30.01.2022;12:40:00;5256;9.0;47
30.01.2022;12:50:00;5438;9.9;48
30.01.2022;13:00:00;1457;10.5;46
30.01.2022;13:10:00;2062;10.8;44
30.01.2022;13:20:00;2048;11.2;43
30.01.2022;13:30:00;2938;11.6;42
30.01.2022;13:40:00;2823;12.2;43
30.01.2022;13:50:00;2923;12.9;44
30.01.2022;14:00:00;3719;13.3;43
30.01.2022;14:10:00;1704;13.7;42
30.01.2022;14:20:00;1444;14.0;41
30.01.2022;14:30:00;1536;14.3;40
30.01.2022;14:40:00;1693;14.6;40
30.01.2022;14:50:00;2813;14.9;39
30.01.2022;15:00:00;1403;15.3;40
30.01.2022;15:10:00;1237;15.5;39
30.01.2022;15:20:00;1670;15.7;38
30.01.2022;15:30:00;706;15.9;38
30.01.2022;15:40:00;503;16.0;38
30.01.2022;15:50:00;610;16.1;37
30.01.2022;16:00:00;861;16.2;37
30.01.2022;16:10:00;785;16.4;37
30.01.2022;16:20:00;652;16.5;37
30.01.2022;16:30:00;457;16.5;37
30.01.2022;16:40:00;376;16.6;36
30.01.2022;16:50:00;304;16.7;36
30.01.2022;17:00:00;233;16.7;36
30.01.2022;17:10:00;169;16.7;36
30.01.2022;17:20:00;126;16.8;36
30.01.2022;17:30:00;16;16.8;36
31.01.2022;08:35:00;177;0;27
31.01.2022;08:45:00;152;0;28
31.01.2022;08:55:00;161;0;29
31.01.2022;09:05:00;208;0.1;30
31.01.2022;09:15:00;989;0.2;30
31.01.2022;09:25:00;332;0.3;30
31.01.2022;09:35:00;380;0.4;31
31.01.2022;09:45:00;278;0.4;31
31.01.2022;09:55:00;332;0.5;32
31.01.2022;10:05:00;494;0.5;32
31.01.2022;10:15:00;376;0.6;32
31.01.2022;10:25:00;489;0.7;32
31.01.2022;10:35:00;517;0.8;32
31.01.2022;10:45:00;376;0.8;33
31.01.2022;10:55:00;466;0.9;33
31.01.2022;11:05:00;801;1.0;33
31.01.2022;11:15:00;1091;1.2;33
31.01.2022;11:25:00;1316;1.4;33
31.01.2022;11:35:00;352;1.5;33
31.01.2022;11:45:00;466;1.6;33
31.01.2022;11:55:00;340;1.6;34
31.01.2022;12:05:00;246;1.7;34
31.01.2022;12:15:00;703;1.8;34
31.01.2022;12:25:00;895;1.9;34
31.01.2022;12:35:00;1259;2.1;34
31.01.2022;12:45:00;1747;2.4;34
31.01.2022;12:55:00;1877;2.7;34
31.01.2022;13:05:00;3840;3.2;35
31.01.2022;13:15:00;1744;3.5;35
31.01.2022;13:25:00;1384;3.8;35
31.01.2022;13:35:00;1161;4.0;35
31.01.2022;13:45:00;1375;4.2;35
31.01.2022;13:55:00;923;4.4;35
31.01.2022;14:05:00;1672;4.6;35
31.01.2022;14:15:00;2285;5.1;36
31.01.2022;14:25:00;1347;5.3;35
31.01.2022;14:35:00;2900;5.7;35
31.01.2022;14:45:00;803;5.9;36
31.01.2022;14:55:00;462;6.0;35
31.01.2022;15:05:00;417;6.1;35
31.01.2022;15:15:00;1982;6.3;35
31.01.2022;15:25:00;2089;6.6;35
31.01.2022;15:35:00;1135;6.8;35
31.01.2022;15:45:00;899;7.0;35
31.01.2022;15:55:00;644;7.1;35
31.01.2022;16:05:00;859;7.2;35
31.01.2022;16:15:00;608;7.3;35
31.01.2022;16:25:00;511;7.4;35
31.01.2022;16:35:00;569;7.5;35
31.01.2022;16:45:00;408;7.6;35
31.01.2022;16:55:00;314;7.7;35
31.01.2022;17:05:00;190;7.7;35
31.01.2022;17:15:00;122;7.7;35
31.01.2022;17:25:00;106;7.7;35
31.01.2022;17:35:00;103;7.7;35
01.02.2022;09:55:00;49;0;28
01.02.2022;10:05:00;120;0;28
01.02.2022;10:15:00;129;0;29
01.02.2022;10:25:00;136;0;29
01.02.2022;10:35:00;157;0;30
01.02.2022;10:45:00;168;0.1;30
01.02.2022;10:55:00;171;0.1;30
01.02.2022;11:05:00;172;0.1;31
01.02.2022;11:15:00;173;0.2;31
01.02.2022;11:25:00;166;0.2;31
01.02.2022;11:35:00;169;0.2;31
01.02.2022;11:45:00;170;0.2;32
01.02.2022;11:55:00;164;0.3;32
01.02.2022;12:05:00;175;0.3;32
01.02.2022;12:15:00;168;0.3;32
01.02.2022;12:25:00;156;0.3;32
01.02.2022;12:35:00;162;0.4;32
01.02.2022;12:45:00;169;0.4;33
01.02.2022;12:55:00;174;0.4;33
01.02.2022;13:05:00;178;0.5;33
01.02.2022;13:15:00;177;0.5;33
01.02.2022;13:25:00;209;0.5;33
01.02.2022;13:35:00;221;0.6;33
01.02.2022;13:45:00;211;0.6;33
01.02.2022;13:55:00;207;0.6;33
01.02.2022;14:05:00;216;0.7;33
01.02.2022;14:15:00;206;0.7;33
01.02.2022;14:25:00;200;0.7;33
01.02.2022;14:35:00;191;0.8;33
01.02.2022;14:45:00;172;0.8;33
01.02.2022;14:55:00;173;0.8;33
01.02.2022;15:05:00;154;0.8;33
01.02.2022;15:15:00;156;0.9;33
01.02.2022;15:25:00;153;0.9;34
01.02.2022;15:35:00;138;0.9;34
01.02.2022;15:45:00;127;0.9;34
01.02.2022;15:55:00;125;1.0;34
01.02.2022;16:05:00;119;1.0;34
01.02.2022;16:15:00;114;1.0;34
01.02.2022;16:25:00;114;1.0;34
01.02.2022;16:35:00;111;1.0;34
01.02.2022;16:45:00;108;1.1;34
01.02.2022;16:55:00;107;1.1;34
01.02.2022;17:05:00;104;1.1;34
02.02.2022;08:25:00;146;0;26
02.02.2022;08:35:00;246;0;28
02.02.2022;08:45:00;185;0;28
02.02.2022;08:55:00;242;0.1;29
02.02.2022;09:05:00;177;0.1;30
02.02.2022;09:15:00;152;0.1;30
02.02.2022;09:25:00;249;0.2;30
02.02.2022;09:35:00;294;0.2;31
02.02.2022;09:45:00;350;0.3;31
02.02.2022;09:55:00;480;0.3;32
02.02.2022;10:05:00;478;0.4;32
02.02.2022;10:15:00;326;0.5;32
02.02.2022;10:25:00;374;0.6;32
02.02.2022;10:35:00;500;0.6;33
02.02.2022;10:45:00;698;0.7;33
02.02.2022;10:55:00;771;0.9;33
02.02.2022;11:05:00;1018;1.0;33
02.02.2022;11:15:00;831;1.2;33
02.02.2022;11:25:00;839;1.3;33
02.02.2022;11:35:00;703;1.4;33
02.02.2022;11:45:00;567;1.5;33
02.02.2022;11:55:00;613;1.6;34
02.02.2022;12:05:00;672;1.8;34
02.02.2022;12:15:00;641;1.9;34
02.02.2022;12:25:00;513;2.0;34
02.02.2022;12:35:00;678;2.1;34
02.02.2022;12:45:00;594;2.2;34
02.02.2022;12:55:00;477;2.2;34
02.02.2022;13:05:00;610;2.4;34
02.02.2022;13:15:00;624;2.5;34
02.02.2022;13:25:00;549;2.5;34
02.02.2022;13:35:00;660;2.6;34
02.02.2022;13:45:00;511;2.7;34
02.02.2022;13:55:00;479;2.8;34
02.02.2022;14:05:00;848;2.9;34
02.02.2022;14:15:00;521;3.0;34
02.02.2022;14:25:00;931;3.1;34
02.02.2022;14:35:00;589;3.2;34
02.02.2022;14:45:00;388;3.3;34
02.02.2022;14:55:00;540;3.4;34
02.02.2022;15:05:00;483;3.5;34
02.02.2022;15:15:00;495;3.5;34
02.02.2022;15:25:00;673;3.7;34
02.02.2022;15:35:00;506;3.7;34
02.02.2022;15:45:00;355;3.8;34
02.02.2022;15:55:00;368;3.9;34
02.02.2022;16:05:00;270;3.9;34
02.02.2022;16:15:00;299;4.0;34
02.02.2022;16:25:00;330;4.0;34
02.02.2022;16:35:00;306;4.1;34
02.02.2022;16:45:00;195;4.1;34
02.02.2022;16:55:00;154;4.1;34
02.02.2022;17:05:00;123;4.2;34
03.02.2022;08:05:00;154;0;28
03.02.2022;08:15:00;220;0;28
03.02.2022;08:25:00;280;0;29
03.02.2022;08:35:00;343;0.1;29
03.02.2022;08:45:00;440;0.2;30
03.02.2022;08:55:00;558;0.3;30
03.02.2022;09:05:00;762;0.4;31
03.02.2022;09:15:00;841;0.5;31
03.02.2022;09:25:00;1208;0.7;31
03.02.2022;09:35:00;1633;0.9;32
03.02.2022;09:45:00;1409;1.2;32
03.02.2022;09:55:00;1499;1.4;32
03.02.2022;10:05:00;1445;1.7;33
03.02.2022;10:15:00;1840;2.0;33
03.02.2022;10:25:00;1450;2.3;33
03.02.2022;10:35:00;2637;2.6;34
03.02.2022;10:45:00;2065;3.0;34
03.02.2022;10:55:00;1770;3.3;35
03.02.2022;11:05:00;2765;3.7;35
03.02.2022;11:15:00;2783;4.1;36
03.02.2022;11:25:00;2537;4.5;36
03.02.2022;11:35:00;2428;4.9;37
03.02.2022;11:45:00;2350;5.3;37
03.02.2022;11:55:00;2237;5.7;37
03.02.2022;12:05:00;2091;6.0;37
03.02.2022;12:15:00;2362;6.4;37
03.02.2022;12:25:00;2287;6.8;38
03.02.2022;12:35:00;1970;7.1;37
03.02.2022;12:45:00;1876;7.4;37
03.02.2022;12:55:00;2686;7.8;37
03.02.2022;13:05:00;2781;8.3;38
03.02.2022;13:15:00;2504;8.7;38
03.02.2022;13:25:00;2315;9.1;38
03.02.2022;13:35:00;2284;9.5;38
03.02.2022;13:45:00;2397;9.9;39
03.02.2022;13:55:00;2467;10.2;38
03.02.2022;14:05:00;2112;10.6;39
03.02.2022;14:15:00;2112;11.0;39
03.02.2022;14:25:00;1718;11.3;38
03.02.2022;14:35:00;1452;11.6;38
03.02.2022;14:45:00;1531;11.8;37
03.02.2022;14:55:00;1638;12.1;37
03.02.2022;15:05:00;1500;12.3;37
03.02.2022;15:15:00;1403;12.6;37
03.02.2022;15:25:00;1067;12.8;37
03.02.2022;15:35:00;1110;12.9;36
03.02.2022;15:45:00;1112;13.1;36
03.02.2022;15:55:00;1128;13.3;36
03.02.2022;16:05:00;885;13.5;36
03.02.2022;16:15:00;716;13.6;36
03.02.2022;16:25:00;628;13.7;36
03.02.2022;16:35:00;495;13.8;36
03.02.2022;16:45:00;452;13.9;36
03.02.2022;16:55:00;393;13.9;36
03.02.2022;17:05:00;342;14.0;36
03.02.2022;17:15:00;188;14.0;35
03.02.2022;17:25:00;82;14.1;35
03.02.2022;17:35:00;0;14.1;0
04.02.2022;08:00:00;153;0;27
04.02.2022;08:10:00;182;0;28
04.02.2022;08:20:00;189;0;29
04.02.2022;08:30:00;369;0.1;29
04.02.2022;08:40:00;387;0.1;30
04.02.2022;08:50:00;368;0.2;30
04.02.2022;09:00:00;397;0.3;31
04.02.2022;09:10:00;454;0.3;31
04.02.2022;09:20:00;517;0.4;31
04.02.2022;09:30:00;726;0.5;32
04.02.2022;09:40:00;858;0.7;32
04.02.2022;09:50:00;795;0.8;32
04.02.2022;10:00:00;1039;1.0;32
04.02.2022;10:10:00;925;1.1;33
04.02.2022;10:20:00;1208;1.3;33
04.02.2022;10:30:00;1186;1.5;33
04.02.2022;10:40:00;1322;1.7;33
04.02.2022;10:50:00;1237;1.9;33
04.02.2022;11:00:00;1517;2.1;34
04.02.2022;11:10:00;1988;2.4;34
04.02.2022;11:20:00;3033;2.9;34
04.02.2022;11:30:00;2037;3.3;35
04.02.2022;11:40:00;2736;3.7;36
04.02.2022;11:50:00;2333;4.1;36
04.02.2022;12:00:00;3652;4.6;37
04.02.2022;12:10:00;3196;5.1;38
04.02.2022;12:20:00;4687;5.7;39
04.02.2022;12:30:00;3149;6.3;40
04.02.2022;12:40:00;5606;7.1;42
04.02.2022;12:50:00;3573;7.8;42
04.02.2022;13:00:00;5259;8.7;45
04.02.2022;13:10:00;2762;9.3;44
04.02.2022;13:20:00;3179;10.0;44
04.02.2022;13:30:00;2167;10.3;43
04.02.2022;13:40:00;3505;10.8;42
04.02.2022;13:50:00;4046;11.5;44
04.02.2022;14:00:00;1816;11.8;42
04.02.2022;14:10:00;4455;12.4;43
04.02.2022;14:20:00;2773;12.9;43
04.02.2022;14:30:00;4745;13.5;43
04.02.2022;14:40:00;3865;14.2;44
04.02.2022;14:50:00;2842;14.8;45
04.02.2022;15:00:00;2838;15.2;43
04.02.2022;15:10:00;2468;15.6;42
04.02.2022;15:20:00;1122;15.9;41
04.02.2022;15:30:00;774;16.0;39
04.02.2022;15:40:00;1297;16.2;39
04.02.2022;15:50:00;1141;16.4;38
04.02.2022;16:00:00;1137;16.6;38
04.02.2022;16:10:00;921;16.7;38
04.02.2022;16:20:00;492;16.8;37
04.02.2022;16:30:00;529;16.9;37
04.02.2022;16:40:00;434;17.0;37
04.02.2022;16:50:00;413;17.1;37
04.02.2022;17:00:00;328;17.1;36
04.02.2022;17:10:00;208;17.2;36
04.02.2022;17:20:00;129;17.2;36
04.02.2022;17:30:00;111;17.2;36
04.02.2022;17:40:00;101;17.2;36
04.02.2022;17:50:00;76;17.2;36
05.02.2022;08:00:00;164;0;27
05.02.2022;08:10:00;226;0;28
05.02.2022;08:20:00;244;0;29
05.02.2022;08:30:00;253;0.1;30
05.02.2022;08:40:00;283;0.1;30
05.02.2022;08:50:00;336;0.2;31
05.02.2022;09:00:00;359;0.2;31
05.02.2022;09:10:00;401;0.3;31
05.02.2022;09:20:00;741;0.4;32
05.02.2022;09:30:00;1302;0.6;32
05.02.2022;09:40:00;1379;0.8;32
05.02.2022;09:50:00;1642;1.1;33
05.02.2022;10:00:00;1911;1.4;33
05.02.2022;10:10:00;2969;1.8;34
05.02.2022;10:20:00;3320;2.4;35
05.02.2022;10:30:00;3552;2.9;37
05.02.2022;10:40:00;3745;3.6;38
05.02.2022;10:50:00;3941;4.2;39
05.02.2022;11:00:00;4133;4.9;41
05.02.2022;11:10:00;4258;5.6;42
05.02.2022;11:20:00;4405;6.3;43
05.02.2022;11:30:00;4543;7.0;44
05.02.2022;11:40:00;4796;7.8;45
05.02.2022;11:50:00;4974;8.6;46
05.02.2022;12:00:00;5271;9.5;47
05.02.2022;12:10:00;5556;10.4;48
05.02.2022;12:20:00;5621;11.3;44
05.02.2022;12:30:00;5633;12.2;47
05.02.2022;12:40:00;5647;13.2;48
05.02.2022;12:50:00;5634;14.1;44
05.02.2022;13:00:00;5636;15.0;47
05.02.2022;13:10:00;5662;16.0;47
05.02.2022;13:20:00;5594;16.9;45
05.02.2022;13:30:00;5547;17.8;47
05.02.2022;13:40:00;4944;18.7;46
05.02.2022;13:50:00;5435;19.5;45
05.02.2022;14:00:00;5353;20.4;47
05.02.2022;14:10:00;5197;21.3;46
05.02.2022;14:20:00;5208;22.1;45
05.02.2022;14:30:00;5104;23.0;47
05.02.2022;14:40:00;4971;23.8;48
05.02.2022;14:50:00;4504;24.6;45
05.02.2022;15:00:00;4578;25.3;44
05.02.2022;15:10:00;4186;26.0;46
05.02.2022;15:20:00;3503;26.6;46
05.02.2022;15:30:00;2531;27.1;45
05.02.2022;15:40:00;1594;27.4;43
05.02.2022;15:50:00;1436;27.6;42
05.02.2022;16:00:00;1757;27.9;42
05.02.2022;16:10:00;1641;28.2;41
05.02.2022;16:20:00;1417;28.4;41
05.02.2022;16:30:00;1034;28.6;40
05.02.2022;16:40:00;375;28.7;39
05.02.2022;16:50:00;237;28.8;39
05.02.2022;17:00:00;231;28.8;39
05.02.2022;17:10:00;200;28.8;38
05.02.2022;17:20:00;163;28.9;38
05.02.2022;17:30:00;134;28.9;38
05.02.2022;17:40:00;111;28.9;37
05.02.2022;17:50:00;0;28.9;0
06.02.2022;08:05:00;141;0;28
06.02.2022;08:15:00;161;0;29
06.02.2022;08:25:00;203;0;29
06.02.2022;08:35:00;299;0.1;30
06.02.2022;08:45:00;347;0.1;31
06.02.2022;08:55:00;425;0.2;31
06.02.2022;09:05:00;466;0.3;31
06.02.2022;09:15:00;527;0.3;32
06.02.2022;09:25:00;1040;0.5;32
06.02.2022;09:35:00;1476;0.7;32
06.02.2022;09:45:00;1176;0.9;33
06.02.2022;09:55:00;702;1.1;33
06.02.2022;10:05:00;1367;1.3;33
06.02.2022;10:15:00;1768;1.6;34
06.02.2022;10:25:00;1965;1.9;34
06.02.2022;10:35:00;2859;2.3;35
06.02.2022;10:45:00;2492;2.8;36
06.02.2022;10:55:00;2451;3.3;37
06.02.2022;11:05:00;2051;3.6;37
06.02.2022;11:15:00;2370;4.1;37
06.02.2022;11:25:00;2342;4.4;37
06.02.2022;11:35:00;2385;4.8;37
06.02.2022;11:45:00;2163;5.2;38
06.02.2022;11:55:00;2807;5.6;38
06.02.2022;12:05:00;2846;6.1;39
06.02.2022;12:15:00;2713;6.6;39
06.02.2022;12:25:00;1493;6.9;38
06.02.2022;12:35:00;1058;7.1;37
06.02.2022;12:45:00;1087;7.3;37
06.02.2022;12:55:00;1551;7.5;37
06.02.2022;13:05:00;1609;7.8;37
06.02.2022;13:15:00;1463;8.0;37
06.02.2022;13:25:00;1317;8.2;37
06.02.2022;13:35:00;1197;8.4;36
06.02.2022;13:45:00;926;8.6;36
06.02.2022;13:55:00;832;8.8;36
06.02.2022;14:05:00;793;8.9;36
06.02.2022;14:15:00;810;9.0;36
06.02.2022;14:25:00;806;9.2;36
06.02.2022;14:35:00;842;9.3;36
06.02.2022;14:45:00;942;9.4;36
06.02.2022;14:55:00;827;9.6;36
06.02.2022;15:05:00;816;9.7;36
06.02.2022;15:15:00;791;9.9;36
06.02.2022;15:25:00;592;10.0;36
06.02.2022;15:35:00;875;10.1;36
06.02.2022;15:45:00;425;10.2;36
06.02.2022;15:55:00;327;10.2;36
06.02.2022;16:05:00;219;10.3;36
06.02.2022;16:15:00;232;10.3;36
06.02.2022;16:25:00;215;10.3;36
06.02.2022;16:35:00;188;10.4;36
06.02.2022;16:45:00;156;10.4;36
06.02.2022;16:55:00;133;10.4;35
06.02.2022;17:05:00;123;10.4;35
06.02.2022;17:15:00;31;10.4;35
07.02.2022;08:10:00;52;0;28
07.02.2022;08:20:00;169;0;28
07.02.2022;08:30:00;339;0;29
07.02.2022;08:40:00;335;0.1;30
07.02.2022;08:50:00;246;0.1;30
07.02.2022;09:00:00;255;0.2;31
07.02.2022;09:10:00;688;0.3;31
07.02.2022;09:20:00;652;0.4;31
07.02.2022;09:30:00;568;0.5;32
07.02.2022;09:40:00;622;0.6;32
07.02.2022;09:50:00;1014;0.7;32
07.02.2022;10:00:00;828;0.9;32
07.02.2022;10:10:00;1179;1.0;33
07.02.2022;10:20:00;2378;1.4;33
07.02.2022;10:30:00;1902;1.7;33
07.02.2022;10:40:00;1358;2.0;33
07.02.2022;10:50:00;3253;2.4;34
07.02.2022;11:00:00;2222;2.8;35
07.02.2022;11:10:00;2155;3.2;36
07.02.2022;11:20:00;3711;3.7;36
07.02.2022;11:30:00;3412;4.2;38
07.02.2022;11:40:00;2866;4.6;37
07.02.2022;11:50:00;6253;5.6;41
07.02.2022;12:00:00;6064;6.6;44
07.02.2022;12:10:00;4069;7.4;45
07.02.2022;12:20:00;1035;7.7;42
07.02.2022;12:30:00;5209;8.2;42
07.02.2022;12:40:00;1715;8.6;42
07.02.2022;12:50:00;5772;9.2;42
07.02.2022;13:00:00;1977;9.7;42
07.02.2022;13:10:00;2067;10.3;43
07.02.2022;13:20:00;6709;11.2;45
07.02.2022;13:30:00;972;11.5;43
07.02.2022;13:40:00;1777;11.8;41
07.02.2022;13:50:00;1676;12.0;40
07.02.2022;14:00:00;4404;12.6;41
07.02.2022;14:10:00;3047;13.0;40
07.02.2022;14:20:00;946;13.2;40
07.02.2022;14:30:00;689;13.3;39
07.02.2022;14:40:00;898;13.5;38
07.02.2022;14:50:00;812;13.6;37
07.02.2022;15:00:00;3680;14.1;38
07.02.2022;15:10:00;3893;14.7;40
07.02.2022;15:20:00;1137;15.1;40
07.02.2022;15:30:00;2481;15.4;39
07.02.2022;15:40:00;1870;15.8;39
07.02.2022;15:50:00;1127;16.0;38
07.02.2022;16:00:00;936;16.1;37
07.02.2022;16:10:00;1666;16.4;38
07.02.2022;16:20:00;1500;16.6;37
07.02.2022;16:30:00;1013;16.8;37
07.02.2022;16:40:00;635;17.0;37
07.02.2022;16:50:00;279;17.0;37
07.02.2022;17:00:00;278;17.1;36
07.02.2022;17:10:00;235;17.1;36
07.02.2022;17:20:00;189;17.1;36
07.02.2022;17:30:00;146;17.2;36
07.02.2022;17:40:00;117;17.2;36
07.02.2022;17:50:00;103;17.2;36
07.02.2022;18:00:00;66;17.2;36
08.02.2022;07:50:00;0;0;26
08.02.2022;08:00:00;165;0;28
08.02.2022;08:10:00;249;0;28
08.02.2022;08:20:00;325;0.1;29
08.02.2022;08:30:00;289;0.1;30
08.02.2022;08:40:00;580;0.2;30
08.02.2022;08:50:00;876;0.3;30
08.02.2022;09:00:00;861;0.5;31
08.02.2022;09:10:00;908;0.6;31
08.02.2022;09:20:00;846;0.8;31
08.02.2022;09:30:00;889;0.9;32
08.02.2022;09:40:00;1241;1.1;32
08.02.2022;09:50:00;1913;1.4;32
08.02.2022;10:00:00;2138;1.8;33
08.02.2022;10:10:00;3522;2.3;34
08.02.2022;10:20:00;2627;2.8;35
08.02.2022;10:30:00;3683;3.4;36
08.02.2022;10:40:00;3909;4.0;38
08.02.2022;10:50:00;3523;4.6;39
08.02.2022;11:00:00;4288;5.2;39
08.02.2022;11:10:00;4473;5.9;41
08.02.2022;11:20:00;4735;6.7;42
08.02.2022;11:30:00;4657;7.4;44
08.02.2022;11:40:00;4987;8.2;45
08.02.2022;11:50:00;5258;9.1;46
08.02.2022;12:00:00;5490;10.0;47
08.02.2022;12:10:00;5680;10.9;47
08.02.2022;12:20:00;5703;11.9;45
08.02.2022;12:30:00;5657;12.8;47
08.02.2022;12:40:00;5782;13.7;46
08.02.2022;12:50:00;6164;14.8;45
08.02.2022;13:00:00;5799;15.7;48
08.02.2022;13:10:00;5583;16.6;44
08.02.2022;13:20:00;5198;17.5;46
08.02.2022;13:30:00;5363;18.4;48
08.02.2022;13:40:00;5178;19.3;44
08.02.2022;13:50:00;4794;20.1;45
08.02.2022;14:00:00;4890;20.9;47
08.02.2022;14:10:00;4981;21.7;48
08.02.2022;14:20:00;5274;22.6;44
08.02.2022;14:30:00;5125;23.4;45
08.02.2022;14:40:00;4988;24.3;47
08.02.2022;14:50:00;4828;25.1;48
08.02.2022;15:00:00;4664;25.8;49
08.02.2022;15:10:00;4417;26.6;49
08.02.2022;15:20:00;4006;27.3;49
08.02.2022;15:30:00;3117;27.8;48
08.02.2022;15:40:00;2038;28.2;46
08.02.2022;15:50:00;1392;28.5;44
08.02.2022;16:00:00;1468;28.7;42
08.02.2022;16:10:00;1701;29.0;42
08.02.2022;16:20:00;1513;29.2;41
08.02.2022;16:30:00;1249;29.4;40
08.02.2022;16:40:00;839;29.6;39
08.02.2022;16:50:00;225;29.7;39
08.02.2022;17:00:00;230;29.7;38
08.02.2022;17:10:00;207;29.7;38
08.02.2022;17:20:00;173;29.8;38
08.02.2022;17:30:00;148;29.8;37
08.02.2022;17:40:00;122;29.8;37
08.02.2022;17:50:00;108;29.8;37
08.02.2022;18:00:00;0;29.8;0
09.02.2022;07:45:00;0;0;26
09.02.2022;07:55:00;150;0;27
09.02.2022;08:05:00;169;0;28
09.02.2022;08:15:00;209;0;29
09.02.2022;08:25:00;241;0.1;30
09.02.2022;08:35:00;280;0.1;30
09.02.2022;08:45:00;301;0.2;30
09.02.2022;08:55:00;327;0.2;31
09.02.2022;09:05:00;362;0.3;31
09.02.2022;09:15:00;395;0.3;31
09.02.2022;09:25:00;1291;0.5;32
09.02.2022;09:35:00;1492;0.8;32
09.02.2022;09:45:00;1647;1.0;32
09.02.2022;09:55:00;1795;1.3;32
09.02.2022;10:05:00;1921;1.6;33
09.02.2022;10:15:00;2053;2.0;33
09.02.2022;10:25:00;2174;2.3;34
09.02.2022;10:35:00;3773;2.9;35
09.02.2022;10:45:00;3959;3.5;37
09.02.2022;10:55:00;4143;4.2;39
09.02.2022;11:05:00;4308;4.9;40
09.02.2022;11:15:00;4442;5.6;41
09.02.2022;11:25:00;4569;6.4;42
09.02.2022;11:35:00;4843;7.1;44
09.02.2022;11:45:00;4916;7.9;45
09.02.2022;11:55:00;5258;8.8;46
09.02.2022;12:05:00;5543;9.7;47
09.02.2022;12:15:00;5607;10.6;48
09.02.2022;12:25:00;5648;11.6;44
09.02.2022;12:35:00;5666;12.5;47
09.02.2022;12:45:00;5646;13.4;48
09.02.2022;12:55:00;5665;14.4;44
09.02.2022;13:05:00;5617;15.3;47
09.02.2022;13:15:00;5617;16.2;48
09.02.2022;13:25:00;5576;17.1;44
09.02.2022;13:35:00;5554;18.1;47
09.02.2022;13:45:00;5451;19.0;46
09.02.2022;13:55:00;5405;19.9;45
09.02.2022;14:05:00;5376;20.7;47
09.02.2022;14:15:00;5427;21.6;45
09.02.2022;14:25:00;5310;22.5;45
09.02.2022;14:35:00;5189;23.4;47
09.02.2022;14:45:00;4994;24.2;48
09.02.2022;14:55:00;4872;25.0;46
09.02.2022;15:05:00;4648;25.8;44
09.02.2022;15:15:00;4409;26.5;46
09.02.2022;15:25:00;3846;27.2;47
09.02.2022;15:35:00;2820;27.7;45
09.02.2022;15:45:00;1931;28.1;44
09.02.2022;15:55:00;1239;28.3;42
09.02.2022;16:05:00;1360;28.5;41
09.02.2022;16:15:00;1671;28.8;41
09.02.2022;16:25:00;1453;29.0;40
09.02.2022;16:35:00;1107;29.2;40
09.02.2022;16:45:00;616;29.4;39
09.02.2022;16:55:00;234;29.4;38
09.02.2022;17:05:00;225;29.4;38
09.02.2022;17:15:00;202;29.5;38
09.02.2022;17:25:00;164;29.5;37
09.02.2022;17:35:00;136;29.5;37
09.02.2022;17:45:00;65;29.5;37
09.02.2022;17:55:00;0;29.5;0
10.02.2022;07:55:00;147;0;27
10.02.2022;08:05:00;177;0;28
10.02.2022;08:15:00;226;0;29
10.02.2022;08:25:00;269;0.1;30
10.02.2022;08:35:00;305;0.1;30
10.02.2022;08:45:00;334;0.2;31
10.02.2022;08:55:00;365;0.2;31
10.02.2022;09:05:00;399;0.3;31
10.02.2022;09:15:00;436;0.4;32
10.02.2022;09:25:00;1210;0.5;32
10.02.2022;09:35:00;1416;0.8;32
10.02.2022;09:45:00;1580;1.0;32
10.02.2022;09:55:00;1805;1.3;33
10.02.2022;10:05:00;2949;1.8;33
10.02.2022;10:15:00;3261;2.3;35
10.02.2022;10:25:00;3480;2.9;36
10.02.2022;10:35:00;3702;3.5;37
10.02.2022;10:45:00;3849;4.1;39
10.02.2022;10:55:00;4026;4.8;40
10.02.2022;11:05:00;4173;5.4;41
10.02.2022;11:15:00;4343;6.2;42
10.02.2022;11:25:00;4488;6.9;43
10.02.2022;11:35:00;4774;7.7;44
10.02.2022;11:45:00;4915;8.5;45
10.02.2022;11:55:00;5140;9.3;47
10.02.2022;12:05:00;5598;10.2;48
10.02.2022;12:15:00;5595;11.1;44
10.02.2022;12:25:00;5552;12.1;46
10.02.2022;12:35:00;5584;13.0;48
10.02.2022;12:45:00;5614;13.9;44
10.02.2022;12:55:00;5857;14.9;46
10.02.2022;13:05:00;5619;15.8;48
10.02.2022;13:15:00;5583;16.7;44
10.02.2022;13:25:00;5525;17.6;46
10.02.2022;13:35:00;5527;18.5;48
10.02.2022;13:45:00;5377;19.4;44
10.02.2022;13:55:00;5305;20.3;47
10.02.2022;14:05:00;5186;21.2;48
10.02.2022;14:15:00;5222;22.0;44
10.02.2022;14:25:00;5092;22.9;46
10.02.2022;14:35:00;4850;23.7;47
10.02.2022;14:45:00;4781;24.5;48
10.02.2022;14:55:00;4613;25.3;47
10.02.2022;15:05:00;4379;26.0;44
10.02.2022;15:15:00;4137;26.7;45
10.02.2022;15:25:00;3668;27.3;46
10.02.2022;15:35:00;2749;27.8;45
10.02.2022;15:45:00;1932;28.1;44
10.02.2022;15:55:00;1343;28.4;42
10.02.2022;16:05:00;972;28.6;41
10.02.2022;16:15:00;1449;28.8;41
10.02.2022;16:25:00;1265;29.0;40
10.02.2022;16:35:00;960;29.2;39
10.02.2022;16:45:00;572;29.3;39
10.02.2022;16:55:00;318;29.3;39
10.02.2022;17:05:00;300;29.4;38
10.02.2022;17:15:00;248;29.4;38
10.02.2022;17:25:00;192;29.5;38
10.02.2022;17:35:00;138;29.5;37
10.02.2022;17:45:00;6;29.5;37
10.02.2022;17:55:00;0;29.5;0
11.02.2022;08:25:00;29;0;28
11.02.2022;08:35:00;149;0;29
11.02.2022;08:45:00;188;0;29
11.02.2022;08:55:00;218;0;30
11.02.2022;09:05:00;240;0.1;30
11.02.2022;09:15:00;281;0.1;30
11.02.2022;09:25:00;316;0.2;31
11.02.2022;09:35:00;583;0.2;31
11.02.2022;09:45:00;736;0.4;31
11.02.2022;09:55:00;641;0.5;32
11.02.2022;10:05:00;1120;0.6;32
11.02.2022;10:15:00;1421;0.8;32
11.02.2022;10:25:00;1422;1.1;33
11.02.2022;10:35:00;1681;1.3;33
11.02.2022;10:45:00;1686;1.6;33
11.02.2022;10:55:00;3864;2.2;35
11.02.2022;11:05:00;4431;2.9;37
11.02.2022;11:15:00;4636;3.7;39
11.02.2022;11:25:00;5208;4.5;41
11.02.2022;11:35:00;3732;5.1;41
11.02.2022;11:45:00;5135;6.0;43
11.02.2022;11:55:00;6243;7.0;46
11.02.2022;12:05:00;5833;8.0;48
11.02.2022;12:15:00;5968;9.0;45
11.02.2022;12:25:00;6438;10.0;46
11.02.2022;12:35:00;6154;11.0;48
11.02.2022;12:45:00;6078;12.0;44
11.02.2022;12:55:00;2313;12.6;45
11.02.2022;13:05:00;6971;13.8;47
11.02.2022;13:15:00;6351;14.8;45
11.02.2022;13:25:00;6350;15.9;48
11.02.2022;13:35:00;4583;16.6;42
11.02.2022;13:45:00;3062;17.2;43
11.02.2022;13:55:00;3933;18.0;46
11.02.2022;14:05:00;5903;18.6;45
11.02.2022;14:15:00;6026;19.6;48
11.02.2022;14:25:00;1498;19.8;42
11.02.2022;14:35:00;2591;20.2;42
11.02.2022;14:45:00;3876;20.7;42
11.02.2022;14:55:00;1736;21.0;41
11.02.2022;15:05:00;1133;21.2;40
11.02.2022;15:15:00;946;21.4;39
11.02.2022;15:25:00;2885;21.7;39
11.02.2022;15:35:00;3138;22.3;41
11.02.2022;15:45:00;2511;22.7;41
11.02.2022;15:55:00;1877;23.1;40
11.02.2022;16:05:00;1209;23.3;39
11.02.2022;16:15:00;1280;23.5;39
11.02.2022;16:25:00;1197;23.7;38
11.02.2022;16:35:00;718;23.8;38
11.02.2022;16:45:00;778;23.9;38
11.02.2022;16:55:00;656;24.1;37
11.02.2022;17:05:00;503;24.1;37
11.02.2022;17:15:00;384;24.2;37
11.02.2022;17:25:00;240;24.3;37
11.02.2022;17:35:00;133;24.3;36
11.02.2022;17:45:00;0;24.3;36
11.02.2022;17:55:00;0;24.3;0
12.02.2022;07:45:00;57;0;27
12.02.2022;07:55:00;187;0;28
12.02.2022;08:05:00;231;0;29
12.02.2022;08:15:00;262;0.1;30
12.02.2022;08:25:00;281;0.1;30
12.02.2022;08:35:00;310;0.2;31
12.02.2022;08:45:00;337;0.2;31
12.02.2022;08:55:00;366;0.3;31
12.02.2022;09:05:00;394;0.3;32
12.02.2022;09:15:00;793;0.4;32
12.02.2022;09:25:00;1293;0.6;32
12.02.2022;09:35:00;1542;0.9;32
12.02.2022;09:45:00;1786;1.2;33
12.02.2022;09:55:00;1935;1.5;33
12.02.2022;10:05:00;2064;1.8;33
12.02.2022;10:15:00;3624;2.3;35
12.02.2022;10:25:00;3865;3.0;37
12.02.2022;10:35:00;4094;3.6;38
12.02.2022;10:45:00;4284;4.3;40
12.02.2022;10:55:00;4383;5.0;41
12.02.2022;11:05:00;4586;5.8;42
12.02.2022;11:15:00;4734;6.6;43
12.02.2022;11:25:00;4976;7.4;45
12.02.2022;11:35:00;5245;8.2;46
12.02.2022;11:45:00;5586;9.1;47
12.02.2022;11:55:00;5798;10.1;48
12.02.2022;12:05:00;5890;11.0;44
12.02.2022;12:15:00;5943;12.0;47
12.02.2022;12:25:00;5904;13.0;44
12.02.2022;12:35:00;5967;14.0;46
12.02.2022;12:45:00;5674;14.9;48
12.02.2022;12:55:00;5837;15.9;44
12.02.2022;13:05:00;5733;16.9;47
12.02.2022;13:15:00;5706;17.8;45
12.02.2022;13:25:00;5785;18.8;46
12.02.2022;13:35:00;5877;19.7;48
12.02.2022;13:45:00;5827;20.7;44
12.02.2022;13:55:00;5623;21.6;47
12.02.2022;14:05:00;4749;22.5;44
12.02.2022;14:15:00;5467;23.4;46
12.02.2022;14:25:00;5061;24.2;48
12.02.2022;14:35:00;4653;25.0;48
12.02.2022;14:45:00;4099;25.7;49
12.02.2022;14:55:00;4143;26.4;49
12.02.2022;15:05:00;4025;27.1;49
12.02.2022;15:15:00;3407;27.7;48
12.02.2022;15:25:00;3201;28.2;47
12.02.2022;15:35:00;3153;28.7;46
12.02.2022;15:45:00;2014;29.1;45
12.02.2022;15:55:00;1222;29.4;43
12.02.2022;16:05:00;1152;29.6;42
12.02.2022;16:15:00;1033;29.7;41
12.02.2022;16:25:00;972;29.9;40
12.02.2022;16:35:00;859;30.0;39
12.02.2022;16:45:00;746;30.2;39
12.02.2022;16:55:00;625;30.3;39
12.02.2022;17:05:00;548;30.4;38
12.02.2022;17:15:00;451;30.4;38
12.02.2022;17:25:00;316;30.5;38
12.02.2022;17:35:00;192;30.5;37
12.02.2022;17:45:00;117;30.6;37
12.02.2022;17:55:00;100;30.6;37
13.02.2022;07:45:00;90;0;27
13.02.2022;07:55:00;186;0;28
13.02.2022;08:05:00;237;0;29
13.02.2022;08:15:00;287;0.1;30
13.02.2022;08:25:00;329;0.1;30
13.02.2022;08:35:00;369;0.2;31
13.02.2022;08:45:00;404;0.2;31
13.02.2022;08:55:00;437;0.3;32
13.02.2022;09:05:00;474;0.4;32
13.02.2022;09:15:00;777;0.5;32
13.02.2022;09:25:00;1406;0.7;33
13.02.2022;09:35:00;1578;1.0;33
13.02.2022;09:45:00;1742;1.3;33
13.02.2022;09:55:00;2573;1.6;33
13.02.2022;10:05:00;3181;2.1;34
13.02.2022;10:15:00;3492;2.7;36
13.02.2022;10:25:00;3721;3.3;37
13.02.2022;10:35:00;3919;3.9;39
13.02.2022;10:45:00;4122;4.6;40
13.02.2022;10:55:00;4271;5.3;42
13.02.2022;11:05:00;4458;6.0;43
13.02.2022;11:15:00;4606;6.8;43
13.02.2022;11:25:00;4893;7.6;44
13.02.2022;11:35:00;5083;8.4;46
13.02.2022;11:45:00;5376;9.3;47
13.02.2022;11:55:00;5663;10.2;48
13.02.2022;12:05:00;5740;11.1;44
13.02.2022;12:15:00;5837;12.1;47
13.02.2022;12:25:00;5869;13.1;45
13.02.2022;12:35:00;5871;14.0;46
13.02.2022;12:45:00;5837;15.0;48
13.02.2022;12:55:00;5840;16.0;44
13.02.2022;13:05:00;5838;16.9;47
13.02.2022;13:15:00;5816;17.9;44
13.02.2022;13:25:00;5764;18.8;46
13.02.2022;13:35:00;5716;19.8;47
13.02.2022;13:45:00;5665;20.7;45
13.02.2022;13:55:00;5561;21.6;48
13.02.2022;14:05:00;5480;22.6;44
13.02.2022;14:15:00;5486;23.5;46
13.02.2022;14:25:00;5357;24.4;48
13.02.2022;14:35:00;5233;25.2;44
13.02.2022;14:45:00;4980;26.1;46
13.02.2022;14:55:00;4869;26.9;48
13.02.2022;15:05:00;4701;27.7;49
13.02.2022;15:15:00;4403;28.4;44
13.02.2022;15:25:00;4137;29.1;45
13.02.2022;15:35:00;3366;29.7;45
13.02.2022;15:45:00;2581;30.1;45
13.02.2022;15:55:00;1877;30.5;44
13.02.2022;16:05:00;1284;30.7;42
13.02.2022;16:15:00;1070;30.9;41
13.02.2022;16:25:00;1557;31.1;41
13.02.2022;16:35:00;1243;31.4;40
13.02.2022;16:45:00;772;31.5;40
13.02.2022;16:55:00;284;31.6;39
13.02.2022;17:05:00;266;31.6;39
13.02.2022;17:15:00;231;31.7;39
13.02.2022;17:25:00;200;31.7;38
13.02.2022;17:35:00;156;31.7;38
13.02.2022;17:45:00;126;31.8;38
13.02.2022;17:55:00;105;31.8;38
14.02.2022;07:45:00;79;0;27
14.02.2022;07:55:00;200;0;28
14.02.2022;08:05:00;273;0;29
14.02.2022;08:15:00;292;0.1;30
14.02.2022;08:25:00;341;0.1;30
14.02.2022;08:35:00;510;0.2;30
14.02.2022;08:45:00;681;0.3;31
14.02.2022;08:55:00;1025;0.5;31
14.02.2022;09:05:00;873;0.6;31
14.02.2022;09:15:00;1104;0.8;32
14.02.2022;09:25:00;1165;1.0;32
14.02.2022;09:35:00;1184;1.2;32
14.02.2022;09:45:00;1365;1.4;33
14.02.2022;09:55:00;1385;1.6;33
14.02.2022;10:05:00;1479;1.8;33
14.02.2022;10:15:00;1592;2.1;33
14.02.2022;10:25:00;1589;2.4;33
14.02.2022;10:35:00;1669;2.6;34
14.02.2022;10:45:00;1366;2.9;34
14.02.2022;10:55:00;1606;3.1;34
14.02.2022;11:05:00;1075;3.3;34
14.02.2022;11:15:00;1555;3.6;34
14.02.2022;11:25:00;1115;3.8;34
14.02.2022;11:35:00;1368;4.0;34
14.02.2022;11:45:00;1511;4.2;35
14.02.2022;11:55:00;1619;4.5;35
14.02.2022;12:05:00;2436;4.8;35
14.02.2022;12:15:00;5517;5.6;38
14.02.2022;12:25:00;4254;6.5;41
14.02.2022;12:35:00;3749;7.2;42
14.02.2022;12:45:00;2463;7.8;42
14.02.2022;12:55:00;2599;8.2;41
14.02.2022;13:05:00;3067;8.7;41
14.02.2022;13:15:00;3295;9.2;41
14.02.2022;13:25:00;2946;9.7;41
14.02.2022;13:35:00;2873;10.2;41
14.02.2022;13:45:00;2745;10.7;41
14.02.2022;13:55:00;2339;11.1;40
14.02.2022;14:05:00;2080;11.4;40
14.02.2022;14:15:00;1858;11.7;39
14.02.2022;14:25:00;1782;12.0;39
14.02.2022;14:35:00;2174;12.4;39
14.02.2022;14:45:00;1993;12.7;39
14.02.2022;14:55:00;1923;13.1;39
14.02.2022;15:05:00;1948;13.4;39
14.02.2022;15:15:00;2592;13.7;39
14.02.2022;15:25:00;2301;14.1;39
14.02.2022;15:35:00;1845;14.4;39
14.02.2022;15:45:00;1574;14.7;38
14.02.2022;15:55:00;1433;15.0;38
14.02.2022;16:05:00;978;15.1;37
14.02.2022;16:15:00;757;15.3;37
14.02.2022;16:25:00;523;15.4;37
14.02.2022;16:35:00;414;15.4;37
14.02.2022;16:45:00;320;15.5;36
14.02.2022;16:55:00;228;15.5;36
14.02.2022;17:05:00;225;15.6;36
14.02.2022;17:15:00;287;15.6;36
14.02.2022;17:25:00;233;15.7;36
14.02.2022;17:35:00;159;15.7;36
14.02.2022;17:45:00;94;15.7;36
14.02.2022;17:55:00;0;15.7;0
15.02.2022;08:05:00;87;0;27
15.02.2022;08:15:00;293;0;28
15.02.2022;08:25:00;299;0;29
15.02.2022;08:35:00;469;0.1;29
15.02.2022;08:45:00;459;0.2;30
15.02.2022;08:55:00;533;0.3;30
15.02.2022;09:05:00;437;0.3;31
15.02.2022;09:15:00;526;0.4;31
15.02.2022;09:25:00;803;0.5;31
15.02.2022;09:35:00;905;0.7;32
15.02.2022;09:45:00;789;0.8;32
15.02.2022;09:55:00;829;1.0;32
15.02.2022;10:05:00;581;1.1;32
15.02.2022;10:15:00;859;1.2;33
15.02.2022;10:25:00;1172;1.4;33
15.02.2022;10:35:00;927;1.5;33
15.02.2022;10:45:00;950;1.7;33
15.02.2022;10:55:00;775;1.8;33
15.02.2022;11:05:00;1161;2.0;33
15.02.2022;11:15:00;738;2.1;33
15.02.2022;11:25:00;977;2.3;34
15.02.2022;11:35:00;1239;2.5;34
15.02.2022;11:45:00;1279;2.7;34
15.02.2022;11:55:00;1329;2.9;34
15.02.2022;12:05:00;1083;3.1;34
15.02.2022;12:15:00;1726;3.3;34
15.02.2022;12:25:00;1805;3.6;34
15.02.2022;12:35:00;2078;4.0;34
15.02.2022;12:45:00;1624;4.3;35
15.02.2022;12:55:00;1757;4.6;35
15.02.2022;13:05:00;1166;4.8;35
15.02.2022;13:15:00;1552;5.0;35
15.02.2022;13:25:00;1190;5.2;35
15.02.2022;13:35:00;1228;5.4;35
15.02.2022;13:45:00;1263;5.6;35
15.02.2022;13:55:00;1754;5.9;35
15.02.2022;14:05:00;2402;6.2;35
15.02.2022;14:15:00;1606;6.5;36
15.02.2022;14:25:00;840;6.7;35
15.02.2022;14:35:00;2286;7.0;35
15.02.2022;14:45:00;2767;7.5;37
15.02.2022;14:55:00;2277;8.0;38
15.02.2022;15:05:00;2169;8.5;38
15.02.2022;15:15:00;1691;8.8;38
15.02.2022;15:25:00;1746;9.0;37
15.02.2022;15:35:00;1657;9.4;38
15.02.2022;15:45:00;984;9.5;37
15.02.2022;15:55:00;1902;9.8;36
15.02.2022;16:05:00;1875;10.1;37
15.02.2022;16:15:00;989;10.3;36
15.02.2022;16:25:00;720;10.4;36
15.02.2022;16:35:00;684;10.5;36
15.02.2022;16:45:00;423;10.7;36
15.02.2022;16:55:00;332;10.7;36
15.02.2022;17:05:00;186;10.8;36
15.02.2022;17:15:00;137;10.8;36
15.02.2022;17:25:00;173;10.8;35
15.02.2022;17:35:00;125;10.8;35
15.02.2022;17:45:00;112;10.8;35
15.02.2022;17:55:00;101;10.9;35
16.02.2022;08:00:00;183;0;28
16.02.2022;08:10:00;329;0;29
16.02.2022;08:20:00;545;0.1;29
16.02.2022;08:30:00;645;0.2;30
16.02.2022;08:40:00;487;0.3;30
16.02.2022;08:50:00;440;0.4;31
16.02.2022;09:00:00;730;0.5;31
16.02.2022;09:10:00;914;0.6;31
16.02.2022;09:20:00;608;0.7;32
16.02.2022;09:30:00;598;0.8;32
16.02.2022;09:40:00;814;0.9;32
16.02.2022;09:50:00;1011;1.1;32
16.02.2022;10:00:00;1123;1.3;33
16.02.2022;10:10:00;532;1.4;33
16.02.2022;10:20:00;1385;1.6;33
16.02.2022;10:30:00;1609;1.8;33
16.02.2022;10:40:00;1833;2.1;33
16.02.2022;10:50:00;711;2.3;34
16.02.2022;11:00:00;2162;2.6;34
16.02.2022;11:10:00;1915;2.9;34
16.02.2022;11:20:00;2318;3.2;34
16.02.2022;11:30:00;2334;3.6;35
16.02.2022;11:40:00;2495;4.0;36
16.02.2022;11:50:00;3547;4.6;37
16.02.2022;12:00:00;2383;5.1;38
16.02.2022;12:10:00;2544;5.5;38
16.02.2022;12:20:00;2594;5.9;38
16.02.2022;12:30:00;2338;6.3;38
16.02.2022;12:40:00;3218;6.8;39
16.02.2022;12:50:00;3620;7.3;39
16.02.2022;13:00:00;4796;8.2;43
16.02.2022;13:10:00;3253;8.8;42
16.02.2022;13:20:00;2574;9.2;41
16.02.2022;13:30:00;2101;9.6;40
16.02.2022;13:40:00;2325;10.0;40
16.02.2022;13:50:00;1699;10.3;39
16.02.2022;14:00:00;2017;10.6;39
16.02.2022;14:10:00;2033;10.9;39
16.02.2022;14:20:00;2265;11.3;39
16.02.2022;14:30:00;1693;11.6;39
16.02.2022;14:40:00;1131;11.8;38
16.02.2022;14:50:00;1215;12.0;37
16.02.2022;15:00:00;1305;12.2;37
16.02.2022;15:10:00;1240;12.4;37
16.02.2022;15:20:00;851;12.6;37
16.02.2022;15:30:00;803;12.7;36
16.02.2022;15:40:00;962;12.9;36
16.02.2022;15:50:00;892;13.0;36
16.02.2022;16:00:00;776;13.1;36
16.02.2022;16:10:00;547;13.2;36
16.02.2022;16:20:00;476;13.3;36
16.02.2022;16:30:00;373;13.4;36
16.02.2022;16:40:00;417;13.5;36
16.02.2022;16:50:00;275;13.5;36
16.02.2022;17:00:00;202;13.5;35
16.02.2022;17:10:00;150;13.6;35
16.02.2022;17:20:00;160;13.6;35
16.02.2022;17:30:00;24;13.6;35
16.02.2022;17:40:00;0;13.6;0
16.02.2022;17:50:00;0;13.6;0
16.02.2022;18:00:00;0;13.6;0
17.02.2022;07:45:00;0;0;27
17.02.2022;07:55:00;160;0;28
17.02.2022;08:05:00;266;0;29
17.02.2022;08:15:00;325;0.1;29
17.02.2022;08:25:00;379;0.1;30
17.02.2022;08:35:00;521;0.2;30
17.02.2022;08:45:00;442;0.3;31
17.02.2022;08:55:00;748;0.4;31
17.02.2022;09:05:00;705;0.5;32
17.02.2022;09:15:00;464;0.6;32
17.02.2022;09:25:00;495;0.7;32
17.02.2022;09:35:00;890;0.8;32
17.02.2022;09:45:00;512;0.9;33
17.02.2022;09:55:00;865;1.0;33
17.02.2022;10:05:00;626;1.1;33
17.02.2022;10:15:00;590;1.2;33
17.02.2022;10:25:00;1188;1.3;33
17.02.2022;10:35:00;1062;1.5;33
17.02.2022;10:45:00;1771;1.8;34
17.02.2022;10:55:00;1222;2.0;34
17.02.2022;11:05:00;586;2.2;34
17.02.2022;11:15:00;502;2.2;34
17.02.2022;11:25:00;931;2.4;34
17.02.2022;11:35:00;1000;2.6;34
17.02.2022;11:45:00;858;2.7;34
17.02.2022;11:55:00;790;2.9;34
17.02.2022;12:05:00;947;3.0;35
17.02.2022;12:15:00;1127;3.2;35
17.02.2022;12:25:00;1678;3.5;35
17.02.2022;12:35:00;1129;3.7;35
17.02.2022;12:45:00;1291;3.9;35
17.02.2022;12:55:00;1520;4.1;35
17.02.2022;13:05:00;1715;4.3;35
17.02.2022;13:15:00;2255;4.9;36
17.02.2022;13:25:00;2043;5.3;36
17.02.2022;13:35:00;1377;5.5;36
17.02.2022;13:45:00;936;5.7;36
17.02.2022;13:55:00;699;5.8;36
17.02.2022;14:05:00;3220;6.2;36
17.02.2022;14:15:00;4913;6.9;39
17.02.2022;14:25:00;5724;7.8;41
17.02.2022;14:35:00;4658;8.3;41
17.02.2022;14:45:00;6643;9.3;45
17.02.2022;14:55:00;5977;10.3;47
17.02.2022;15:05:00;1253;10.7;44
17.02.2022;15:15:00;1337;10.9;42
17.02.2022;15:25:00;1122;11.1;40
17.02.2022;15:35:00;618;11.2;39
17.02.2022;15:45:00;2128;11.4;39
17.02.2022;15:55:00;1474;11.7;38
17.02.2022;16:05:00;1257;11.9;38
17.02.2022;16:15:00;473;12.0;38
17.02.2022;16:25:00;610;12.1;37
17.02.2022;16:35:00;415;12.2;37
17.02.2022;16:45:00;207;12.2;37
17.02.2022;16:55:00;285;12.3;37
17.02.2022;17:05:00;261;12.3;37
17.02.2022;17:15:00;122;12.4;36
17.02.2022;17:25:00;120;12.4;36
17.02.2022;17:35:00;163;12.4;36
17.02.2022;17:45:00;122;12.4;36
17.02.2022;17:55:00;112;12.4;36
18.02.2022;07:45:00;104;0;26
18.02.2022;07:55:00;301;0;28
18.02.2022;08:05:00;287;0;29
18.02.2022;08:15:00;356;0.1;29
18.02.2022;08:25:00;444;0.2;30
18.02.2022;08:35:00;406;0.2;30
18.02.2022;08:45:00;475;0.3;31
18.02.2022;08:55:00;587;0.4;31
18.02.2022;09:05:00;585;0.5;32
18.02.2022;09:15:00;714;0.6;32
18.02.2022;09:25:00;990;0.8;32
18.02.2022;09:35:00;1329;1.0;32
18.02.2022;09:45:00;1839;1.3;33
18.02.2022;09:55:00;986;1.4;33
18.02.2022;10:05:00;959;1.6;33
18.02.2022;10:15:00;1194;1.8;33
18.02.2022;10:25:00;1483;2.0;34
18.02.2022;10:35:00;1790;2.3;34
18.02.2022;10:45:00;2049;2.6;34
18.02.2022;10:55:00;2229;3.0;34
18.02.2022;11:05:00;2263;3.3;35
18.02.2022;11:15:00;1850;3.6;35
18.02.2022;11:25:00;1614;3.9;35
18.02.2022;11:35:00;1561;4.2;35
18.02.2022;11:45:00;1511;4.4;35
18.02.2022;11:55:00;1159;4.6;35
18.02.2022;12:05:00;1096;4.8;35
18.02.2022;12:15:00;1458;5.0;35
18.02.2022;12:25:00;2248;5.4;35
18.02.2022;12:35:00;1959;5.7;36
18.02.2022;12:45:00;1827;6.0;36
18.02.2022;12:55:00;1995;6.3;36
18.02.2022;13:05:00;2093;6.7;36
18.02.2022;13:15:00;2505;7.1;37
18.02.2022;13:25:00;3855;7.7;39
18.02.2022;13:35:00;4977;8.4;41
18.02.2022;13:45:00;3612;9.1;42
18.02.2022;13:55:00;3376;9.7;42
18.02.2022;14:05:00;3867;10.2;42
18.02.2022;14:15:00;1932;10.6;41
18.02.2022;14:25:00;1847;10.9;40
18.02.2022;14:35:00;2474;11.3;40
18.02.2022;14:45:00;2911;11.8;41
18.02.2022;14:55:00;2263;12.1;40
18.02.2022;15:05:00;2309;12.5;40
18.02.2022;15:15:00;1977;12.9;40
18.02.2022;15:25:00;1664;13.2;39
18.02.2022;15:35:00;1569;13.4;39
18.02.2022;15:45:00;3760;13.9;39
18.02.2022;15:55:00;1233;14.2;39
18.02.2022;16:05:00;1206;14.4;38
18.02.2022;16:15:00;1088;14.6;38
18.02.2022;16:25:00;1046;14.8;37
18.02.2022;16:35:00;743;14.9;37
18.02.2022;16:45:00;657;15.0;37
18.02.2022;16:55:00;552;15.1;37
18.02.2022;17:05:00;337;15.2;37
18.02.2022;17:15:00;269;15.2;37
18.02.2022;17:25:00;185;15.2;36
18.02.2022;17:35:00;194;15.3;36
18.02.2022;17:45:00;80;15.3;36
18.02.2022;17:55:00;0;15.3;0
18.02.2022;18:05:00;0;15.3;0
19.02.2022;07:35:00;0;0;25
19.02.2022;07:45:00;167;0;27
19.02.2022;07:55:00;258;0;29
19.02.2022;08:05:00;307;0.1;29
19.02.2022;08:15:00;373;0.1;30
19.02.2022;08:25:00;511;0.2;31
19.02.2022;08:35:00;553;0.3;31
19.02.2022;08:45:00;708;0.4;31
19.02.2022;08:55:00;704;0.5;32
19.02.2022;09:05:00;937;0.6;32
19.02.2022;09:15:00;1035;0.8;32
19.02.2022;09:25:00;531;0.9;33
19.02.2022;09:35:00;980;1.0;33
19.02.2022;09:45:00;2483;1.3;33
19.02.2022;09:55:00;1902;1.8;34
19.02.2022;10:05:00;480;1.9;34
19.02.2022;10:15:00;609;2.0;34
19.02.2022;10:25:00;956;2.1;34
19.02.2022;10:35:00;919;2.3;34
19.02.2022;10:45:00;723;2.4;34
19.02.2022;10:55:00;919;2.5;34
19.02.2022;11:05:00;1182;2.7;34
19.02.2022;11:15:00;1269;2.9;34
19.02.2022;11:25:00;1279;3.1;34
19.02.2022;11:35:00;1756;3.4;35
19.02.2022;11:45:00;1760;3.7;35
19.02.2022;11:55:00;4568;4.3;37
19.02.2022;12:05:00;3061;4.9;38
19.02.2022;12:15:00;2390;5.3;38
19.02.2022;12:25:00;1763;5.6;37
19.02.2022;12:35:00;1750;5.9;37
19.02.2022;12:45:00;6481;6.8;40
19.02.2022;12:55:00;1744;7.2;40
19.02.2022;13:05:00;2442;7.6;39
19.02.2022;13:15:00;6773;8.6;43
19.02.2022;13:25:00;2208;9.1;42
19.02.2022;13:35:00;3252;9.6;43
19.02.2022;13:45:00;6455;10.6;46
19.02.2022;13:55:00;2798;11.4;47
19.02.2022;14:05:00;3866;12.0;46
19.02.2022;14:15:00;1263;12.2;43
19.02.2022;14:25:00;1790;12.5;42
19.02.2022;14:35:00;1573;12.8;41
19.02.2022;14:45:00;1494;13.1;40
19.02.2022;14:55:00;1519;13.4;40
19.02.2022;15:05:00;1234;13.6;39
19.02.2022;15:15:00;1901;13.9;39
19.02.2022;15:25:00;3616;14.5;40
19.02.2022;15:35:00;2087;14.9;40
19.02.2022;15:45:00;1563;15.2;39
19.02.2022;15:55:00;1110;15.4;39
19.02.2022;16:05:00;1374;15.6;38
19.02.2022;16:15:00;753;15.7;38
19.02.2022;16:25:00;837;15.8;38
19.02.2022;16:35:00;887;16.0;37
19.02.2022;16:45:00;709;16.1;37
19.02.2022;16:55:00;581;16.2;37
19.02.2022;17:05:00;498;16.3;37
19.02.2022;17:15:00;373;16.4;37
19.02.2022;17:25:00;282;16.4;37
19.02.2022;17:35:00;240;16.5;36
19.02.2022;17:45:00;170;16.5;36
19.02.2022;17:55:00;128;16.5;36
19.02.2022;18:05:00;107;16.5;36
19.02.2022;18:15:00;0;16.5;0
20.02.2022;07:40:00;122;0;25
20.02.2022;07:50:00;187;0;28
20.02.2022;08:00:00;246;0;29
20.02.2022;08:10:00;319;0.1;30
20.02.2022;08:20:00;225;0.1;30
20.02.2022;08:30:00;225;0.2;31
20.02.2022;08:40:00;566;0.2;31
20.02.2022;08:50:00;673;0.3;32
20.02.2022;09:00:00;1025;0.5;32
20.02.2022;09:10:00;1214;0.6;32
20.02.2022;09:20:00;1948;0.9;33
20.02.2022;09:30:00;1818;1.2;33
20.02.2022;09:40:00;2067;1.6;33
20.02.2022;09:50:00;2591;2.0;34
20.02.2022;10:00:00;2071;2.4;35
20.02.2022;10:10:00;1808;2.7;35
20.02.2022;10:20:00;2579;3.1;36
20.02.2022;10:30:00;3666;3.7;37
20.02.2022;10:40:00;3030;4.2;38
20.02.2022;10:50:00;2137;4.6;38
20.02.2022;11:00:00;3464;5.1;39
20.02.2022;11:10:00;4518;5.8;40
20.02.2022;11:20:00;4273;6.5;41
20.02.2022;11:30:00;4007;7.2;43
20.02.2022;11:40:00;3221;7.8;43
20.02.2022;11:50:00;5029;8.6;44
20.02.2022;12:00:00;6524;9.6;47
20.02.2022;12:10:00;6171;10.6;46
20.02.2022;12:20:00;5532;11.5;45
20.02.2022;12:30:00;5881;12.4;46
20.02.2022;12:40:00;7121;13.5;45
20.02.2022;12:50:00;6203;14.6;46
20.02.2022;13:00:00;4357;15.3;47
20.02.2022;13:10:00;3239;15.8;46
20.02.2022;13:20:00;2320;16.2;45
20.02.2022;13:30:00;1901;16.6;43
20.02.2022;13:40:00;2723;17.0;43
20.02.2022;13:50:00;3005;17.5;43
20.02.2022;14:00:00;4912;18.2;45
20.02.2022;14:10:00;5011;19.0;46
20.02.2022;14:20:00;2762;19.5;46
20.02.2022;14:30:00;3074;20.1;45
20.02.2022;14:40:00;2878;20.5;45
20.02.2022;14:50:00;1624;20.9;43
20.02.2022;15:00:00;1435;21.1;42
20.02.2022;15:10:00;1910;21.4;41
20.02.2022;15:20:00;1535;21.7;41
20.02.2022;15:30:00;1125;21.9;40
20.02.2022;15:40:00;1252;22.1;39
20.02.2022;15:50:00;1544;22.4;39
20.02.2022;16:00:00;1119;22.6;39
20.02.2022;16:10:00;825;22.7;38
20.02.2022;16:20:00;663;22.8;38
20.02.2022;16:30:00;698;22.9;38
20.02.2022;16:40:00;788;23.1;38
20.02.2022;16:50:00;543;23.2;38
20.02.2022;17:00:00;421;23.2;37
20.02.2022;17:10:00;415;23.3;37
20.02.2022;17:20:00;347;23.4;37
20.02.2022;17:30:00;234;23.4;37
20.02.2022;17:40:00;177;23.5;37
20.02.2022;17:50:00;126;23.5;37
21.02.2022;07:45:00;0;0;25
21.02.2022;07:55:00;224;0;27
21.02.2022;08:05:00;137;0;29
21.02.2022;08:15:00;200;0;30
21.02.2022;08:25:00;365;0.1;30
21.02.2022;08:35:00;297;0.2;31
21.02.2022;08:45:00;618;0.2;31
21.02.2022;08:55:00;528;0.4;32
21.02.2022;09:05:00;561;0.5;32
21.02.2022;09:15:00;543;0.6;32
21.02.2022;09:25:00;828;0.7;32
21.02.2022;09:35:00;1000;0.9;33
21.02.2022;09:45:00;491;1.0;33
21.02.2022;09:55:00;867;1.1;33
21.02.2022;10:05:00;626;1.2;33
21.02.2022;10:15:00;494;1.3;33
21.02.2022;10:25:00;673;1.4;34
21.02.2022;10:35:00;1154;1.6;34
21.02.2022;10:45:00;762;1.7;34
21.02.2022;10:55:00;4675;2.2;34
21.02.2022;11:05:00;887;2.4;34
21.02.2022;11:15:00;1566;2.6;34
21.02.2022;11:25:00;744;2.8;35
21.02.2022;11:35:00;823;2.9;35
21.02.2022;11:45:00;851;3.0;35
21.02.2022;11:55:00;1149;3.2;35
21.02.2022;12:05:00;1163;3.4;35
21.02.2022;12:15:00;2679;3.7;35
21.02.2022;12:25:00;1362;4.0;35
21.02.2022;12:35:00;1652;4.2;35
21.02.2022;12:45:00;2156;4.6;36
21.02.2022;12:55:00;6309;5.4;39
21.02.2022;13:05:00;7618;6.5;43
21.02.2022;13:15:00;6530;7.6;47
21.02.2022;13:25:00;7040;8.8;44
21.02.2022;13:35:00;5062;9.6;44
21.02.2022;13:45:00;3469;10.4;46
21.02.2022;13:55:00;1368;10.7;43
21.02.2022;14:05:00;1268;10.8;41
21.02.2022;14:15:00;2262;11.1;41
21.02.2022;14:25:00;1945;11.4;40
21.02.2022;14:35:00;1179;11.6;39
21.02.2022;14:45:00;541;11.7;38
21.02.2022;14:55:00;1176;11.9;38
21.02.2022;15:05:00;1813;12.2;38
21.02.2022;15:15:00;1272;12.4;37
21.02.2022;15:25:00;645;12.6;37
21.02.2022;15:35:00;475;12.6;37
21.02.2022;15:45:00;247;12.7;37
21.02.2022;15:55:00;841;12.8;37
21.02.2022;16:05:00;1384;13.0;37
21.02.2022;16:15:00;849;13.2;36
21.02.2022;16:25:00;571;13.3;36
21.02.2022;16:35:00;435;13.3;36
21.02.2022;16:45:00;403;13.4;36
21.02.2022;16:55:00;510;13.5;36
21.02.2022;17:05:00;451;13.6;36
21.02.2022;17:15:00;243;13.6;36
21.02.2022;17:25:00;161;13.7;36
21.02.2022;17:35:00;136;13.7;36
21.02.2022;17:45:00;109;13.7;36
21.02.2022;17:55:00;104;13.7;35
21.02.2022;18:05:00;104;13.7;35
22.02.2022;07:35:00;162;0;27
22.02.2022;07:45:00;194;0;28
22.02.2022;07:55:00;478;0.1;29
22.02.2022;08:05:00;446;0.1;30
22.02.2022;08:15:00;617;0.2;30
22.02.2022;08:25:00;499;0.3;31
22.02.2022;08:35:00;520;0.4;31
22.02.2022;08:45:00;649;0.5;31
22.02.2022;08:55:00;782;0.6;32
22.02.2022;09:05:00;1601;0.8;32
22.02.2022;09:15:00;251;0.9;32
22.02.2022;09:25:00;1122;1.0;32
22.02.2022;09:35:00;1757;1.3;33
22.02.2022;09:45:00;3400;1.8;33
22.02.2022;09:55:00;2520;2.3;35
22.02.2022;10:05:00;3135;2.7;35
22.02.2022;10:15:00;1898;3.0;35
22.02.2022;10:25:00;1985;3.4;36
22.02.2022;10:35:00;1279;3.7;36
22.02.2022;10:45:00;915;4.0;35
22.02.2022;10:55:00;801;4.1;35
22.02.2022;11:05:00;1336;4.3;35
22.02.2022;11:15:00;4787;4.9;36
22.02.2022;11:25:00;5635;5.7;40
22.02.2022;11:35:00;5000;6.5;41
22.02.2022;11:45:00;3589;7.3;43
22.02.2022;11:55:00;2986;8.0;43
22.02.2022;12:05:00;2447;8.4;42
22.02.2022;12:15:00;4895;9.1;43
22.02.2022;12:25:00;6597;10.0;46
22.02.2022;12:35:00;7031;11.1;46
22.02.2022;12:45:00;5610;12.1;45
22.02.2022;12:55:00;5485;13.0;47
22.02.2022;13:05:00;4765;13.9;43
22.02.2022;13:15:00;4500;14.8;46
22.02.2022;13:25:00;5667;15.7;48
22.02.2022;13:35:00;4449;16.5;48
22.02.2022;13:45:00;3460;17.2;48
22.02.2022;13:55:00;3403;17.8;47
22.02.2022;14:05:00;2300;18.2;45
22.02.2022;14:15:00;2693;18.6;44
22.02.2022;14:25:00;1095;18.8;42
22.02.2022;14:35:00;2300;19.2;42
22.02.2022;14:45:00;2418;19.6;42
22.02.2022;14:55:00;2370;20.0;42
22.02.2022;15:05:00;2111;20.3;41
22.02.2022;15:15:00;1511;20.6;40
22.02.2022;15:25:00;1854;20.9;40
22.02.2022;15:35:00;1456;21.2;39
22.02.2022;15:45:00;1153;21.4;39
22.02.2022;15:55:00;922;21.5;38
22.02.2022;16:05:00;834;21.7;38
22.02.2022;16:15:00;1402;21.9;38
22.02.2022;16:25:00;1153;22.1;37
22.02.2022;16:35:00;623;22.2;37
22.02.2022;16:45:00;478;22.3;37
22.02.2022;16:55:00;358;22.3;37
22.02.2022;17:05:00;277;22.4;37
22.02.2022;17:15:00;293;22.4;36
22.02.2022;17:25:00;225;22.5;36
22.02.2022;17:35:00;166;22.5;36
22.02.2022;17:45:00;130;22.5;36
22.02.2022;17:55:00;0;22.5;36
22.02.2022;18:05:00;0;22.5;0
22.02.2022;18:15:00;0;22.5;0
23.02.2022;07:45:00;213;0;28
23.02.2022;07:55:00;159;0;29
23.02.2022;08:05:00;317;0.1;29
23.02.2022;08:15:00;447;0.1;30
23.02.2022;08:25:00;528;0.2;30
23.02.2022;08:35:00;631;0.3;31
23.02.2022;08:45:00;781;0.4;31
23.02.2022;08:55:00;771;0.6;32
23.02.2022;09:05:00;678;0.7;32
23.02.2022;09:15:00;1508;0.9;32
23.02.2022;09:25:00;1549;1.1;32
23.02.2022;09:35:00;1513;1.4;33
23.02.2022;09:45:00;1691;1.7;33
23.02.2022;09:55:00;1628;2.0;33
23.02.2022;10:05:00;1711;2.2;34
23.02.2022;10:15:00;2181;2.6;34
23.02.2022;10:25:00;2065;2.9;35
23.02.2022;10:35:00;2634;3.3;35
23.02.2022;10:45:00;1440;3.6;35
23.02.2022;10:55:00;1304;3.8;35
23.02.2022;11:05:00;1568;4.0;35
23.02.2022;11:15:00;1914;4.3;35
23.02.2022;11:25:00;6182;5.1;38
23.02.2022;11:35:00;4380;6.0;41
23.02.2022;11:45:00;6929;7.0;45
23.02.2022;11:55:00;7602;8.2;48
23.02.2022;12:05:00;6999;9.4;45
23.02.2022;12:15:00;7210;10.5;47
23.02.2022;12:25:00;6490;11.6;45
23.02.2022;12:35:00;6759;12.8;46
23.02.2022;12:45:00;6653;13.9;46
23.02.2022;12:55:00;6559;15.0;45
23.02.2022;13:05:00;6700;16.1;46
23.02.2022;13:15:00;6001;17.1;44
23.02.2022;13:25:00;6833;18.3;48
23.02.2022;13:35:00;7018;19.4;45
23.02.2022;13:45:00;4291;20.4;44
23.02.2022;13:55:00;5815;21.1;44
23.02.2022;14:05:00;2175;21.5;44
23.02.2022;14:15:00;2067;21.9;43
23.02.2022;14:25:00;2197;22.3;43
23.02.2022;14:35:00;2295;22.6;42
23.02.2022;14:45:00;4235;23.2;42
23.02.2022;14:55:00;1812;23.5;42
23.02.2022;15:05:00;5792;24.1;43
23.02.2022;15:15:00;5529;24.9;45
23.02.2022;15:25:00;5105;25.7;47
23.02.2022;15:35:00;1427;26.0;44
23.02.2022;15:45:00;1008;26.2;42
