Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
23.02.2022;15:55:00;2218;26.6;42
23.02.2022;16:05:00;2334;27.1;43
23.02.2022;16:15:00;2370;27.6;43
23.02.2022;16:25:00;1745;27.9;42
23.02.2022;16:35:00;1025;28.1;40
23.02.2022;16:45:00;1093;28.2;40
23.02.2022;16:55:00;889;28.4;39
23.02.2022;17:05:00;710;28.5;39
23.02.2022;17:15:00;408;28.6;38
23.02.2022;17:25:00;266;28.7;38
23.02.2022;17:35:00;221;28.7;38
23.02.2022;17:45:00;176;28.7;37
23.02.2022;17:55:00;136;28.8;37
23.02.2022;18:05:00;113;28.8;37
23.02.2022;18:15:00;104;28.8;37
24.02.2022;07:30:00;150;0;27
24.02.2022;07:40:00;212;0;28
24.02.2022;07:50:00;320;0;29
24.02.2022;08:00:00;425;0.1;30
24.02.2022;08:10:00;470;0.2;30
24.02.2022;08:20:00;581;0.3;31
24.02.2022;08:30:00;742;0.4;31
24.02.2022;08:40:00;919;0.5;31
24.02.2022;08:50:00;977;0.7;32
24.02.2022;09:00:00;981;0.9;32
24.02.2022;09:10:00;1193;1.0;32
24.02.2022;09:20:00;1520;1.3;32
24.02.2022;09:30:00;2206;1.6;33
24.02.2022;09:40:00;2301;2.0;33
24.02.2022;09:50:00;2370;2.3;34
24.02.2022;10:00:00;2471;2.7;35
24.02.2022;10:10:00;2537;3.1;35
24.02.2022;10:20:00;2615;3.6;36
24.02.2022;10:30:00;2434;4.0;37
24.02.2022;10:40:00;3663;4.6;38
24.02.2022;10:50:00;4788;5.3;40
24.02.2022;11:00:00;4187;6.0;41
24.02.2022;11:10:00;4598;6.6;41
24.02.2022;11:20:00;3929;7.3;42
24.02.2022;11:30:00;3965;8.0;43
24.02.2022;11:40:00;4717;8.8;45
24.02.2022;11:50:00;5238;9.6;45
24.02.2022;12:00:00;5692;10.5;47
24.02.2022;12:10:00;4996;11.3;48
24.02.2022;12:20:00;5373;12.2;44
24.02.2022;12:30:00;5582;13.2;46
24.02.2022;12:40:00;5516;14.1;48
24.02.2022;12:50:00;5727;15.0;44
24.02.2022;13:00:00;5965;16.0;46
24.02.2022;13:10:00;4933;16.8;48
24.02.2022;13:20:00;4849;17.7;44
24.02.2022;13:30:00;4402;18.4;45
24.02.2022;13:40:00;5333;19.3;47
24.02.2022;13:50:00;4696;20.2;45
24.02.2022;14:00:00;3604;20.8;43
24.02.2022;14:10:00;4948;21.6;46
24.02.2022;14:20:00;4650;22.4;47
24.02.2022;14:30:00;3752;23.1;47
24.02.2022;14:40:00;3329;23.6;46
24.02.2022;14:50:00;3067;24.1;46
24.02.2022;15:00:00;2554;24.6;45
24.02.2022;15:10:00;2812;25.0;44
24.02.2022;15:20:00;2529;25.5;44
24.02.2022;15:30:00;3150;26.0;44
24.02.2022;15:40:00;2498;26.4;43
24.02.2022;15:50:00;2050;26.8;43
24.02.2022;16:00:00;1528;27.0;41
24.02.2022;16:10:00;1733;27.4;41
24.02.2022;16:20:00;1496;27.6;40
24.02.2022;16:30:00;1536;27.9;40
24.02.2022;16:40:00;1045;28.1;39
24.02.2022;16:50:00;804;28.2;38
24.02.2022;17:00:00;733;28.3;38
24.02.2022;17:10:00;619;28.4;38
24.02.2022;17:20:00;574;28.5;38
24.02.2022;17:30:00;462;28.6;37
24.02.2022;17:40:00;244;28.7;37
24.02.2022;17:50:00;154;28.7;37
24.02.2022;18:00:00;153;28.7;37
25.02.2022;07:30:00;160;0;28
25.02.2022;07:40:00;227;0;29
25.02.2022;07:50:00;263;0;29
25.02.2022;08:00:00;264;0.1;30
25.02.2022;08:10:00;276;0.1;30
25.02.2022;08:20:00;359;0.2;31
25.02.2022;08:30:00;577;0.3;31
25.02.2022;08:40:00;722;0.4;31
25.02.2022;08:50:00;942;0.5;32
25.02.2022;09:00:00;937;0.7;32
25.02.2022;09:10:00;1896;0.9;32
25.02.2022;09:20:00;2453;1.3;33
25.02.2022;09:30:00;2729;1.8;33
25.02.2022;09:40:00;983;2.0;33
25.02.2022;09:50:00;1079;2.1;34
25.02.2022;10:00:00;2445;2.5;34
25.02.2022;10:10:00;3389;3.0;35
25.02.2022;10:20:00;1520;3.2;35
25.02.2022;10:30:00;1066;3.4;35
25.02.2022;10:40:00;1355;3.7;35
25.02.2022;10:50:00;936;3.9;35
25.02.2022;11:00:00;3443;4.3;35
25.02.2022;11:10:00;2386;4.6;36
25.02.2022;11:20:00;2525;5.2;37
25.02.2022;11:30:00;2968;5.9;40
25.02.2022;11:40:00;3349;6.2;38
25.02.2022;11:50:00;4187;6.8;39
25.02.2022;12:00:00;7436;8.0;45
25.02.2022;12:10:00;7903;9.3;46
25.02.2022;12:20:00;7790;10.6;47
25.02.2022;12:30:00;777;11.0;41
25.02.2022;12:40:00;7742;11.8;43
25.02.2022;12:50:00;8090;13.0;47
25.02.2022;13:00:00;5274;14.1;45
25.02.2022;13:10:00;6302;15.1;48
25.02.2022;13:20:00;4488;16.1;44
25.02.2022;13:30:00;2617;16.9;45
25.02.2022;13:40:00;2013;17.2;43
25.02.2022;13:50:00;4624;17.9;45
25.02.2022;14:00:00;3051;18.6;46
25.02.2022;14:10:00;5284;19.3;46
25.02.2022;14:20:00;1155;19.6;44
25.02.2022;14:30:00;1382;19.9;42
25.02.2022;14:40:00;4049;20.4;43
25.02.2022;14:50:00;2403;20.8;43
25.02.2022;15:00:00;3324;21.3;43
25.02.2022;15:10:00;1370;21.6;42
25.02.2022;15:20:00;1872;21.9;41
25.02.2022;15:30:00;1850;22.2;41
25.02.2022;15:40:00;1385;22.5;40
25.02.2022;15:50:00;1059;22.6;39
25.02.2022;16:00:00;795;22.8;38
25.02.2022;16:10:00;584;22.9;38
25.02.2022;16:20:00;478;23.0;38
25.02.2022;16:30:00;499;23.0;37
25.02.2022;16:40:00;435;23.1;37
25.02.2022;16:50:00;378;23.2;37
25.02.2022;17:00:00;391;23.2;37
25.02.2022;17:10:00;387;23.3;36
25.02.2022;17:20:00;399;23.4;36
25.02.2022;17:30:00;351;23.4;36
25.02.2022;17:40:00;358;23.5;36
25.02.2022;17:50:00;231;23.5;36
25.02.2022;18:00:00;147;23.6;36
25.02.2022;18:10:00;109;23.6;36
25.02.2022;18:20:00;101;23.6;36
26.02.2022;07:55:00;140;0;28
26.02.2022;08:05:00;169;0;29
26.02.2022;08:15:00;254;0;29
26.02.2022;08:25:00;352;0.1;30
26.02.2022;08:35:00;396;0.1;31
26.02.2022;08:45:00;440;0.2;31
26.02.2022;08:55:00;611;0.3;31
26.02.2022;09:05:00;836;0.4;32
26.02.2022;09:15:00;1214;0.6;32
26.02.2022;09:25:00;1530;0.8;32
26.02.2022;09:35:00;1954;1.2;33
26.02.2022;09:45:00;2088;1.5;33
26.02.2022;09:55:00;2417;1.9;33
26.02.2022;10:05:00;3311;2.4;35
26.02.2022;10:15:00;2883;2.9;36
26.02.2022;10:25:00;2136;3.4;37
26.02.2022;10:35:00;3868;3.8;37
26.02.2022;10:45:00;1104;4.2;37
26.02.2022;10:55:00;4572;4.7;37
26.02.2022;11:05:00;2662;5.4;40
26.02.2022;11:15:00;4005;6.2;42
26.02.2022;11:25:00;1609;6.5;40
26.02.2022;11:35:00;3813;6.9;39
26.02.2022;11:45:00;5989;8.0;45
26.02.2022;11:55:00;5185;9.0;46
26.02.2022;12:05:00;6582;9.9;48
26.02.2022;12:15:00;7105;11.1;44
26.02.2022;12:25:00;6887;12.2;46
26.02.2022;12:35:00;6714;13.3;45
26.02.2022;12:45:00;2851;13.8;45
26.02.2022;12:55:00;5794;14.5;45
26.02.2022;13:05:00;6801;15.7;44
26.02.2022;13:15:00;6342;16.8;47
26.02.2022;13:25:00;5625;17.6;45
26.02.2022;13:35:00;7266;18.8;47
26.02.2022;13:45:00;6686;19.8;45
26.02.2022;13:55:00;6410;20.6;47
26.02.2022;14:05:00;6089;21.7;44
26.02.2022;14:15:00;6525;22.8;48
26.02.2022;14:25:00;6595;23.9;44
26.02.2022;14:35:00;6233;24.9;48
26.02.2022;14:45:00;6413;25.9;44
26.02.2022;14:55:00;6028;26.9;48
26.02.2022;15:05:00;5697;27.9;44
26.02.2022;15:15:00;5384;28.8;47
26.02.2022;15:25:00;5102;29.6;48
26.02.2022;15:35:00;4424;30.4;44
26.02.2022;15:45:00;3807;31.0;45
26.02.2022;15:55:00;3421;31.6;45
26.02.2022;16:05:00;3293;32.1;45
26.02.2022;16:15:00;2935;32.6;45
26.02.2022;16:25:00;2317;33.0;44
26.02.2022;16:35:00;1604;33.3;43
26.02.2022;16:45:00;1028;33.5;42
26.02.2022;16:55:00;1023;33.7;40
26.02.2022;17:05:00;346;33.8;40
26.02.2022;17:15:00;671;33.8;39
26.02.2022;17:25:00;317;33.9;39
26.02.2022;17:35:00;273;34.0;38
26.02.2022;17:45:00;219;34.0;38
26.02.2022;17:55:00;174;34.0;38
26.02.2022;18:05:00;132;34.1;38
26.02.2022;18:15:00;111;34.1;37
27.02.2022;07:15:00;0;0;27
27.02.2022;07:25:00;160;0;28
27.02.2022;07:35:00;198;0;29
27.02.2022;07:45:00;242;0;30
27.02.2022;07:55:00;276;0.1;30
27.02.2022;08:05:00;307;0.1;31
27.02.2022;08:15:00;333;0.2;31
27.02.2022;08:25:00;363;0.2;32
27.02.2022;08:35:00;398;0.3;32
27.02.2022;08:45:00;437;0.4;32
27.02.2022;08:55:00;695;0.5;32
27.02.2022;09:05:00;1455;0.7;33
27.02.2022;09:15:00;1676;1.0;33
27.02.2022;09:25:00;1846;1.3;33
27.02.2022;09:35:00;1995;1.6;34
27.02.2022;09:45:00;2152;1.9;34
27.02.2022;09:55:00;2331;2.3;35
27.02.2022;10:05:00;2796;2.7;35
27.02.2022;10:15:00;4319;3.4;38
27.02.2022;10:25:00;4568;4.2;40
27.02.2022;10:35:00;4805;5.0;42
27.02.2022;10:45:00;5032;5.8;43
27.02.2022;10:55:00;5311;6.6;45
27.02.2022;11:05:00;5609;7.6;47
27.02.2022;11:15:00;6033;8.5;48
27.02.2022;11:25:00;6323;9.6;44
27.02.2022;11:35:00;6581;10.6;48
27.02.2022;11:45:00;6630;11.7;44
27.02.2022;11:55:00;6679;12.8;48
27.02.2022;12:05:00;6754;13.9;44
27.02.2022;12:15:00;6820;15.1;48
27.02.2022;12:25:00;6818;16.2;45
27.02.2022;12:35:00;6886;17.3;46
27.02.2022;12:45:00;6889;18.5;46
27.02.2022;12:55:00;6896;19.6;44
27.02.2022;13:05:00;6786;20.7;48
27.02.2022;13:15:00;6710;21.8;45
27.02.2022;13:25:00;6800;23.0;46
27.02.2022;13:35:00;6788;24.1;46
27.02.2022;13:45:00;6677;25.2;44
27.02.2022;13:55:00;6651;26.3;47
27.02.2022;14:05:00;6625;27.4;44
27.02.2022;14:15:00;6479;28.5;48
27.02.2022;14:25:00;6305;29.5;44
27.02.2022;14:35:00;6176;30.5;48
27.02.2022;14:45:00;5960;31.5;44
27.02.2022;14:55:00;5834;32.5;48
27.02.2022;15:05:00;5651;33.4;44
27.02.2022;15:15:00;5403;34.3;47
27.02.2022;15:25:00;5090;35.2;48
27.02.2022;15:35:00;4465;36.0;44
27.02.2022;15:45:00;3887;36.6;45
27.02.2022;15:55:00;3598;37.2;46
27.02.2022;16:05:00;3344;37.8;46
27.02.2022;16:15:00;3053;38.3;46
27.02.2022;16:25:00;2512;38.7;45
27.02.2022;16:35:00;1738;39.1;44
27.02.2022;16:45:00;1100;39.3;42
27.02.2022;16:55:00;957;39.4;41
27.02.2022;17:05:00;910;39.6;40
27.02.2022;17:15:00;684;39.7;40
27.02.2022;17:25:00;297;39.8;39
27.02.2022;17:35:00;259;39.8;39
27.02.2022;17:45:00;216;39.8;39
27.02.2022;17:55:00;172;39.9;38
27.02.2022;18:05:00;134;39.9;38
27.02.2022;18:15:00;111;39.9;38
27.02.2022;18:25:00;0;39.9;0
28.02.2022;07:15:00;46;0;26
28.02.2022;07:25:00;159;0;28
28.02.2022;07:35:00;207;0;29
28.02.2022;07:45:00;263;0.1;29
28.02.2022;07:55:00;302;0.1;30
28.02.2022;08:05:00;333;0.2;30
28.02.2022;08:15:00;369;0.2;31
28.02.2022;08:25:00;405;0.3;31
28.02.2022;08:35:00;437;0.3;31
28.02.2022;08:45:00;479;0.4;32
28.02.2022;08:55:00;531;0.5;32
28.02.2022;09:05:00;1468;0.7;32
28.02.2022;09:15:00;1670;1.0;32
28.02.2022;09:25:00;1850;1.3;33
28.02.2022;09:35:00;1988;1.6;33
28.02.2022;09:45:00;2144;2.0;33
28.02.2022;09:55:00;2278;2.3;34
28.02.2022;10:05:00;2432;2.7;35
28.02.2022;10:15:00;2577;3.2;36
28.02.2022;10:25:00;4431;3.8;37
28.02.2022;10:35:00;4648;4.6;40
28.02.2022;10:45:00;4838;5.3;42
28.02.2022;10:55:00;5192;6.2;43
28.02.2022;11:05:00;5387;7.1;45
28.02.2022;11:15:00;5753;8.0;47
28.02.2022;11:25:00;6081;9.0;48
28.02.2022;11:35:00;6253;10.0;44
28.02.2022;11:45:00;6336;11.0;47
28.02.2022;11:55:00;6407;12.1;44
28.02.2022;12:05:00;6496;13.2;47
28.02.2022;12:15:00;6532;14.2;44
28.02.2022;12:25:00;6580;15.3;47
28.02.2022;12:35:00;6572;16.4;44
28.02.2022;12:45:00;6640;17.5;47
28.02.2022;12:55:00;6659;18.6;44
28.02.2022;13:05:00;6653;19.7;47
28.02.2022;13:15:00;6599;20.8;44
28.02.2022;13:25:00;6506;21.9;48
28.02.2022;13:35:00;6474;22.9;44
28.02.2022;13:45:00;6420;24.0;48
28.02.2022;13:55:00;6330;25.0;45
28.02.2022;14:05:00;6304;26.1;47
28.02.2022;14:15:00;6205;27.1;45
28.02.2022;14:25:00;6084;28.1;48
28.02.2022;14:35:00;5943;29.1;45
28.02.2022;14:45:00;5779;30.1;48
28.02.2022;14:55:00;5621;31.0;44
28.02.2022;15:05:00;5454;31.9;46
28.02.2022;15:15:00;4886;32.7;48
28.02.2022;15:25:00;4898;33.6;45
28.02.2022;15:35:00;4320;34.3;44
28.02.2022;15:45:00;3725;34.9;45
28.02.2022;15:55:00;3473;35.5;46
28.02.2022;16:05:00;3232;36.1;46
28.02.2022;16:15:00;3029;36.6;45
28.02.2022;16:25:00;2579;37.0;45
28.02.2022;16:35:00;1850;37.4;43
28.02.2022;16:45:00;1226;37.6;42
28.02.2022;16:55:00;746;37.7;41
28.02.2022;17:05:00;912;37.9;40
28.02.2022;17:15:00;725;38.0;39
28.02.2022;17:25:00;373;38.1;39
28.02.2022;17:35:00;258;38.1;38
28.02.2022;17:45:00;217;38.2;38
28.02.2022;17:55:00;170;38.2;38
28.02.2022;18:05:00;136;38.2;38
28.02.2022;18:15:00;113;38.2;37
01.03.2022;07:15:00;75;0;26
01.03.2022;07:25:00;158;0;28
01.03.2022;07:35:00;206;0;29
01.03.2022;07:45:00;261;0.1;29
01.03.2022;07:55:00;301;0.1;30
01.03.2022;08:05:00;333;0.2;30
01.03.2022;08:15:00;374;0.2;30
01.03.2022;08:25:00;413;0.3;31
01.03.2022;08:35:00;451;0.4;31
01.03.2022;08:45:00;496;0.4;31
01.03.2022;08:55:00;1069;0.6;32
01.03.2022;09:05:00;1537;0.8;32
01.03.2022;09:15:00;1729;1.1;32
01.03.2022;09:25:00;1920;1.4;33
01.03.2022;09:35:00;2073;1.7;33
01.03.2022;09:45:00;2238;2.1;33
01.03.2022;09:55:00;2388;2.5;34
01.03.2022;10:05:00;2539;2.9;35
01.03.2022;10:15:00;2654;3.3;36
01.03.2022;10:25:00;3828;3.9;37
01.03.2022;10:35:00;4781;4.6;39
01.03.2022;10:45:00;4991;5.4;41
01.03.2022;10:55:00;5360;6.3;43
01.03.2022;11:05:00;5557;7.2;45
01.03.2022;11:15:00;5937;8.2;47
01.03.2022;11:25:00;6305;9.2;48
01.03.2022;11:35:00;6416;10.3;45
01.03.2022;11:45:00;6485;11.3;48
01.03.2022;11:55:00;6603;12.4;44
01.03.2022;12:05:00;6679;13.5;48
01.03.2022;12:15:00;6687;14.6;44
01.03.2022;12:25:00;6777;15.7;48
01.03.2022;12:35:00;6769;16.9;45
01.03.2022;12:45:00;6768;18.0;47
01.03.2022;12:55:00;6677;19.1;46
01.03.2022;13:05:00;6775;20.2;45
01.03.2022;13:15:00;6669;21.3;47
01.03.2022;13:25:00;6763;22.4;44
01.03.2022;13:35:00;6868;23.5;48
01.03.2022;13:45:00;6337;24.5;44
01.03.2022;13:55:00;5555;25.5;47
01.03.2022;14:05:00;5493;26.4;44
01.03.2022;14:15:00;5245;27.2;45
01.03.2022;14:25:00;5871;28.2;48
01.03.2022;14:35:00;5243;29.1;44
01.03.2022;14:45:00;5245;29.9;47
01.03.2022;14:55:00;5820;30.7;48
01.03.2022;15:05:00;5295;31.6;44
01.03.2022;15:15:00;5560;32.5;47
01.03.2022;15:25:00;2212;33.0;46
01.03.2022;15:35:00;2221;33.4;44
01.03.2022;15:45:00;2156;33.7;43
01.03.2022;15:55:00;2427;34.1;43
01.03.2022;16:05:00;2976;34.6;43
01.03.2022;16:15:00;2245;35.0;42
01.03.2022;16:25:00;1960;35.3;41
01.03.2022;16:35:00;1658;35.6;41
01.03.2022;16:45:00;1296;35.8;40
01.03.2022;16:55:00;1127;36.0;39
01.03.2022;17:05:00;1033;36.2;38
01.03.2022;17:15:00;759;36.3;38
01.03.2022;17:25:00;623;36.4;38
01.03.2022;17:35:00;446;36.5;38
01.03.2022;17:45:00;299;36.6;37
01.03.2022;17:55:00;185;36.6;37
01.03.2022;18:05:00;123;36.6;37
01.03.2022;18:15:00;108;36.6;37
02.03.2022;07:15:00;100;0;26
02.03.2022;07:25:00;215;0;28
02.03.2022;07:35:00;320;0;29
02.03.2022;07:45:00;419;0.1;29
02.03.2022;07:55:00;502;0.2;30
02.03.2022;08:05:00;543;0.3;30
02.03.2022;08:15:00;613;0.4;30
02.03.2022;08:25:00;682;0.5;31
02.03.2022;08:35:00;769;0.6;31
02.03.2022;08:45:00;773;0.7;31
02.03.2022;08:55:00;1045;0.9;32
02.03.2022;09:05:00;1454;1.1;32
02.03.2022;09:15:00;1806;1.4;32
02.03.2022;09:25:00;1813;1.7;32
02.03.2022;09:35:00;2259;2.0;33
02.03.2022;09:45:00;2618;2.5;34
02.03.2022;09:55:00;1654;2.8;34
02.03.2022;10:05:00;2399;3.1;34
02.03.2022;10:15:00;2943;3.6;35
02.03.2022;10:25:00;3110;4.1;36
02.03.2022;10:35:00;2766;4.6;37
02.03.2022;10:45:00;3480;5.1;38
02.03.2022;10:55:00;3626;5.8;40
02.03.2022;11:05:00;5165;6.5;41
02.03.2022;11:15:00;3685;7.2;42
02.03.2022;11:25:00;3894;7.8;42
02.03.2022;11:35:00;3678;8.5;43
02.03.2022;11:45:00;4474;9.2;43
02.03.2022;11:55:00;3511;9.8;43
02.03.2022;12:05:00;4511;10.5;44
02.03.2022;12:15:00;3156;11.0;44
02.03.2022;12:25:00;5477;11.7;44
02.03.2022;12:35:00;4224;12.5;46
02.03.2022;12:45:00;3684;13.2;45
02.03.2022;12:55:00;3415;13.8;45
02.03.2022;13:05:00;3650;14.4;45
02.03.2022;13:15:00;4342;15.0;45
02.03.2022;13:25:00;3594;15.7;46
02.03.2022;13:35:00;5552;16.5;46
02.03.2022;13:45:00;5267;17.4;48
02.03.2022;13:55:00;3342;18.1;47
02.03.2022;14:05:00;3370;18.6;46
02.03.2022;14:15:00;4137;19.3;46
02.03.2022;14:25:00;4519;20.0;46
02.03.2022;14:35:00;3489;20.7;47
02.03.2022;14:45:00;5157;21.4;47
02.03.2022;14:55:00;3121;22.1;47
02.03.2022;15:05:00;2316;22.5;45
02.03.2022;15:15:00;1766;22.8;43
02.03.2022;15:25:00;1515;23.0;42
02.03.2022;15:35:00;1377;23.3;41
02.03.2022;15:45:00;1407;23.5;40
02.03.2022;15:55:00;1391;23.7;39
02.03.2022;16:05:00;1207;23.9;39
02.03.2022;16:15:00;1169;24.1;38
02.03.2022;16:25:00;1001;24.3;38
02.03.2022;16:35:00;1006;24.5;37
02.03.2022;16:45:00;1013;24.6;37
02.03.2022;16:55:00;920;24.8;37
02.03.2022;17:05:00;611;24.9;37
02.03.2022;17:15:00;482;25.0;36
02.03.2022;17:25:00;353;25.0;36
02.03.2022;17:35:00;257;25.1;36
02.03.2022;17:45:00;172;25.1;36
02.03.2022;17:55:00;130;25.1;36
02.03.2022;18:05:00;108;25.2;36
02.03.2022;18:15:00;102;25.2;35
03.03.2022;07:15:00;161;0;27
03.03.2022;07:25:00;212;0;28
03.03.2022;07:35:00;279;0;29
03.03.2022;07:45:00;323;0.1;29
03.03.2022;07:55:00;364;0.2;30
03.03.2022;08:05:00;412;0.2;30
03.03.2022;08:15:00;459;0.3;31
03.03.2022;08:25:00;505;0.4;31
03.03.2022;08:35:00;547;0.5;31
03.03.2022;08:45:00;609;0.6;32
03.03.2022;08:55:00;1168;0.7;32
03.03.2022;09:05:00;1535;1.0;32
03.03.2022;09:15:00;1728;1.2;32
03.03.2022;09:25:00;1885;1.5;33
03.03.2022;09:35:00;2025;1.9;33
03.03.2022;09:45:00;2191;2.2;33
03.03.2022;09:55:00;2329;2.6;34
03.03.2022;10:05:00;2484;3.0;35
03.03.2022;10:15:00;2614;3.4;36
03.03.2022;10:25:00;3304;3.9;36
03.03.2022;10:35:00;4515;4.7;38
03.03.2022;10:45:00;4740;5.4;40
03.03.2022;10:55:00;5070;6.2;42
03.03.2022;11:05:00;5405;7.1;44
03.03.2022;11:15:00;5596;8.0;46
03.03.2022;11:25:00;6010;9.0;48
03.03.2022;11:35:00;6063;10.0;45
03.03.2022;11:45:00;6225;11.0;46
03.03.2022;11:55:00;6323;12.1;48
03.03.2022;12:05:00;6401;13.1;44
03.03.2022;12:15:00;6326;14.2;48
03.03.2022;12:25:00;6393;15.2;44
03.03.2022;12:35:00;6278;16.3;47
03.03.2022;12:45:00;6491;17.3;44
03.03.2022;12:55:00;6506;18.4;47
03.03.2022;13:05:00;6474;19.5;44
03.03.2022;13:15:00;6495;20.5;47
03.03.2022;13:25:00;6421;21.6;44
03.03.2022;13:35:00;6330;22.6;47
03.03.2022;13:45:00;6116;23.7;44
03.03.2022;13:55:00;6106;24.7;46
03.03.2022;14:05:00;6088;25.7;44
03.03.2022;14:15:00;6021;26.7;46
03.03.2022;14:25:00;5824;27.7;46
03.03.2022;14:35:00;5728;28.6;45
03.03.2022;14:45:00;5643;29.5;48
03.03.2022;14:55:00;5563;30.5;44
03.03.2022;15:05:00;5348;31.3;46
03.03.2022;15:15:00;5161;32.2;48
03.03.2022;15:25:00;4776;33.0;48
03.03.2022;15:35:00;4319;33.8;44
03.03.2022;15:45:00;3738;34.4;45
03.03.2022;15:55:00;3491;35.0;46
03.03.2022;16:05:00;3246;35.5;46
03.03.2022;16:15:00;3041;36.0;45
03.03.2022;16:25:00;2768;36.5;45
03.03.2022;16:35:00;2279;36.9;44
03.03.2022;16:45:00;1601;37.2;43
03.03.2022;16:55:00;950;37.4;41
03.03.2022;17:05:00;753;37.5;40
03.03.2022;17:15:00;736;37.6;39
03.03.2022;17:25:00;457;37.7;39
03.03.2022;17:35:00;309;37.8;39
03.03.2022;17:45:00;277;37.8;38
03.03.2022;17:55:00;221;37.9;38
03.03.2022;18:05:00;159;37.9;38
03.03.2022;18:15:00;120;37.9;37
03.03.2022;18:25:00;0;37.9;0
04.03.2022;07:05:00;0;0;26
04.03.2022;07:15:00;156;0;27
04.03.2022;07:25:00;200;0;28
04.03.2022;07:35:00;257;0;29
04.03.2022;07:45:00;299;0.1;29
04.03.2022;07:55:00;335;0.1;30
04.03.2022;08:05:00;373;0.2;30
04.03.2022;08:15:00;408;0.3;31
04.03.2022;08:25:00;440;0.3;31
04.03.2022;08:35:00;479;0.4;31
04.03.2022;08:45:00;529;0.5;32
04.03.2022;08:55:00;1373;0.7;32
04.03.2022;09:05:00;1616;1.0;32
04.03.2022;09:15:00;1785;1.2;32
04.03.2022;09:25:00;1947;1.6;33
04.03.2022;09:35:00;2112;1.9;33
04.03.2022;09:45:00;2266;2.3;34
04.03.2022;09:55:00;2433;2.7;35
04.03.2022;10:05:00;2589;3.1;35
04.03.2022;10:15:00;4274;3.7;36
04.03.2022;10:25:00;4596;4.4;39
04.03.2022;10:35:00;4844;5.2;41
04.03.2022;10:45:00;5159;6.0;43
04.03.2022;10:55:00;5420;6.9;44
04.03.2022;11:05:00;5829;7.9;46
04.03.2022;11:15:00;6112;8.8;48
04.03.2022;11:25:00;6365;9.9;44
04.03.2022;11:35:00;6513;11.0;47
04.03.2022;11:45:00;6630;12.0;45
04.03.2022;11:55:00;6728;13.2;46
04.03.2022;12:05:00;6779;14.3;44
04.03.2022;12:15:00;6850;15.4;47
04.03.2022;12:25:00;6905;16.5;44
04.03.2022;12:35:00;6866;17.7;47
04.03.2022;12:45:00;6813;18.8;45
04.03.2022;12:55:00;6804;19.9;46
04.03.2022;13:05:00;6811;21.0;46
04.03.2022;13:15:00;6833;22.2;44
04.03.2022;13:25:00;6828;23.3;47
04.03.2022;13:35:00;6765;24.4;44
04.03.2022;13:45:00;6670;25.5;48
04.03.2022;13:55:00;6580;26.6;45
04.03.2022;14:05:00;6500;27.7;47
04.03.2022;14:15:00;6401;28.7;45
04.03.2022;14:25:00;6303;29.8;47
04.03.2022;14:35:00;6181;30.8;45
04.03.2022;14:45:00;6024;31.8;47
04.03.2022;14:55:00;5791;32.8;45
04.03.2022;15:05:00;5689;33.7;48
04.03.2022;15:15:00;5334;34.6;44
04.03.2022;15:25:00;4966;35.4;46
04.03.2022;15:35:00;4564;36.2;47
04.03.2022;15:45:00;3934;36.9;48
04.03.2022;15:55:00;3589;37.5;47
04.03.2022;16:05:00;3408;38.1;47
04.03.2022;16:15:00;3144;38.6;46
04.03.2022;16:25:00;2867;39.1;46
04.03.2022;16:35:00;2426;39.5;45
04.03.2022;16:45:00;1760;39.8;43
04.03.2022;16:55:00;1125;40.0;42
04.03.2022;17:05:00;871;40.2;41
04.03.2022;17:15:00;815;40.3;40
04.03.2022;17:25:00;490;40.4;39
04.03.2022;17:35:00;308;40.5;39
04.03.2022;17:45:00;275;40.5;38
04.03.2022;17:55:00;221;40.5;38
04.03.2022;18:05:00;166;40.6;37
04.03.2022;18:15:00;124;40.6;37
04.03.2022;18:25:00;108;40.6;37
04.03.2022;18:35:00;0;40.6;0
05.03.2022;07:05:00;12;0;26
05.03.2022;07:15:00;163;0;28
05.03.2022;07:25:00;207;0;29
05.03.2022;07:35:00;273;0.1;29
05.03.2022;07:45:00;320;0.1;30
05.03.2022;07:55:00;358;0.2;30
05.03.2022;08:05:00;399;0.2;31
05.03.2022;08:15:00;433;0.3;31
05.03.2022;08:25:00;478;0.4;32
05.03.2022;08:35:00;521;0.5;32
05.03.2022;08:45:00;709;0.6;32
05.03.2022;08:55:00;1389;0.8;32
05.03.2022;09:05:00;1647;1.0;33
05.03.2022;09:15:00;1566;1.3;33
05.03.2022;09:25:00;1988;1.6;33
05.03.2022;09:35:00;2166;2.0;34
05.03.2022;09:45:00;2322;2.3;34
05.03.2022;09:55:00;2464;2.7;35
05.03.2022;10:05:00;3912;3.3;36
05.03.2022;10:15:00;4425;4.0;38
05.03.2022;10:25:00;4625;4.8;40
05.03.2022;10:35:00;4846;5.5;42
05.03.2022;10:45:00;5174;6.4;44
05.03.2022;10:55:00;5421;7.3;45
05.03.2022;11:05:00;5842;8.2;47
05.03.2022;11:15:00;6188;9.2;48
05.03.2022;11:25:00;6391;10.3;45
05.03.2022;11:35:00;6503;11.3;48
05.03.2022;11:45:00;6638;12.4;44
05.03.2022;11:55:00;6739;13.5;48
05.03.2022;12:05:00;6771;14.6;44
05.03.2022;12:15:00;6861;15.8;47
05.03.2022;12:25:00;6916;16.9;46
05.03.2022;12:35:00;6867;18.0;44
05.03.2022;12:45:00;6823;19.2;47
05.03.2022;12:55:00;6827;20.3;44
05.03.2022;13:05:00;6823;21.4;48
05.03.2022;13:15:00;6805;22.6;45
05.03.2022;13:25:00;6746;23.7;47
05.03.2022;13:35:00;6737;24.8;46
05.03.2022;13:45:00;6652;25.9;45
05.03.2022;13:55:00;6639;27.0;47
05.03.2022;14:05:00;6531;28.1;44
05.03.2022;14:15:00;6467;29.1;47
05.03.2022;14:25:00;6311;30.2;44
05.03.2022;14:35:00;6179;31.2;47
05.03.2022;14:45:00;6018;32.2;44
05.03.2022;14:55:00;5776;33.2;47
05.03.2022;15:05:00;5613;34.1;45
05.03.2022;15:15:00;5201;35.0;45
05.03.2022;15:25:00;5075;35.8;47
05.03.2022;15:35:00;4373;36.6;48
05.03.2022;15:45:00;3842;37.2;48
05.03.2022;15:55:00;3506;37.8;48
05.03.2022;16:05:00;3343;38.4;47
05.03.2022;16:15:00;3125;38.9;47
05.03.2022;16:25:00;2841;39.4;46
05.03.2022;16:35:00;2519;39.8;45
05.03.2022;16:45:00;1943;40.2;44
05.03.2022;16:55:00;1275;40.4;43
05.03.2022;17:05:00;682;40.5;41
05.03.2022;17:15:00;452;40.6;40
05.03.2022;17:25:00;394;40.7;40
05.03.2022;17:35:00;332;40.8;39
05.03.2022;17:45:00;279;40.8;39
05.03.2022;17:55:00;229;40.8;38
05.03.2022;18:05:00;174;40.9;38
05.03.2022;18:15:00;130;40.9;38
05.03.2022;18:25:00;0;40.9;38
05.03.2022;18:35:00;0;40.9;0
06.03.2022;07:10:00;152;0;28
06.03.2022;07:20:00;204;0;29
06.03.2022;07:30:00;271;0;29
06.03.2022;07:40:00;311;0.1;30
06.03.2022;07:50:00;317;0.1;31
06.03.2022;08:00:00;392;0.2;31
06.03.2022;08:10:00;540;0.3;31
06.03.2022;08:20:00;626;0.4;32
06.03.2022;08:30:00;689;0.5;32
06.03.2022;08:40:00;746;0.6;32
06.03.2022;08:50:00;1196;0.8;33
06.03.2022;09:00:00;1511;1.0;33
06.03.2022;09:10:00;1793;1.3;33
06.03.2022;09:20:00;1938;1.6;33
06.03.2022;09:30:00;2626;2.0;34
06.03.2022;09:40:00;2539;2.5;35
06.03.2022;09:50:00;1948;2.8;35
06.03.2022;10:00:00;2779;3.2;36
06.03.2022;10:10:00;3093;3.7;37
06.03.2022;10:20:00;2865;4.2;38
06.03.2022;10:30:00;3885;4.8;39
06.03.2022;10:40:00;4089;5.5;41
06.03.2022;10:50:00;3187;6.1;41
06.03.2022;11:00:00;2717;6.6;41
06.03.2022;11:10:00;1879;6.9;40
06.03.2022;11:20:00;5871;7.5;40
06.03.2022;11:30:00;5630;8.5;45
06.03.2022;11:40:00;5016;9.2;44
06.03.2022;11:50:00;3682;9.9;45
06.03.2022;12:00:00;5930;10.9;48
06.03.2022;12:10:00;5842;11.8;46
06.03.2022;12:20:00;5955;12.7;44
06.03.2022;12:30:00;4324;13.6;46
06.03.2022;12:40:00;5935;14.5;48
06.03.2022;12:50:00;4683;15.4;43
06.03.2022;13:00:00;7013;16.4;46
06.03.2022;13:10:00;6994;17.6;44
06.03.2022;13:20:00;6915;18.7;48
06.03.2022;13:30:00;6006;19.8;45
06.03.2022;13:40:00;6788;20.9;47
06.03.2022;13:50:00;6871;22.0;46
06.03.2022;14:00:00;6972;23.2;44
06.03.2022;14:10:00;7240;24.4;47
06.03.2022;14:20:00;3677;25.1;43
06.03.2022;14:30:00;6654;26.2;47
06.03.2022;14:40:00;6091;27.1;47
06.03.2022;14:50:00;6280;28.1;45
06.03.2022;15:00:00;4160;28.7;45
06.03.2022;15:10:00;4729;29.7;48
06.03.2022;15:20:00;4584;30.2;46
06.03.2022;15:30:00;4668;30.9;48
06.03.2022;15:40:00;1406;31.2;45
06.03.2022;15:50:00;1903;31.5;44
06.03.2022;16:00:00;2535;31.9;44
06.03.2022;16:10:00;1619;32.3;43
06.03.2022;16:20:00;1812;32.5;42
06.03.2022;16:30:00;1985;32.8;41
06.03.2022;16:40:00;1752;33.1;41
06.03.2022;16:50:00;1443;33.4;40
06.03.2022;17:00:00;1338;33.6;40
06.03.2022;17:10:00;984;33.8;39
06.03.2022;17:20:00;826;33.9;39
06.03.2022;17:30:00;540;34.0;38
06.03.2022;17:40:00;345;34.1;38
06.03.2022;17:50:00;291;34.2;38
06.03.2022;18:00:00;252;34.2;37
06.03.2022;18:10:00;154;34.2;37
06.03.2022;18:20:00;120;34.2;37
06.03.2022;18:30:00;104;34.3;37
07.03.2022;07:05:00;117;0;27
07.03.2022;07:15:00;185;0;28
07.03.2022;07:25:00;270;0;29
07.03.2022;07:35:00;352;0.1;29
07.03.2022;07:45:00;423;0.2;30
07.03.2022;07:55:00;502;0.2;30
07.03.2022;08:05:00;592;0.3;31
07.03.2022;08:15:00;692;0.4;31
07.03.2022;08:25:00;768;0.6;31
07.03.2022;08:35:00;855;0.7;32
07.03.2022;08:45:00;1172;0.9;32
07.03.2022;08:55:00;1662;1.1;32
07.03.2022;09:05:00;2031;1.5;32
07.03.2022;09:15:00;2708;1.8;33
07.03.2022;09:25:00;1677;2.2;33
07.03.2022;09:35:00;1823;2.4;34
07.03.2022;09:45:00;1965;2.7;34
07.03.2022;09:55:00;2963;3.2;35
07.03.2022;10:05:00;2622;3.7;36
07.03.2022;10:15:00;2813;4.1;36
07.03.2022;10:25:00;2728;4.6;37
07.03.2022;10:35:00;3697;5.2;38
07.03.2022;10:45:00;2185;5.5;38
07.03.2022;10:55:00;4237;6.1;38
07.03.2022;11:05:00;3854;6.7;40
07.03.2022;11:15:00;3109;7.2;40
07.03.2022;11:25:00;3007;7.8;41
07.03.2022;11:35:00;4942;8.5;41
07.03.2022;11:45:00;6026;9.5;45
07.03.2022;11:55:00;6984;10.7;48
07.03.2022;12:05:00;4918;11.5;44
07.03.2022;12:15:00;3516;12.3;45
07.03.2022;12:25:00;6216;13.2;47
07.03.2022;12:35:00;6304;14.3;44
07.03.2022;12:45:00;7094;15.4;48
07.03.2022;12:55:00;6820;16.5;44
07.03.2022;13:05:00;5892;17.5;48
07.03.2022;13:15:00;7112;18.7;44
07.03.2022;13:25:00;6978;19.8;48
07.03.2022;13:35:00;6954;21.0;45
07.03.2022;13:45:00;6893;22.1;46
07.03.2022;13:55:00;6909;23.2;46
07.03.2022;14:05:00;6792;24.4;44
07.03.2022;14:15:00;6307;25.4;48
07.03.2022;14:25:00;3161;26.1;43
07.03.2022;14:35:00;4017;26.9;45
07.03.2022;14:45:00;5911;27.8;48
07.03.2022;14:55:00;5681;28.7;44
07.03.2022;15:05:00;5708;29.7;46
07.03.2022;15:15:00;5370;30.6;48
07.03.2022;15:25:00;5086;31.4;44
07.03.2022;15:35:00;4554;32.2;45
07.03.2022;15:45:00;3983;32.9;46
07.03.2022;15:55:00;3591;33.5;46
07.03.2022;16:05:00;3375;34.0;46
07.03.2022;16:15:00;3098;34.6;46
07.03.2022;16:25:00;2858;35.1;45
07.03.2022;16:35:00;2579;35.5;44
07.03.2022;16:45:00;2181;35.9;43
07.03.2022;16:55:00;1538;36.2;42
07.03.2022;17:05:00;924;36.3;41
07.03.2022;17:15:00;554;36.4;40
07.03.2022;17:25:00;503;36.5;39
07.03.2022;17:35:00;412;36.6;39
07.03.2022;17:45:00;327;36.6;38
07.03.2022;17:55:00;267;36.7;38
07.03.2022;18:05:00;196;36.7;38
07.03.2022;18:15:00;138;36.8;37
07.03.2022;18:25:00;111;36.8;37
07.03.2022;18:35:00;0;36.8;0
08.03.2022;07:05:00;90;0;26
08.03.2022;07:15:00;177;0;28
08.03.2022;07:25:00;275;0;28
08.03.2022;07:35:00;344;0.1;29
08.03.2022;07:45:00;407;0.1;29
08.03.2022;07:55:00;463;0.2;30
08.03.2022;08:05:00;525;0.3;30
08.03.2022;08:15:00;594;0.4;31
08.03.2022;08:25:00;663;0.5;31
08.03.2022;08:35:00;733;0.6;31
08.03.2022;08:45:00;1276;0.8;31
08.03.2022;08:55:00;1568;1.0;32
08.03.2022;09:05:00;1765;1.3;32
08.03.2022;09:15:00;1965;1.6;32
08.03.2022;09:25:00;2116;2.0;33
08.03.2022;09:35:00;2307;2.4;33
08.03.2022;09:45:00;2473;2.8;34
08.03.2022;09:55:00;2642;3.2;35
08.03.2022;10:05:00;2801;3.6;36
08.03.2022;10:15:00;2700;4.1;37
08.03.2022;10:25:00;4517;4.7;37
08.03.2022;10:35:00;4981;5.5;40
08.03.2022;10:45:00;5258;6.4;42
08.03.2022;10:55:00;5668;7.3;44
08.03.2022;11:05:00;5894;8.2;46
08.03.2022;11:15:00;6197;9.3;48
08.03.2022;11:25:00;6434;10.3;44
08.03.2022;11:35:00;6580;11.4;46
08.03.2022;11:45:00;6662;12.5;45
08.03.2022;11:55:00;6716;13.6;46
08.03.2022;12:05:00;6806;14.7;44
08.03.2022;12:15:00;6877;15.8;47
08.03.2022;12:25:00;6914;17.0;44
08.03.2022;12:35:00;6987;18.1;48
08.03.2022;12:45:00;6957;19.3;45
08.03.2022;12:55:00;6913;20.4;45
08.03.2022;13:05:00;6980;21.5;47
08.03.2022;13:15:00;6652;22.7;44
08.03.2022;13:25:00;7020;23.8;48
08.03.2022;13:35:00;5769;24.8;44
08.03.2022;13:45:00;6197;25.8;48
08.03.2022;13:55:00;5514;26.7;44
08.03.2022;14:05:00;4989;27.7;46
08.03.2022;14:15:00;6679;28.6;47
08.03.2022;14:25:00;4691;29.4;44
08.03.2022;14:35:00;4956;30.2;45
08.03.2022;14:45:00;5958;31.1;48
08.03.2022;14:55:00;6181;32.1;44
08.03.2022;15:05:00;5395;33.0;47
08.03.2022;15:15:00;5560;34.0;46
08.03.2022;15:25:00;5089;34.8;45
08.03.2022;15:35:00;4484;35.6;47
08.03.2022;15:45:00;3839;36.3;47
08.03.2022;15:55:00;3683;36.9;47
08.03.2022;16:05:00;3472;37.5;47
08.03.2022;16:15:00;3217;38.0;46
08.03.2022;16:25:00;2981;38.5;46
08.03.2022;16:35:00;2684;39.0;45
08.03.2022;16:45:00;2320;39.4;44
08.03.2022;16:55:00;1679;39.7;43
08.03.2022;17:05:00;1027;39.9;41
08.03.2022;17:15:00;553;40.0;40
08.03.2022;17:25:00;414;40.1;39
08.03.2022;17:35:00;383;40.1;39
08.03.2022;17:45:00;289;40.2;38
08.03.2022;17:55:00;232;40.2;38
08.03.2022;18:05:00;166;40.2;37
08.03.2022;18:15:00;132;40.3;37
08.03.2022;18:25:00;111;40.3;37
08.03.2022;18:35:00;100;40.3;37
09.03.2022;06:55:00;0;0;26
09.03.2022;07:05:00;161;0;27
09.03.2022;07:15:00;216;0;28
09.03.2022;07:25:00;293;0;29
09.03.2022;07:35:00;357;0.1;29
09.03.2022;07:45:00;415;0.2;30
09.03.2022;07:55:00;469;0.2;30
09.03.2022;08:05:00;522;0.3;31
09.03.2022;08:15:00;586;0.4;31
09.03.2022;08:25:00;645;0.5;31
09.03.2022;08:35:00;703;0.6;32
09.03.2022;08:45:00;1320;0.8;32
09.03.2022;08:55:00;1540;1.1;32
09.03.2022;09:05:00;1754;1.4;32
09.03.2022;09:15:00;1923;1.7;33
09.03.2022;09:25:00;2073;2.0;33
09.03.2022;09:35:00;2238;2.4;33
09.03.2022;09:45:00;2378;2.8;34
09.03.2022;09:55:00;2544;3.2;35
09.03.2022;10:05:00;2709;3.6;36
09.03.2022;10:15:00;2860;4.1;37
09.03.2022;10:25:00;4514;4.7;38
09.03.2022;10:35:00;4893;5.5;40
09.03.2022;10:45:00;5108;6.3;42
09.03.2022;10:55:00;5520;7.2;44
09.03.2022;11:05:00;5851;8.1;46
09.03.2022;11:15:00;6100;9.1;48
09.03.2022;11:25:00;6237;10.2;44
09.03.2022;11:35:00;6374;11.2;46
09.03.2022;11:45:00;6484;12.3;47
09.03.2022;11:55:00;6597;13.4;45
09.03.2022;12:05:00;6649;14.5;47
09.03.2022;12:15:00;6713;15.6;45
09.03.2022;12:25:00;6776;16.7;46
09.03.2022;12:35:00;6842;17.8;46
09.03.2022;12:45:00;6775;18.9;45
09.03.2022;12:55:00;6764;20.0;46
09.03.2022;13:05:00;6553;21.1;44
09.03.2022;13:15:00;6604;22.2;47
09.03.2022;13:25:00;6577;23.3;44
09.03.2022;13:35:00;6617;24.4;47
09.03.2022;13:45:00;6534;25.5;44
09.03.2022;13:55:00;6537;26.6;48
09.03.2022;14:05:00;6407;27.6;44
09.03.2022;14:15:00;6304;28.7;48
09.03.2022;14:25:00;6114;29.7;44
09.03.2022;14:35:00;5932;30.7;48
09.03.2022;14:45:00;5727;31.6;44
09.03.2022;14:55:00;5732;32.6;47
09.03.2022;15:05:00;5496;33.5;45
09.03.2022;15:15:00;5239;34.4;45
09.03.2022;15:25:00;4988;35.2;47
09.03.2022;15:35:00;4518;36.0;48
09.03.2022;15:45:00;3800;36.6;48
09.03.2022;15:55:00;3553;37.2;48
09.03.2022;16:05:00;3379;37.8;47
09.03.2022;16:15:00;3128;38.3;47
09.03.2022;16:25:00;2851;38.8;46
09.03.2022;16:35:00;2674;39.3;45
09.03.2022;16:45:00;2347;39.7;45
09.03.2022;16:55:00;1789;40.0;43
09.03.2022;17:05:00;1148;40.2;42
09.03.2022;17:15:00;633;40.3;41
09.03.2022;17:25:00;434;40.4;40
09.03.2022;17:35:00;404;40.5;39
09.03.2022;17:45:00;310;40.5;39
09.03.2022;17:55:00;257;40.6;38
09.03.2022;18:05:00;201;40.6;38
09.03.2022;18:15:00;147;40.6;38
09.03.2022;18:25:00;117;40.7;37
09.03.2022;18:35:00;104;40.7;37
10.03.2022;06:55:00;45;0;26
10.03.2022;07:05:00;163;0;28
10.03.2022;07:15:00;214;0;28
10.03.2022;07:25:00;283;0.1;29
10.03.2022;07:35:00;330;0.1;30
10.03.2022;07:45:00;379;0.2;30
10.03.2022;07:55:00;419;0.2;30
10.03.2022;08:05:00;464;0.3;31
10.03.2022;08:15:00;509;0.4;31
10.03.2022;08:25:00;549;0.5;31
10.03.2022;08:35:00;629;0.6;32
10.03.2022;08:45:00;1256;0.8;32
10.03.2022;08:55:00;1576;1.0;32
10.03.2022;09:05:00;1760;1.3;32
10.03.2022;09:15:00;1913;1.6;33
10.03.2022;09:25:00;2076;2.0;33
10.03.2022;09:35:00;2232;2.3;34
10.03.2022;09:45:00;2400;2.7;34
10.03.2022;09:55:00;2569;3.1;35
10.03.2022;10:05:00;3784;3.6;36
10.03.2022;10:15:00;4547;4.4;39
10.03.2022;10:25:00;4785;5.2;40
10.03.2022;10:35:00;5135;6.0;42
10.03.2022;10:45:00;5322;6.9;44
10.03.2022;10:55:00;5767;7.8;46
10.03.2022;11:05:00;6138;8.8;48
10.03.2022;11:15:00;6296;9.8;44
10.03.2022;11:25:00;6440;10.9;46
10.03.2022;11:35:00;6574;12.0;45
10.03.2022;11:45:00;6659;13.1;46
10.03.2022;11:55:00;6726;14.2;45
10.03.2022;12:05:00;6794;15.3;46
10.03.2022;12:15:00;6988;16.4;44
10.03.2022;12:25:00;6964;17.6;48
10.03.2022;12:35:00;7018;18.7;45
10.03.2022;12:45:00;7051;19.9;46
10.03.2022;12:55:00;7093;21.1;46
10.03.2022;13:05:00;7006;22.2;44
10.03.2022;13:15:00;7016;23.4;48
10.03.2022;13:25:00;7000;24.5;45
10.03.2022;13:35:00;6971;25.7;46
10.03.2022;13:45:00;6899;26.8;47
10.03.2022;13:55:00;6843;28.0;44
10.03.2022;14:05:00;6740;29.1;48
10.03.2022;14:15:00;6657;30.2;44
10.03.2022;14:25:00;6524;31.3;47
10.03.2022;14:35:00;6407;32.3;45
10.03.2022;14:45:00;6227;33.3;47
10.03.2022;14:55:00;6072;34.4;45
10.03.2022;15:05:00;5830;35.3;47
10.03.2022;15:15:00;5561;36.3;45
10.03.2022;15:25:00;5331;37.1;47
10.03.2022;15:35:00;4849;38.0;46
10.03.2022;15:45:00;4151;38.7;44
10.03.2022;15:55:00;3821;39.3;45
10.03.2022;16:05:00;3586;39.9;46
10.03.2022;16:15:00;3361;40.5;46
10.03.2022;16:25:00;3113;41.0;46
10.03.2022;16:35:00;2848;41.5;45
10.03.2022;16:45:00;2566;41.9;45
10.03.2022;16:55:00;2052;42.3;44
10.03.2022;17:05:00;1281;42.5;42
10.03.2022;17:15:00;711;42.7;41
10.03.2022;17:25:00;798;42.8;40
10.03.2022;17:35:00;654;42.9;39
10.03.2022;17:45:00;258;43.0;39
10.03.2022;17:55:00;231;43.0;39
10.03.2022;18:05:00;176;43.0;38
10.03.2022;18:15:00;135;43.1;38
10.03.2022;18:25:00;111;43.1;38
10.03.2022;18:35:00;0;43.1;0
11.03.2022;06:45:00;0;0;26
11.03.2022;06:55:00;149;0;27
11.03.2022;07:05:00;226;0;28
11.03.2022;07:15:00;316;0;29
11.03.2022;07:25:00;378;0.1;29
11.03.2022;07:35:00;447;0.2;30
11.03.2022;07:45:00;499;0.3;30
11.03.2022;07:55:00;540;0.3;31
11.03.2022;08:05:00;585;0.4;31
11.03.2022;08:15:00;627;0.5;31
11.03.2022;08:25:00;697;0.7;32
11.03.2022;08:35:00;1128;0.8;32
11.03.2022;08:45:00;1419;1.0;32
11.03.2022;08:55:00;1666;1.3;32
11.03.2022;09:05:00;1811;1.6;33
11.03.2022;09:15:00;1863;1.9;33
11.03.2022;09:25:00;2078;2.2;33
11.03.2022;09:35:00;2185;2.6;34
11.03.2022;09:45:00;2417;3.0;35
11.03.2022;09:55:00;2583;3.4;35
11.03.2022;10:05:00;2746;3.8;36
11.03.2022;10:15:00;4558;4.6;38
11.03.2022;10:25:00;4794;5.4;40
11.03.2022;10:35:00;5157;6.2;42
11.03.2022;10:45:00;5426;7.1;44
11.03.2022;10:55:00;5776;8.0;46
11.03.2022;11:05:00;6170;9.0;48
11.03.2022;11:15:00;6325;10.1;44
11.03.2022;11:25:00;6426;11.1;47
11.03.2022;11:35:00;6554;12.2;45
11.03.2022;11:45:00;6647;13.3;46
11.03.2022;11:55:00;6757;14.4;44
11.03.2022;12:05:00;6810;15.5;47
11.03.2022;12:15:00;6888;16.6;44
11.03.2022;12:25:00;6923;17.8;48
11.03.2022;12:35:00;7005;18.9;45
11.03.2022;12:45:00;7015;20.1;46
11.03.2022;12:55:00;6999;21.3;47
11.03.2022;13:05:00;6960;22.4;44
11.03.2022;13:15:00;6776;23.5;48
11.03.2022;13:25:00;6851;24.7;44
11.03.2022;13:35:00;6868;25.8;47
11.03.2022;13:45:00;6329;26.9;46
11.03.2022;13:55:00;5115;27.8;48
11.03.2022;14:05:00;4907;28.6;48
11.03.2022;14:15:00;4944;29.3;44
11.03.2022;14:25:00;4632;30.1;46
11.03.2022;14:35:00;4116;30.9;47
11.03.2022;14:45:00;3615;31.5;47
11.03.2022;15:05:00;3078;32.5;46
11.03.2022;15:15:00;2635;33.0;45
11.03.2022;15:25:00;2155;33.4;44
11.03.2022;15:35:00;1952;33.7;43
11.03.2022;15:45:00;1868;34.0;42
11.03.2022;15:55:00;1723;34.3;41
11.03.2022;16:05:00;1546;34.6;40
11.03.2022;16:15:00;1536;34.8;40
11.03.2022;16:25:00;1486;35.1;39
11.03.2022;16:35:00;1399;35.3;39
11.03.2022;16:45:00;1332;35.5;38
11.03.2022;16:55:00;1255;35.7;38
11.03.2022;17:05:00;1282;35.9;38
11.03.2022;17:15:00;1214;36.1;38
11.03.2022;17:25:00;1147;36.3;37
11.03.2022;17:35:00;1018;36.5;37
11.03.2022;17:45:00;754;36.7;37
11.03.2022;17:55:00;503;36.7;37
11.03.2022;18:05:00;339;36.8;37
11.03.2022;18:15:00;204;36.8;36
11.03.2022;18:25:00;115;36.9;36
11.03.2022;18:35:00;0;36.9;0
12.03.2022;06:55:00;71;0;26
12.03.2022;07:05:00;191;0;28
12.03.2022;07:15:00;284;0;29
12.03.2022;07:25:00;377;0.1;30
12.03.2022;07:35:00;437;0.2;30
12.03.2022;07:45:00;513;0.2;31
12.03.2022;07:55:00;644;0.3;31
12.03.2022;08:05:00;819;0.5;31
12.03.2022;08:15:00;989;0.6;32
12.03.2022;08:25:00;1060;0.8;32
12.03.2022;08:35:00;1193;1.0;32
12.03.2022;08:45:00;1658;1.2;33
12.03.2022;08:55:00;1906;1.5;33
12.03.2022;09:05:00;1903;1.9;33
12.03.2022;09:15:00;2008;2.2;34
12.03.2022;09:25:00;2136;2.5;34
12.03.2022;09:35:00;2205;2.9;35
12.03.2022;09:45:00;2541;3.3;35
12.03.2022;09:55:00;2930;3.8;36
12.03.2022;10:05:00;2935;4.2;37
12.03.2022;10:15:00;2800;4.7;38
12.03.2022;10:25:00;3255;5.2;38
12.03.2022;10:35:00;3457;5.8;39
12.03.2022;10:45:00;4604;6.5;41
12.03.2022;10:55:00;4251;7.2;42
12.03.2022;11:05:00;5433;8.1;44
12.03.2022;11:15:00;5641;9.0;46
12.03.2022;11:25:00;5539;9.9;48
12.03.2022;11:35:00;5204;10.8;49
12.03.2022;11:45:00;4845;11.6;49
12.03.2022;11:55:00;4831;12.4;49
12.03.2022;12:05:00;3815;13.1;48
12.03.2022;12:15:00;4406;13.8;48
12.03.2022;12:25:00;4254;14.5;48
12.03.2022;12:35:00;4344;15.2;48
12.03.2022;12:45:00;4861;16.0;48
12.03.2022;12:55:00;5009;16.8;44
12.03.2022;13:05:00;4757;17.6;46
12.03.2022;13:15:00;4692;18.4;47
12.03.2022;13:25:00;4761;19.2;48
12.03.2022;13:35:00;4610;20.0;49
12.03.2022;13:45:00;4795;20.7;44
12.03.2022;13:55:00;4380;21.5;45
12.03.2022;14:05:00;4064;22.2;46
12.03.2022;14:15:00;3544;22.8;46
12.03.2022;14:25:00;3438;23.4;46
12.03.2022;14:35:00;3687;23.9;46
12.03.2022;14:45:00;3889;24.6;46
12.03.2022;14:55:00;3688;25.2;46
12.03.2022;15:05:00;3893;25.8;47
12.03.2022;15:15:00;3911;26.5;47
12.03.2022;15:25:00;3833;27.1;47
12.03.2022;15:35:00;3118;27.6;46
12.03.2022;15:45:00;2454;28.1;45
12.03.2022;15:55:00;2159;28.4;44
12.03.2022;16:05:00;1814;28.8;43
12.03.2022;16:15:00;1619;29.0;42
12.03.2022;16:25:00;1496;29.3;41
12.03.2022;16:35:00;1404;29.5;40
12.03.2022;16:45:00;1303;29.7;40
12.03.2022;16:55:00;1178;29.9;39
12.03.2022;17:05:00;1068;30.1;39
12.03.2022;17:15:00;966;30.3;38
12.03.2022;17:25:00;838;30.4;38
12.03.2022;17:35:00;726;30.6;38
12.03.2022;17:45:00;581;30.7;38
12.03.2022;17:55:00;410;30.7;37
12.03.2022;18:05:00;285;30.8;37
12.03.2022;18:15:00;199;30.8;37
12.03.2022;18:25:00;124;30.8;37
13.03.2022;06:50:00;154;0;27
13.03.2022;07:00:00;204;0;29
13.03.2022;07:10:00;288;0;29
13.03.2022;07:20:00;349;0.1;30
13.03.2022;07:30:00;387;0.2;31
13.03.2022;07:40:00;422;0.2;31
13.03.2022;07:50:00;465;0.3;31
13.03.2022;08:00:00;507;0.4;32
13.03.2022;08:10:00;563;0.5;32
13.03.2022;08:20:00;642;0.6;32
13.03.2022;08:30:00;977;0.7;33
13.03.2022;08:40:00;1492;0.9;33
13.03.2022;08:50:00;1672;1.2;33
13.03.2022;09:00:00;1827;1.5;33
13.03.2022;09:10:00;1856;1.8;34
13.03.2022;09:20:00;1968;2.1;34
13.03.2022;09:30:00;2071;2.5;34
13.03.2022;09:40:00;2302;2.8;35
13.03.2022;09:50:00;3806;3.4;36
13.03.2022;10:00:00;4104;4.0;38
13.03.2022;10:10:00;4425;4.8;40
13.03.2022;10:20:00;4628;5.5;42
13.03.2022;10:30:00;4926;6.3;43
13.03.2022;10:40:00;5214;7.2;45
13.03.2022;10:50:00;5606;8.1;46
13.03.2022;11:00:00;5670;9.0;48
13.03.2022;11:10:00;6180;10.0;44
13.03.2022;11:20:00;6159;11.0;47
13.03.2022;11:30:00;6192;12.0;44
13.03.2022;11:40:00;6002;13.0;46
13.03.2022;11:50:00;6476;14.1;45
13.03.2022;12:00:00;6800;15.2;47
13.03.2022;12:10:00;6751;16.3;44
13.03.2022;12:20:00;6869;17.5;47
13.03.2022;12:30:00;6854;18.6;44
13.03.2022;12:40:00;6846;19.7;48
13.03.2022;12:50:00;6837;20.8;44
13.03.2022;13:00:00;6831;22.0;47
13.03.2022;13:10:00;6865;23.1;45
13.03.2022;13:20:00;6748;24.2;45
13.03.2022;13:30:00;6701;25.3;47
13.03.2022;13:40:00;6623;26.4;44
13.03.2022;13:50:00;6626;27.5;48
13.03.2022;14:00:00;6545;28.6;45
13.03.2022;14:10:00;6438;29.7;46
13.03.2022;14:20:00;6335;30.7;46
13.03.2022;14:30:00;6212;31.7;45
13.03.2022;14:40:00;6083;32.7;47
13.03.2022;14:50:00;5910;33.7;44
13.03.2022;15:00:00;5764;34.7;46
13.03.2022;15:10:00;5515;35.6;46
13.03.2022;15:20:00;5253;36.5;45
13.03.2022;15:30:00;4930;37.3;47
13.03.2022;15:40:00;4429;38.1;48
13.03.2022;15:50:00;3936;38.7;49
13.03.2022;16:00:00;3608;39.3;48
13.03.2022;16:10:00;3383;39.9;48
13.03.2022;16:20:00;3208;40.5;48
13.03.2022;16:30:00;3009;41.0;47
13.03.2022;16:40:00;2732;41.4;46
13.03.2022;16:50:00;2394;41.8;45
13.03.2022;17:00:00;1322;42.0;44
13.03.2022;17:10:00;1150;42.2;42
13.03.2022;17:20:00;779;42.4;41
13.03.2022;17:30:00;414;42.4;40
13.03.2022;17:40:00;344;42.5;40
13.03.2022;17:50:00;342;42.6;39
13.03.2022;18:00:00;320;42.6;39
13.03.2022;18:10:00;251;42.7;39
13.03.2022;18:20:00;143;42.7;38
13.03.2022;18:30:00;98;42.7;38
13.03.2022;18:40:00;0;42.7;0
14.03.2022;06:50:00;0;0;27
14.03.2022;07:00:00;153;0;28
14.03.2022;07:10:00;180;0;29
14.03.2022;07:20:00;227;0;30
14.03.2022;07:30:00;271;0.1;30
14.03.2022;07:40:00;298;0.1;31
14.03.2022;07:50:00;322;0.2;31
14.03.2022;08:00:00;351;0.2;31
14.03.2022;08:10:00;391;0.3;32
14.03.2022;08:20:00;421;0.4;32
14.03.2022;08:30:00;1090;0.5;32
14.03.2022;08:40:00;1336;0.7;33
14.03.2022;08:50:00;1483;0.9;33
14.03.2022;09:00:00;1661;1.2;33
14.03.2022;09:10:00;1835;1.5;33
14.03.2022;09:20:00;2003;1.8;34
14.03.2022;09:30:00;2164;2.2;34
14.03.2022;09:40:00;2772;2.6;35
14.03.2022;09:50:00;4094;3.2;37
14.03.2022;10:00:00;3915;3.9;39
14.03.2022;10:10:00;4253;4.6;40
14.03.2022;10:20:00;4926;5.4;42
14.03.2022;10:30:00;5259;6.1;43
14.03.2022;10:40:00;5704;7.0;45
14.03.2022;10:50:00;4813;7.8;46
14.03.2022;11:00:00;4584;8.5;46
14.03.2022;11:10:00;6660;9.4;47
14.03.2022;11:20:00;6545;10.5;44
14.03.2022;11:30:00;6680;11.6;48
14.03.2022;11:40:00;6678;12.7;44
14.03.2022;11:50:00;6886;13.8;47
14.03.2022;12:00:00;6966;15.0;45
14.03.2022;12:10:00;7060;16.1;45
14.03.2022;12:20:00;7079;17.3;47
14.03.2022;12:30:00;7004;18.4;44
14.03.2022;12:40:00;6982;19.6;48
14.03.2022;12:50:00;7062;20.8;45
14.03.2022;13:00:00;7074;21.9;45
14.03.2022;13:10:00;7040;23.1;47
14.03.2022;13:20:00;6994;24.2;44
14.03.2022;13:30:00;6762;25.4;48
14.03.2022;13:40:00;6793;26.5;44
14.03.2022;13:50:00;6629;27.6;47
14.03.2022;14:00:00;6707;28.7;46
14.03.2022;14:10:00;6623;29.8;44
14.03.2022;14:20:00;5824;30.8;47
14.03.2022;14:30:00;5985;31.7;45
14.03.2022;14:40:00;5255;32.7;46
14.03.2022;14:50:00;5869;33.6;47
14.03.2022;15:00:00;5188;34.5;45
14.03.2022;15:10:00;5626;35.5;48
14.03.2022;15:20:00;4605;36.3;44
14.03.2022;15:30:00;5014;37.1;46
14.03.2022;15:40:00;4632;37.9;47
14.03.2022;15:50:00;4121;38.6;48
14.03.2022;16:00:00;3562;39.2;48
14.03.2022;16:10:00;3542;39.8;48
14.03.2022;16:20:00;3212;40.4;47
14.03.2022;16:30:00;2746;40.8;47
14.03.2022;16:40:00;2438;41.3;46
14.03.2022;16:50:00;2290;41.6;45
14.03.2022;17:00:00;1448;41.9;43
14.03.2022;17:10:00;830;42.1;42
14.03.2022;17:20:00;685;42.2;41
14.03.2022;17:30:00;635;42.3;40
14.03.2022;17:40:00;542;42.4;40
14.03.2022;17:50:00;457;42.5;39
14.03.2022;18:00:00;333;42.5;39
14.03.2022;18:10:00;202;42.6;39
14.03.2022;18:20:00;142;42.6;38
14.03.2022;18:30:00;43;42.6;38
14.03.2022;18:40:00;0;42.6;0
15.03.2022;07:10:00;0;0;28
15.03.2022;07:20:00;133;0;29
15.03.2022;07:30:00;148;0;29
15.03.2022;07:40:00;166;0;30
15.03.2022;07:50:00;236;0.1;30
15.03.2022;08:00:00;328;0.1;31
15.03.2022;08:10:00;344;0.2;31
15.03.2022;08:20:00;346;0.2;31
15.03.2022;08:30:00;373;0.3;32
15.03.2022;08:40:00;401;0.3;32
15.03.2022;08:50:00;289;0.4;32
15.03.2022;09:00:00;227;0.4;32
15.03.2022;09:10:00;244;0.5;33
15.03.2022;09:20:00;311;0.5;33
15.03.2022;09:30:00;401;0.6;33
15.03.2022;09:40:00;317;0.6;33
15.03.2022;09:50:00;331;0.7;33
15.03.2022;10:00:00;484;0.8;33
15.03.2022;10:10:00;442;0.8;33
15.03.2022;10:20:00;673;0.9;34
15.03.2022;10:30:00;715;1.1;34
15.03.2022;10:40:00;865;1.2;34
15.03.2022;10:50:00;864;1.3;34
15.03.2022;11:00:00;899;1.5;34
15.03.2022;11:10:00;859;1.6;34
15.03.2022;11:20:00;852;1.8;34
15.03.2022;11:30:00;790;1.9;34
15.03.2022;11:40:00;1122;2.1;34
15.03.2022;11:50:00;1298;2.3;34
15.03.2022;12:00:00;1390;2.5;34
15.03.2022;12:10:00;1533;2.8;34
15.03.2022;12:20:00;1444;3.0;35
15.03.2022;12:30:00;1803;3.3;35
15.03.2022;12:40:00;2138;3.6;35
15.03.2022;12:50:00;2320;4.0;35
15.03.2022;13:00:00;2359;4.4;36
15.03.2022;13:10:00;1943;4.7;36
15.03.2022;13:20:00;1659;5.0;36
15.03.2022;13:30:00;2264;5.3;36
15.03.2022;13:40:00;1690;5.6;36
15.03.2022;13:50:00;1557;5.9;36
15.03.2022;14:00:00;1073;6.1;36
15.03.2022;14:10:00;801;6.2;36
15.03.2022;14:20:00;934;6.4;36
15.03.2022;14:30:00;753;6.5;36
15.03.2022;14:40:00;760;6.6;36
15.03.2022;14:50:00;781;6.8;36
15.03.2022;15:00:00;926;6.9;35
15.03.2022;15:10:00;758;7.0;35
15.03.2022;15:20:00;566;7.1;35
15.03.2022;15:30:00;402;7.2;35
15.03.2022;15:40:00;413;7.3;35
15.03.2022;15:50:00;387;7.3;35
15.03.2022;16:00:00;399;7.4;35
15.03.2022;16:10:00;403;7.5;35
15.03.2022;16:20:00;259;7.5;35
15.03.2022;16:30:00;209;7.6;35
15.03.2022;16:40:00;226;7.6;35
15.03.2022;16:50:00;222;7.6;35
15.03.2022;17:00:00;218;7.7;35
15.03.2022;17:10:00;241;7.7;35
15.03.2022;17:20:00;198;7.7;35
15.03.2022;17:30:00;187;7.8;35
15.03.2022;17:40:00;163;7.8;35
15.03.2022;17:50:00;180;7.8;35
15.03.2022;18:00:00;140;7.9;35
15.03.2022;18:10:00;97;7.9;35
15.03.2022;18:20:00;0;7.9;0
16.03.2022;06:55:00;154;0;27
16.03.2022;07:05:00;204;0;28
16.03.2022;07:15:00;326;0;29
16.03.2022;07:25:00;436;0.1;30
16.03.2022;07:35:00;562;0.2;30
16.03.2022;07:45:00;694;0.3;31
16.03.2022;07:55:00;798;0.4;31
16.03.2022;08:05:00;896;0.6;31
16.03.2022;08:15:00;979;0.7;32
16.03.2022;08:25:00;1155;0.9;32
16.03.2022;08:35:00;1366;1.1;32
16.03.2022;08:45:00;1492;1.4;33
16.03.2022;08:55:00;1689;1.6;33
16.03.2022;09:05:00;1854;1.9;33
16.03.2022;09:15:00;2026;2.3;33
16.03.2022;09:25:00;2191;2.6;34
16.03.2022;09:35:00;2334;3.0;35
16.03.2022;09:45:00;2538;3.4;35
16.03.2022;09:55:00;2772;3.9;36
16.03.2022;10:05:00;2789;4.3;37
16.03.2022;10:15:00;2803;4.8;37
16.03.2022;10:25:00;3125;5.3;38
16.03.2022;10:35:00;2957;5.8;39
16.03.2022;10:45:00;3755;6.4;39
16.03.2022;10:55:00;3515;7.0;40
16.03.2022;11:05:00;3320;7.5;40
16.03.2022;11:15:00;4611;8.2;42
16.03.2022;11:25:00;4024;9.0;44
16.03.2022;11:35:00;3760;9.6;44
16.03.2022;11:45:00;3506;10.2;44
16.03.2022;11:55:00;3407;10.8;44
16.03.2022;12:05:00;3410;11.3;44
16.03.2022;12:15:00;3308;11.9;43
16.03.2022;12:25:00;3248;12.4;43
16.03.2022;12:35:00;3340;12.9;43
16.03.2022;12:45:00;3294;13.5;43
16.03.2022;12:55:00;3221;14.0;43
16.03.2022;13:05:00;2962;14.5;43
16.03.2022;13:15:00;2687;15.0;43
16.03.2022;13:25:00;2508;15.4;42
16.03.2022;13:35:00;2503;15.8;42
16.03.2022;13:45:00;2639;16.3;42
16.03.2022;13:55:00;3540;16.8;42
16.03.2022;14:05:00;3719;17.4;43
16.03.2022;14:15:00;3382;18.0;43
16.03.2022;14:25:00;3574;18.6;44
16.03.2022;14:35:00;3565;19.1;44
16.03.2022;14:45:00;2667;19.6;43
16.03.2022;14:55:00;2448;20.0;43
16.03.2022;15:05:00;2120;20.4;42
16.03.2022;15:15:00;2008;20.7;41
16.03.2022;15:25:00;1920;21.0;41
16.03.2022;15:35:00;2177;21.4;40
16.03.2022;15:45:00;2063;21.7;40
16.03.2022;15:55:00;1843;22.1;40
16.03.2022;16:05:00;1716;22.3;39
16.03.2022;16:15:00;1473;22.6;39
16.03.2022;16:25:00;1351;22.8;39
16.03.2022;16:35:00;1184;23.0;38
