Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
16.03.2022;16:45:00;1043;23.2;38
16.03.2022;16:55:00;951;23.4;38
16.03.2022;17:05:00;823;23.5;37
16.03.2022;17:15:00;710;23.6;37
16.03.2022;17:25:00;583;23.7;37
16.03.2022;17:35:00;474;23.8;37
16.03.2022;17:45:00;382;23.9;37
16.03.2022;17:55:00;298;23.9;37
16.03.2022;18:05:00;215;24.0;36
16.03.2022;18:15:00;146;24.0;36
16.03.2022;18:25:00;111;24.0;36
16.03.2022;18:35:00;0;24.0;0
17.03.2022;07:05:00;149;0;28
17.03.2022;07:15:00;178;0;29
17.03.2022;07:25:00;244;0;29
17.03.2022;07:35:00;337;0.1;30
17.03.2022;07:45:00;424;0.1;31
17.03.2022;07:55:00;467;0.2;31
17.03.2022;08:05:00;541;0.3;31
17.03.2022;08:15:00;753;0.4;32
17.03.2022;08:25:00;922;0.6;32
17.03.2022;08:35:00;1109;0.8;32
17.03.2022;08:45:00;1426;1.0;32
17.03.2022;08:55:00;1564;1.2;33
17.03.2022;09:05:00;1662;1.5;33
17.03.2022;09:15:00;2032;1.8;33
17.03.2022;09:25:00;2121;2.2;34
17.03.2022;09:35:00;2244;2.5;34
17.03.2022;09:45:00;2360;2.9;35
17.03.2022;09:55:00;2461;3.3;36
17.03.2022;10:05:00;2850;3.8;36
17.03.2022;10:15:00;2827;4.3;37
17.03.2022;10:25:00;2976;4.7;38
17.03.2022;10:35:00;3241;5.3;38
17.03.2022;10:45:00;3659;5.8;39
17.03.2022;10:55:00;3521;6.4;40
17.03.2022;11:05:00;3284;7.0;41
17.03.2022;11:15:00;2951;7.5;41
17.03.2022;11:25:00;2667;7.9;40
17.03.2022;11:35:00;2548;8.4;40
17.03.2022;11:45:00;2635;8.8;40
17.03.2022;11:55:00;2741;9.2;40
17.03.2022;12:05:00;2916;9.7;40
17.03.2022;12:15:00;2899;10.2;40
17.03.2022;12:25:00;2875;10.7;41
17.03.2022;12:35:00;2833;11.1;41
17.03.2022;12:45:00;2585;11.6;40
17.03.2022;12:55:00;2606;12.0;40
17.03.2022;13:05:00;2753;12.5;40
17.03.2022;13:15:00;3022;12.9;41
17.03.2022;13:25:00;3526;13.5;41
17.03.2022;13:35:00;3351;14.1;42
17.03.2022;13:45:00;3777;14.7;42
17.03.2022;13:55:00;3950;15.3;43
17.03.2022;14:05:00;3449;15.9;44
17.03.2022;14:15:00;4110;16.6;44
17.03.2022;14:25:00;4102;17.2;45
17.03.2022;14:35:00;4054;17.9;45
17.03.2022;14:45:00;4713;18.7;46
17.03.2022;14:55:00;4947;19.5;47
17.03.2022;15:05:00;4536;20.2;48
17.03.2022;15:15:00;3824;20.9;47
17.03.2022;15:25:00;3438;21.5;47
17.03.2022;15:35:00;3369;22.1;46
17.03.2022;15:45:00;3059;22.6;45
17.03.2022;15:55:00;2677;23.0;45
17.03.2022;16:05:00;2351;23.4;44
17.03.2022;16:15:00;2185;23.8;43
17.03.2022;16:25:00;2033;24.1;42
17.03.2022;16:35:00;1839;24.4;41
17.03.2022;16:45:00;1611;24.7;41
17.03.2022;16:55:00;1325;25.0;40
17.03.2022;17:05:00;1076;25.1;39
17.03.2022;17:15:00;818;25.3;39
17.03.2022;17:25:00;600;25.4;38
17.03.2022;17:45:00;362;25.5;38
17.03.2022;17:55:00;292;25.6;38
17.03.2022;18:05:00;223;25.6;37
17.03.2022;18:15:00;161;25.7;37
17.03.2022;18:25:00;60;25.7;37
18.03.2022;06:55:00;83;0;27
18.03.2022;07:05:00;147;0;28
18.03.2022;07:15:00;179;0;29
18.03.2022;07:25:00;239;0;30
18.03.2022;07:35:00;261;0.1;30
18.03.2022;07:45:00;267;0.1;31
18.03.2022;07:55:00;249;0.2;31
18.03.2022;08:05:00;307;0.2;31
18.03.2022;08:15:00;424;0.3;32
18.03.2022;08:25:00;447;0.4;32
18.03.2022;08:35:00;567;0.5;32
18.03.2022;08:45:00;624;0.6;32
18.03.2022;08:55:00;603;0.7;33
18.03.2022;09:05:00;603;0.8;33
18.03.2022;09:15:00;563;0.8;33
18.03.2022;09:25:00;515;0.9;33
18.03.2022;09:35:00;539;1.0;33
18.03.2022;09:45:00;569;1.1;33
18.03.2022;09:55:00;675;1.2;34
18.03.2022;10:05:00;931;1.4;34
18.03.2022;10:15:00;606;1.5;34
18.03.2022;10:25:00;836;1.6;34
18.03.2022;10:35:00;855;1.8;34
18.03.2022;10:45:00;1035;2.0;34
18.03.2022;10:55:00;919;2.1;34
18.03.2022;11:05:00;1159;2.3;34
18.03.2022;11:15:00;1391;2.5;34
18.03.2022;11:25:00;1522;2.8;34
18.03.2022;11:35:00;1459;3.0;35
18.03.2022;11:45:00;1555;3.3;35
18.03.2022;11:55:00;1348;3.5;35
18.03.2022;12:05:00;1089;3.7;35
18.03.2022;12:15:00;1137;3.8;35
18.03.2022;12:25:00;1662;4.1;35
18.03.2022;12:35:00;2022;4.4;35
18.03.2022;12:45:00;1942;4.8;36
18.03.2022;12:55:00;1989;5.1;36
18.03.2022;13:05:00;1565;5.4;36
18.03.2022;13:15:00;1159;5.6;36
18.03.2022;13:25:00;1308;5.8;36
18.03.2022;13:35:00;1384;6.0;36
18.03.2022;13:45:00;1309;6.2;36
18.03.2022;13:55:00;1324;6.5;36
18.03.2022;14:05:00;1114;6.7;36
18.03.2022;14:15:00;1320;6.8;36
18.03.2022;14:25:00;1635;7.1;36
18.03.2022;14:35:00;2121;7.4;36
18.03.2022;14:45:00;2500;7.9;36
18.03.2022;14:55:00;2343;8.3;37
18.03.2022;15:05:00;1999;8.6;37
18.03.2022;15:15:00;1885;8.9;37
18.03.2022;15:25:00;1748;9.2;37
18.03.2022;15:35:00;2198;9.5;37
18.03.2022;15:45:00;1852;9.9;37
18.03.2022;15:55:00;2126;10.2;37
18.03.2022;16:05:00;2080;10.6;38
18.03.2022;16:15:00;1591;10.8;37
18.03.2022;16:25:00;1754;11.1;37
18.03.2022;16:35:00;1636;11.4;37
18.03.2022;16:45:00;1484;11.6;37
18.03.2022;16:55:00;1206;11.8;36
18.03.2022;17:05:00;1158;12.0;36
18.03.2022;17:15:00;1009;12.2;36
18.03.2022;17:25:00;876;12.4;36
18.03.2022;17:35:00;712;12.5;36
18.03.2022;17:45:00;562;12.6;36
18.03.2022;17:55:00;429;12.7;36
18.03.2022;18:05:00;337;12.7;36
18.03.2022;18:15:00;231;12.8;36
18.03.2022;18:25:00;154;12.8;36
18.03.2022;18:35:00;0;12.8;35
18.03.2022;18:45:00;0;12.8;0
19.03.2022;06:45:00;167;0;28
19.03.2022;06:55:00;244;0;29
19.03.2022;07:15:00;388;0.1;30
19.03.2022;07:25:00;456;0.2;31
19.03.2022;07:35:00;531;0.3;31
19.03.2022;07:45:00;599;0.4;32
19.03.2022;07:55:00;682;0.5;32
19.03.2022;08:15:00;885;0.8;33
19.03.2022;08:25:00;1313;0.9;33
19.03.2022;08:35:00;1468;1.2;33
19.03.2022;08:45:00;1686;1.5;33
19.03.2022;08:55:00;1867;1.8;34
19.03.2022;09:05:00;1983;2.1;34
19.03.2022;09:15:00;2206;2.4;34
19.03.2022;09:25:00;2458;2.8;35
19.03.2022;09:35:00;2613;3.3;36
19.03.2022;09:45:00;2749;3.7;37
19.03.2022;09:55:00;2947;4.2;38
19.03.2022;10:05:00;4428;4.8;39
19.03.2022;10:15:00;4756;5.6;41
19.03.2022;10:25:00;4987;6.4;43
19.03.2022;10:35:00;5362;7.3;45
19.03.2022;10:45:00;5771;8.2;46
19.03.2022;10:55:00;5955;9.2;48
19.03.2022;11:05:00;6264;10.2;44
19.03.2022;11:15:00;6426;11.2;47
19.03.2022;11:25:00;6534;12.3;44
19.03.2022;11:35:00;6659;13.4;47
19.03.2022;11:45:00;6753;14.5;44
19.03.2022;11:55:00;6992;15.7;48
19.03.2022;12:05:00;7002;16.8;45
19.03.2022;12:15:00;6988;18.0;46
19.03.2022;12:25:00;7081;19.1;46
19.03.2022;12:35:00;7175;20.3;44
19.03.2022;12:45:00;7044;21.5;48
19.03.2022;12:55:00;7051;22.6;45
19.03.2022;13:05:00;7087;23.8;46
19.03.2022;13:15:00;7175;25.0;47
19.03.2022;13:25:00;7012;26.2;44
19.03.2022;13:35:00;6940;27.3;47
19.03.2022;13:45:00;6892;28.4;45
19.03.2022;13:55:00;6715;29.5;45
19.03.2022;14:05:00;6731;30.7;47
19.03.2022;14:15:00;6556;31.7;44
19.03.2022;14:25:00;6421;32.8;48
19.03.2022;14:35:00;6239;33.9;44
19.03.2022;14:45:00;6112;34.9;48
19.03.2022;14:55:00;5811;35.8;44
19.03.2022;15:05:00;5576;36.8;47
19.03.2022;15:15:00;5358;37.7;44
19.03.2022;15:25:00;4711;38.5;45
19.03.2022;15:35:00;4024;39.2;47
19.03.2022;15:45:00;3255;39.7;45
19.03.2022;15:55:00;3763;40.3;47
19.03.2022;16:05:00;3422;40.9;47
19.03.2022;16:15:00;3034;41.4;46
19.03.2022;16:25:00;2261;41.8;45
19.03.2022;16:35:00;2655;42.3;45
19.03.2022;16:45:00;2407;42.7;44
19.03.2022;16:55:00;2130;43.0;44
19.03.2022;17:05:00;1429;43.3;42
19.03.2022;17:15:00;1529;43.5;42
19.03.2022;17:25:00;1037;43.7;41
19.03.2022;17:35:00;734;43.9;40
19.03.2022;17:45:00;630;44.0;40
19.03.2022;17:55:00;547;44.1;39
19.03.2022;18:05:00;458;44.2;39
19.03.2022;18:15:00;310;44.2;39
19.03.2022;18:25:00;195;44.3;38
19.03.2022;18:35:00;126;44.3;38
20.03.2022;06:45:00;165;0;28
20.03.2022;06:55:00;258;0;29
20.03.2022;07:05:00;343;0.1;30
20.03.2022;07:15:00;471;0.1;31
20.03.2022;07:25:00;608;0.2;31
20.03.2022;07:35:00;768;0.3;32
20.03.2022;07:45:00;805;0.5;32
20.03.2022;07:55:00;798;0.6;32
20.03.2022;08:05:00;804;0.7;33
20.03.2022;08:15:00;1020;0.9;33
20.03.2022;08:25:00;1318;1.1;33
20.03.2022;08:35:00;1486;1.3;33
20.03.2022;08:45:00;1656;1.6;34
20.03.2022;08:55:00;1834;1.9;34
20.03.2022;09:05:00;2010;2.2;34
20.03.2022;09:15:00;2177;2.6;35
20.03.2022;09:25:00;2336;3.0;35
20.03.2022;09:35:00;2496;3.4;36
20.03.2022;09:45:00;2659;3.8;37
20.03.2022;09:55:00;2806;4.3;38
20.03.2022;10:05:00;4366;4.9;39
20.03.2022;10:15:00;4697;5.6;41
20.03.2022;10:25:00;4938;6.4;43
20.03.2022;10:35:00;5223;7.3;44
20.03.2022;10:45:00;5720;8.2;46
20.03.2022;10:55:00;5941;9.2;48
20.03.2022;11:05:00;6120;10.2;44
20.03.2022;11:15:00;6263;11.2;47
20.03.2022;11:25:00;6416;12.3;44
20.03.2022;11:35:00;6533;13.3;47
20.03.2022;11:45:00;6600;14.4;44
20.03.2022;11:55:00;6661;15.5;47
20.03.2022;12:05:00;6733;16.6;44
20.03.2022;12:15:00;6764;17.7;48
20.03.2022;12:25:00;6794;18.9;45
20.03.2022;12:35:00;6832;20.0;47
20.03.2022;12:45:00;6869;21.1;46
20.03.2022;12:55:00;6857;22.3;45
20.03.2022;13:05:00;6850;23.4;47
20.03.2022;13:15:00;6832;24.5;44
20.03.2022;13:25:00;6867;25.6;48
20.03.2022;13:35:00;6814;26.8;45
20.03.2022;13:45:00;6675;27.9;46
20.03.2022;13:55:00;6555;29.0;46
20.03.2022;14:05:00;6521;30.0;44
20.03.2022;14:15:00;6415;31.1;47
20.03.2022;14:25:00;6286;32.1;44
20.03.2022;14:35:00;6173;33.2;48
20.03.2022;14:45:00;6029;34.2;45
20.03.2022;14:55:00;5866;35.1;48
20.03.2022;15:05:00;5598;36.1;44
20.03.2022;15:15:00;5400;37.0;47
20.03.2022;15:25:00;5083;37.8;44
20.03.2022;15:35:00;4774;38.6;45
20.03.2022;15:45:00;4173;39.3;47
20.03.2022;15:55:00;3817;40.0;47
20.03.2022;16:05:00;3534;40.6;48
20.03.2022;16:15:00;3306;41.1;47
20.03.2022;16:25:00;3067;41.6;47
20.03.2022;16:35:00;2857;42.1;46
20.03.2022;16:45:00;2596;42.6;46
20.03.2022;16:55:00;2316;43.0;45
20.03.2022;17:05:00;1971;43.3;44
20.03.2022;17:15:00;1520;43.6;43
20.03.2022;17:25:00;1123;43.8;42
20.03.2022;17:35:00;679;43.9;41
20.03.2022;17:45:00;487;44.0;40
20.03.2022;17:55:00;368;44.1;40
20.03.2022;18:05:00;306;44.1;39
20.03.2022;18:15:00;242;44.2;39
20.03.2022;18:25:00;176;44.2;39
20.03.2022;18:35:00;127;44.2;38
20.03.2022;18:45:00;0;44.2;38
21.03.2022;06:35:00;0;0;27
21.03.2022;06:45:00;174;0;28
21.03.2022;06:55:00;263;0;29
21.03.2022;07:05:00;361;0.1;30
21.03.2022;07:15:00;457;0.1;30
21.03.2022;07:25:00;555;0.2;31
21.03.2022;07:35:00;653;0.3;31
21.03.2022;07:45:00;737;0.5;32
21.03.2022;07:55:00;851;0.6;32
21.03.2022;08:05:00;967;0.7;32
21.03.2022;08:15:00;1181;0.9;33
21.03.2022;08:25:00;1398;1.1;33
21.03.2022;08:35:00;1501;1.4;33
21.03.2022;08:45:00;1709;1.7;33
21.03.2022;08:55:00;1904;2.0;34
21.03.2022;09:05:00;1997;2.3;34
21.03.2022;09:15:00;2275;2.7;35
21.03.2022;09:25:00;2458;3.1;35
21.03.2022;09:35:00;2624;3.5;36
21.03.2022;09:45:00;2767;3.9;37
21.03.2022;09:55:00;2925;4.4;38
21.03.2022;10:05:00;4385;5.1;39
21.03.2022;10:15:00;4597;5.8;41
21.03.2022;10:25:00;4841;6.6;43
21.03.2022;10:35:00;5267;7.5;44
21.03.2022;10:45:00;5131;8.4;46
21.03.2022;10:55:00;5001;9.2;47
21.03.2022;11:05:00;6133;10.2;47
21.03.2022;11:15:00;5618;11.1;44
21.03.2022;11:25:00;4754;11.9;46
21.03.2022;11:35:00;6481;12.9;47
21.03.2022;11:45:00;6449;13.9;45
21.03.2022;11:55:00;4452;14.8;47
21.03.2022;12:05:00;5440;15.6;48
21.03.2022;12:15:00;6771;16.7;44
21.03.2022;12:25:00;6616;17.8;48
21.03.2022;12:35:00;6741;18.9;45
21.03.2022;12:45:00;6691;20.0;47
21.03.2022;12:55:00;6606;21.1;45
21.03.2022;13:05:00;6740;22.2;45
21.03.2022;13:15:00;6685;23.3;46
21.03.2022;13:25:00;6496;24.4;44
21.03.2022;13:35:00;6385;25.4;47
21.03.2022;13:45:00;6532;26.5;44
21.03.2022;13:55:00;5759;27.5;47
21.03.2022;14:05:00;4887;28.3;48
21.03.2022;14:15:00;4748;29.1;44
21.03.2022;14:25:00;5789;30.0;47
21.03.2022;14:35:00;5475;31.0;44
21.03.2022;14:45:00;5430;31.9;46
21.03.2022;14:55:00;6105;32.9;46
21.03.2022;15:05:00;5489;33.8;45
21.03.2022;15:15:00;3500;34.5;47
21.03.2022;15:25:00;3695;35.1;47
21.03.2022;15:35:00;3393;35.7;46
21.03.2022;15:45:00;3257;36.2;46
21.03.2022;15:55:00;2746;36.7;46
21.03.2022;16:05:00;3257;37.2;45
21.03.2022;16:15:00;3068;37.7;46
21.03.2022;16:25:00;2703;38.1;45
21.03.2022;16:35:00;2236;38.5;44
21.03.2022;16:45:00;2051;38.9;43
21.03.2022;16:55:00;1984;39.2;43
21.03.2022;17:05:00;1638;39.5;42
21.03.2022;17:15:00;1213;39.7;41
21.03.2022;17:25:00;745;39.8;40
21.03.2022;17:35:00;563;39.9;40
21.03.2022;17:45:00;477;40.0;39
21.03.2022;17:55:00;360;40.1;39
21.03.2022;18:05:00;281;40.1;39
21.03.2022;18:15:00;211;40.2;38
21.03.2022;18:25:00;161;40.2;38
21.03.2022;18:35:00;123;40.2;38
21.03.2022;18:45:00;106;40.2;38
22.03.2022;06:30:00;25;0;27
22.03.2022;06:40:00;163;0;28
22.03.2022;06:50:00;214;0;29
22.03.2022;07:00:00;274;0.1;30
22.03.2022;07:10:00;322;0.1;30
22.03.2022;07:20:00;369;0.2;31
22.03.2022;07:30:00;408;0.2;31
22.03.2022;07:40:00;443;0.3;31
22.03.2022;07:50:00;486;0.4;32
22.03.2022;08:00:00;533;0.5;32
22.03.2022;08:10:00;1055;0.6;32
22.03.2022;08:20:00;1278;0.8;33
22.03.2022;08:30:00;1468;1.1;33
22.03.2022;08:40:00;1630;1.3;33
22.03.2022;08:50:00;1797;1.6;33
22.03.2022;09:00:00;1968;1.9;34
22.03.2022;09:10:00;2130;2.3;34
22.03.2022;09:20:00;2294;2.6;35
22.03.2022;09:30:00;2428;3.0;35
22.03.2022;09:40:00;4017;3.7;37
22.03.2022;09:50:00;4296;4.4;39
22.03.2022;10:00:00;4569;5.1;41
22.03.2022;10:10:00;4925;5.9;43
22.03.2022;10:20:00;5202;6.7;44
22.03.2022;10:30:00;5513;7.6;46
22.03.2022;10:40:00;5949;8.6;48
22.03.2022;10:50:00;6198;9.6;44
22.03.2022;11:00:00;6357;10.6;47
22.03.2022;11:10:00;6539;11.7;44
22.03.2022;11:20:00;6730;12.8;47
22.03.2022;11:30:00;6807;13.9;44
22.03.2022;11:40:00;6891;15.1;48
22.03.2022;11:50:00;6980;16.2;45
22.03.2022;12:00:00;6995;17.4;46
22.03.2022;12:10:00;7090;18.5;46
22.03.2022;12:20:00;7143;19.7;44
22.03.2022;12:30:00;7165;20.9;48
22.03.2022;12:40:00;7127;22.1;45
22.03.2022;12:50:00;7196;23.3;46
22.03.2022;13:00:00;7157;24.4;47
22.03.2022;13:10:00;7125;25.6;44
22.03.2022;13:20:00;7069;26.8;47
22.03.2022;13:30:00;7013;28.0;46
22.03.2022;13:40:00;7032;29.1;44
22.03.2022;13:50:00;6922;30.3;48
22.03.2022;14:00:00;6757;31.4;45
22.03.2022;14:10:00;6726;32.5;45
22.03.2022;14:20:00;6669;33.6;47
22.03.2022;14:30:00;6530;34.7;44
22.03.2022;14:40:00;6336;35.7;47
22.03.2022;14:50:00;6201;36.8;44
22.03.2022;15:00:00;5989;37.8;48
22.03.2022;15:10:00;5741;38.7;44
22.03.2022;15:20:00;5551;39.6;48
22.03.2022;15:30:00;5235;40.5;44
22.03.2022;15:40:00;4637;41.3;46
22.03.2022;15:50:00;4169;42.0;47
22.03.2022;16:00:00;3861;42.7;48
22.03.2022;16:10:00;3641;43.3;48
22.03.2022;16:20:00;3445;43.9;48
22.03.2022;16:30:00;3223;44.4;47
22.03.2022;16:40:00;3017;44.9;47
22.03.2022;16:50:00;2722;45.4;46
22.03.2022;17:00:00;2435;45.8;45
22.03.2022;17:10:00;1959;46.1;44
22.03.2022;17:20:00;1561;46.4;43
22.03.2022;17:30:00;1187;46.6;42
22.03.2022;17:40:00;632;46.7;41
22.03.2022;17:50:00;574;46.8;40
22.03.2022;18:00:00;295;46.9;40
22.03.2022;18:10:00;259;46.9;39
22.03.2022;18:20:00;215;47.0;39
22.03.2022;18:30:00;165;47.0;39
22.03.2022;18:40:00;125;47.0;38
22.03.2022;18:50:00;106;47.0;38
23.03.2022;06:30:00;71;0;27
23.03.2022;06:40:00;171;0;29
23.03.2022;06:50:00;228;0;29
23.03.2022;07:00:00;288;0.1;30
23.03.2022;07:10:00;334;0.1;31
23.03.2022;07:20:00;381;0.2;31
23.03.2022;07:30:00;417;0.2;31
23.03.2022;07:40:00;453;0.3;32
23.03.2022;07:50:00;494;0.4;32
23.03.2022;08:00:00;543;0.5;32
23.03.2022;08:10:00;1088;0.7;33
23.03.2022;08:20:00;1280;0.9;33
23.03.2022;08:30:00;1449;1.1;33
23.03.2022;08:40:00;1626;1.3;33
23.03.2022;08:50:00;1799;1.6;34
23.03.2022;09:00:00;1961;2.0;34
23.03.2022;09:10:00;2121;2.3;34
23.03.2022;09:20:00;2273;2.7;35
23.03.2022;09:30:00;2424;3.1;36
23.03.2022;09:40:00;4109;3.7;37
23.03.2022;09:50:00;4409;4.4;39
23.03.2022;10:00:00;4687;5.1;41
23.03.2022;10:10:00;5010;6.0;43
23.03.2022;10:20:00;5348;6.8;45
23.03.2022;10:30:00;5551;7.7;46
23.03.2022;10:40:00;5962;8.7;48
23.03.2022;10:50:00;6195;9.7;44
23.03.2022;11:00:00;6356;10.8;48
23.03.2022;11:10:00;6501;11.8;44
23.03.2022;11:20:00;6599;12.9;48
23.03.2022;11:30:00;6697;14.0;44
23.03.2022;11:40:00;6804;15.1;47
23.03.2022;11:50:00;6879;16.3;45
23.03.2022;12:00:00;6975;17.4;46
23.03.2022;12:10:00;7011;18.6;47
23.03.2022;12:20:00;7043;19.7;44
23.03.2022;12:30:00;7132;20.9;48
23.03.2022;12:40:00;7154;22.1;45
23.03.2022;12:50:00;7173;23.2;45
23.03.2022;13:00:00;7201;24.4;47
23.03.2022;13:10:00;7164;25.6;44
23.03.2022;13:20:00;7131;26.8;46
23.03.2022;13:30:00;7119;28.0;47
23.03.2022;13:40:00;7087;29.1;44
23.03.2022;13:50:00;6975;30.3;47
23.03.2022;14:00:00;6823;31.4;46
23.03.2022;14:10:00;6765;32.5;44
23.03.2022;14:20:00;6636;33.6;47
23.03.2022;14:30:00;6506;34.7;44
23.03.2022;14:40:00;6347;35.8;47
23.03.2022;14:50:00;6249;36.8;45
23.03.2022;15:00:00;6056;37.8;46
23.03.2022;15:10:00;5786;38.8;46
23.03.2022;15:20:00;5632;39.7;47
23.03.2022;15:30:00;5373;40.6;45
23.03.2022;15:40:00;4627;41.4;47
23.03.2022;15:50:00;4205;42.1;48
23.03.2022;16:00:00;3964;42.8;48
23.03.2022;16:10:00;3698;43.4;48
23.03.2022;16:20:00;3475;44.0;48
23.03.2022;16:30:00;3253;44.5;48
23.03.2022;16:40:00;3006;45.0;47
23.03.2022;16:50:00;2729;45.5;47
23.03.2022;17:00:00;2418;45.9;46
23.03.2022;17:10:00;1977;46.3;45
23.03.2022;17:20:00;1577;46.5;44
23.03.2022;17:30:00;1245;46.8;42
23.03.2022;17:40:00;692;46.9;41
23.03.2022;17:50:00;463;47.0;40
23.03.2022;18:00:00;287;47.0;40
23.03.2022;18:10:00;260;47.1;40
23.03.2022;18:20:00;218;47.1;39
23.03.2022;18:30:00;168;47.2;39
23.03.2022;18:40:00;130;47.2;39
23.03.2022;18:50:00;95;47.2;38
24.03.2022;06:25:00;0;0;27
24.03.2022;06:35:00;157;0;28
24.03.2022;06:45:00;199;0;29
24.03.2022;06:55:00;261;0;30
24.03.2022;07:05:00;308;0.1;30
24.03.2022;07:15:00;357;0.1;31
24.03.2022;07:25:00;397;0.2;31
24.03.2022;07:35:00;436;0.3;32
24.03.2022;07:45:00;486;0.4;32
24.03.2022;07:55:00;537;0.4;32
24.03.2022;08:05:00;1030;0.6;32
24.03.2022;08:15:00;1234;0.8;33
24.03.2022;08:25:00;1390;1.0;33
24.03.2022;08:35:00;1561;1.3;33
24.03.2022;08:45:00;1675;1.5;34
24.03.2022;08:55:00;1910;1.8;34
24.03.2022;09:05:00;2065;2.2;34
24.03.2022;09:15:00;2227;2.5;35
24.03.2022;09:25:00;2370;2.9;35
24.03.2022;09:35:00;2517;3.3;36
24.03.2022;09:45:00;4182;4.0;38
24.03.2022;09:55:00;4469;4.7;40
24.03.2022;10:05:00;4827;5.5;42
24.03.2022;10:15:00;5065;6.3;43
24.03.2022;10:25:00;5386;7.2;45
24.03.2022;10:35:00;5818;8.1;47
24.03.2022;10:45:00;6048;9.1;46
24.03.2022;10:55:00;6220;10.1;46
24.03.2022;11:05:00;6387;11.2;47
24.03.2022;11:15:00;6527;12.2;46
24.03.2022;11:25:00;6667;13.3;45
24.03.2022;11:35:00;6763;14.4;46
24.03.2022;11:45:00;6875;15.6;44
24.03.2022;11:55:00;6895;16.7;47
24.03.2022;12:05:00;6995;17.9;44
24.03.2022;12:15:00;7038;19.0;47
24.03.2022;12:25:00;7054;20.2;46
24.03.2022;12:35:00;7075;21.4;44
24.03.2022;12:45:00;7134;22.5;48
24.03.2022;12:55:00;7113;23.7;45
24.03.2022;13:05:00;7055;24.9;46
24.03.2022;13:15:00;7009;26.0;46
24.03.2022;13:25:00;7030;27.2;44
24.03.2022;13:35:00;6975;28.3;48
24.03.2022;13:45:00;7006;29.5;45
24.03.2022;13:55:00;6880;30.6;45
24.03.2022;14:05:00;6758;31.8;47
24.03.2022;14:15:00;6696;32.9;44
24.03.2022;14:25:00;6479;33.9;47
24.03.2022;14:35:00;6425;35.0;45
24.03.2022;14:45:00;6254;36.0;45
24.03.2022;14:55:00;6095;37.1;46
24.03.2022;15:05:00;5876;38.0;44
24.03.2022;15:15:00;5626;39.0;46
24.03.2022;15:25:00;5455;39.9;46
24.03.2022;15:35:00;5027;40.7;45
24.03.2022;15:45:00;4200;41.5;47
24.03.2022;15:55:00;4068;42.1;48
24.03.2022;16:05:00;3776;42.8;48
24.03.2022;16:15:00;3590;43.4;48
24.03.2022;16:25:00;3356;43.9;48
24.03.2022;16:35:00;3166;44.5;48
24.03.2022;16:45:00;2906;45.0;47
24.03.2022;16:55:00;2637;45.4;46
24.03.2022;17:05:00;2229;45.8;45
24.03.2022;17:15:00;1784;46.1;44
24.03.2022;17:25:00;1458;46.4;43
24.03.2022;17:35:00;1039;46.6;42
24.03.2022;17:45:00;568;46.7;41
24.03.2022;17:55:00;383;46.7;40
24.03.2022;18:05:00;297;46.8;40
24.03.2022;18:15:00;247;46.8;40
24.03.2022;18:25:00;193;46.9;39
24.03.2022;18:35:00;150;46.9;39
24.03.2022;18:45:00;117;46.9;39
24.03.2022;18:55:00;0;46.9;0
25.03.2022;06:25:00;0;0;27
25.03.2022;06:35:00;158;0;28
25.03.2022;06:45:00;216;0;29
25.03.2022;06:55:00;284;0;30
25.03.2022;07:05:00;352;0.1;30
25.03.2022;07:15:00;415;0.2;31
25.03.2022;07:25:00;463;0.2;31
25.03.2022;07:35:00;511;0.3;32
25.03.2022;07:45:00;564;0.4;32
25.03.2022;07:55:00;625;0.5;32
25.03.2022;08:05:00;1066;0.7;33
25.03.2022;08:15:00;1239;0.9;33
25.03.2022;08:25:00;1401;1.1;33
25.03.2022;08:35:00;1568;1.3;33
25.03.2022;08:45:00;1726;1.6;34
25.03.2022;08:55:00;1931;1.9;34
25.03.2022;09:05:00;2086;2.3;34
25.03.2022;09:15:00;2249;2.6;35
25.03.2022;09:25:00;2396;3.0;36
25.03.2022;09:35:00;2544;3.4;36
25.03.2022;09:45:00;4107;4.0;38
25.03.2022;09:55:00;4400;4.8;40
25.03.2022;10:05:00;4721;5.5;42
25.03.2022;10:15:00;5011;6.3;43
25.03.2022;10:25:00;5257;7.2;45
25.03.2022;10:35:00;5687;8.1;47
25.03.2022;10:45:00;5915;9.1;48
25.03.2022;10:55:00;6130;10.1;44
25.03.2022;11:05:00;6247;11.1;48
25.03.2022;11:15:00;6393;12.2;44
25.03.2022;11:25:00;6499;13.2;48
25.03.2022;11:35:00;6600;14.3;45
25.03.2022;11:45:00;6723;15.4;47
25.03.2022;11:55:00;6833;16.5;45
25.03.2022;12:05:00;6935;17.7;45
25.03.2022;12:15:00;6954;18.8;47
25.03.2022;12:25:00;7050;20.0;44
25.03.2022;12:35:00;7126;21.2;48
25.03.2022;12:45:00;7175;22.3;45
25.03.2022;12:55:00;7112;23.5;45
25.03.2022;13:05:00;7162;24.7;47
25.03.2022;13:15:00;7070;25.9;45
25.03.2022;13:25:00;7014;27.0;45
25.03.2022;13:35:00;6960;28.2;47
25.03.2022;13:45:00;6947;29.3;44
25.03.2022;13:55:00;6852;30.5;47
25.03.2022;14:15:00;6670;32.7;45
25.03.2022;14:25:00;6551;33.8;47
25.03.2022;14:35:00;6402;34.8;44
25.03.2022;14:45:00;6256;35.9;48
25.03.2022;14:55:00;6086;36.9;44
25.03.2022;15:05:00;5854;37.9;48
25.03.2022;15:15:00;5607;38.8;44
25.03.2022;15:25:00;5377;39.7;47
25.03.2022;15:35:00;4901;40.5;44
25.03.2022;15:45:00;4306;41.3;45
25.03.2022;15:55:00;3931;41.9;46
25.03.2022;16:05:00;3618;42.5;47
25.03.2022;16:15:00;3407;43.1;47
25.03.2022;16:25:00;3185;43.6;47
25.03.2022;16:35:00;2970;44.1;47
25.03.2022;16:45:00;2650;44.6;46
25.03.2022;16:55:00;2440;45.0;45
25.03.2022;17:05:00;2078;45.4;44
25.03.2022;17:15:00;1685;45.6;43
25.03.2022;17:25:00;1348;45.9;42
25.03.2022;17:35:00;1088;46.1;41
25.03.2022;17:45:00;678;46.2;40
25.03.2022;17:55:00;476;46.3;40
25.03.2022;18:05:00;379;46.4;40
25.03.2022;18:15:00;295;46.4;39
25.03.2022;18:25:00;230;46.4;39
25.03.2022;18:35:00;167;46.5;39
25.03.2022;18:45:00;125;46.5;38
25.03.2022;18:55:00;105;46.5;38
25.03.2022;19:05:00;102;46.5;38
26.03.2022;06:25:00;47;0;27
26.03.2022;06:35:00;173;0;29
26.03.2022;06:45:00;246;0;30
26.03.2022;06:55:00;330;0.1;31
26.03.2022;07:05:00;398;0.1;31
26.03.2022;07:15:00;464;0.2;32
26.03.2022;07:25:00;528;0.3;32
26.03.2022;07:35:00;595;0.4;32
26.03.2022;07:45:00;671;0.5;33
26.03.2022;07:55:00;775;0.6;33
26.03.2022;08:05:00;1124;0.8;33
26.03.2022;08:15:00;1280;1.0;34
26.03.2022;08:25:00;1454;1.2;34
26.03.2022;08:35:00;1629;1.5;34
26.03.2022;08:45:00;1815;1.8;34
26.03.2022;08:55:00;1994;2.1;35
26.03.2022;09:05:00;2162;2.5;35
26.03.2022;09:15:00;2329;2.8;36
26.03.2022;09:25:00;2484;3.2;36
26.03.2022;09:35:00;2646;3.7;37
26.03.2022;09:45:00;3258;4.1;38
26.03.2022;09:55:00;4427;4.9;40
26.03.2022;10:05:00;4708;5.6;42
26.03.2022;10:15:00;5055;6.4;43
26.03.2022;10:25:00;5324;7.3;45
26.03.2022;10:35:00;5753;8.3;47
26.03.2022;10:45:00;5969;9.2;47
26.03.2022;10:55:00;6149;10.2;45
26.03.2022;11:05:00;6306;11.3;48
26.03.2022;11:15:00;6507;12.3;45
26.03.2022;11:25:00;6595;13.4;47
26.03.2022;11:35:00;6744;14.5;45
26.03.2022;11:45:00;6831;15.6;45
26.03.2022;11:55:00;6913;16.8;47
26.03.2022;12:05:00;6973;17.9;44
26.03.2022;12:15:00;7007;19.1;48
26.03.2022;12:25:00;7045;20.2;44
26.03.2022;12:35:00;7107;21.4;47
26.03.2022;12:45:00;7134;22.6;46
26.03.2022;12:55:00;7104;23.8;44
26.03.2022;13:05:00;7124;24.9;48
26.03.2022;13:15:00;7064;26.1;45
26.03.2022;13:25:00;6965;27.3;45
26.03.2022;13:35:00;6924;28.4;47
26.03.2022;13:45:00;6876;29.5;44
26.03.2022;13:55:00;6651;30.7;47
26.03.2022;14:05:00;6506;31.7;45
26.03.2022;14:15:00;6457;32.8;45
26.03.2022;14:25:00;6404;33.8;47
26.03.2022;14:35:00;6250;34.9;44
26.03.2022;14:45:00;6135;35.9;47
26.03.2022;14:55:00;5904;36.9;44
26.03.2022;15:05:00;5666;37.8;47
26.03.2022;15:15:00;5397;38.7;44
26.03.2022;15:25:00;5115;39.6;46
26.03.2022;15:35:00;4737;40.4;48
26.03.2022;15:45:00;4255;41.1;49
26.03.2022;15:55:00;3729;41.7;49
26.03.2022;16:05:00;3514;42.3;49
26.03.2022;16:15:00;3244;42.9;48
26.03.2022;16:25:00;3045;43.4;48
26.03.2022;16:35:00;2849;43.9;47
26.03.2022;16:45:00;2568;44.3;46
26.03.2022;16:55:00;2358;44.7;45
26.03.2022;17:05:00;2008;45.1;45
26.03.2022;17:15:00;1595;45.3;43
26.03.2022;17:25:00;1281;45.6;42
26.03.2022;17:35:00;1039;45.7;41
26.03.2022;17:45:00;700;45.9;41
26.03.2022;17:55:00;522;46.0;40
26.03.2022;18:05:00;414;46.0;40
26.03.2022;18:15:00;306;46.1;40
26.03.2022;18:25:00;225;46.1;39
26.03.2022;18:35:00;162;46.2;39
26.03.2022;18:45:00;125;46.2;39
26.03.2022;18:55:00;0;46.2;0
27.03.2022;07:25:00;114;0;28
27.03.2022;07:35:00;187;0;29
27.03.2022;07:45:00;263;0;30
27.03.2022;07:55:00;326;0.1;31
27.03.2022;08:05:00;387;0.1;31
27.03.2022;08:15:00;446;0.2;32
27.03.2022;08:25:00;496;0.3;32
27.03.2022;08:35:00;545;0.4;33
27.03.2022;08:45:00;602;0.5;33
27.03.2022;08:55:00;894;0.6;33
27.03.2022;09:05:00;1142;0.8;33
27.03.2022;09:15:00;1305;1.0;34
27.03.2022;09:25:00;1470;1.2;34
27.03.2022;09:35:00;1647;1.5;34
27.03.2022;09:45:00;1817;1.8;34
27.03.2022;09:55:00;1980;2.1;35
27.03.2022;10:05:00;2142;2.4;35
27.03.2022;10:15:00;2298;2.8;36
27.03.2022;10:25:00;2453;3.2;36
27.03.2022;10:35:00;2603;3.6;37
27.03.2022;10:45:00;4275;4.3;39
27.03.2022;10:55:00;4665;5.0;41
27.03.2022;11:05:00;4896;5.8;43
27.03.2022;11:15:00;5250;6.7;44
27.03.2022;11:25:00;5510;7.6;46
27.03.2022;11:35:00;5866;8.5;48
27.03.2022;11:45:00;6106;9.5;44
27.03.2022;11:55:00;6269;10.6;47
27.03.2022;12:05:00;6439;11.6;44
27.03.2022;12:15:00;6575;12.7;47
27.03.2022;12:25:00;6663;13.8;44
27.03.2022;12:35:00;6787;14.9;47
27.03.2022;12:45:00;6881;16.0;45
27.03.2022;12:55:00;6944;17.2;45
27.03.2022;13:05:00;7022;18.3;47
27.03.2022;13:15:00;7054;19.5;44
27.03.2022;13:25:00;7081;20.7;47
27.03.2022;13:35:00;7065;21.8;46
27.03.2022;13:45:00;7064;23.0;44
27.03.2022;13:55:00;7037;24.2;48
27.03.2022;14:05:00;7063;25.3;45
27.03.2022;14:15:00;6989;26.5;45
27.03.2022;14:25:00;6993;27.6;47
27.03.2022;14:35:00;6920;28.8;44
27.03.2022;14:45:00;6864;29.9;46
27.03.2022;14:55:00;6817;31.0;46
27.03.2022;15:05:00;6672;32.2;44
27.03.2022;15:15:00;6569;33.2;48
27.03.2022;15:25:00;6484;34.3;45
27.03.2022;15:35:00;6313;35.4;45
27.03.2022;15:45:00;6183;36.4;47
27.03.2022;15:55:00;6009;37.4;44
27.03.2022;16:05:00;5885;38.4;47
27.03.2022;16:15:00;5694;39.3;44
27.03.2022;16:25:00;5542;40.2;46
27.03.2022;16:35:00;5162;41.1;47
27.03.2022;16:45:00;4623;41.9;44
27.03.2022;16:55:00;4170;42.6;46
27.03.2022;17:05:00;3873;43.2;47
27.03.2022;17:15:00;3648;43.9;48
27.03.2022;17:25:00;3422;44.4;48
27.03.2022;17:35:00;3226;45.0;48
27.03.2022;17:45:00;2950;45.5;47
27.03.2022;17:55:00;2679;45.9;46
27.03.2022;18:05:00;2319;46.3;46
27.03.2022;18:15:00;1866;46.6;45
27.03.2022;18:25:00;1522;46.9;44
27.03.2022;18:35:00;1284;47.1;43
27.03.2022;18:45:00;811;47.3;41
27.03.2022;18:55:00;549;47.4;41
27.03.2022;19:05:00;381;47.5;40
27.03.2022;19:15:00;297;47.5;40
27.03.2022;19:25:00;234;47.5;40
27.03.2022;19:35:00;174;47.6;39
27.03.2022;19:45:00;125;47.6;39
27.03.2022;19:55:00;109;47.6;39
27.03.2022;20:05:00;0;47.6;0
28.03.2022;07:15:00;0;0;27
28.03.2022;07:25:00;162;0;28
28.03.2022;07:35:00;228;0;29
28.03.2022;07:45:00;305;0.1;30
28.03.2022;07:55:00;368;0.1;31
28.03.2022;08:05:00;432;0.2;31
28.03.2022;08:15:00;496;0.3;32
28.03.2022;08:25:00;558;0.3;32
28.03.2022;08:35:00;624;0.4;32
28.03.2022;08:45:00;699;0.6;33
28.03.2022;08:55:00;968;0.7;33
28.03.2022;09:05:00;1203;0.9;33
28.03.2022;09:15:00;1367;1.1;33
28.03.2022;09:25:00;1524;1.4;34
28.03.2022;09:35:00;1683;1.6;34
28.03.2022;09:45:00;1856;1.9;34
28.03.2022;09:55:00;2015;2.3;35
28.03.2022;10:05:00;2185;2.6;35
28.03.2022;10:15:00;2334;3.0;36
28.03.2022;10:25:00;2494;3.4;36
28.03.2022;10:35:00;2648;3.8;37
28.03.2022;10:45:00;4099;4.4;38
28.03.2022;10:55:00;4472;5.1;40
28.03.2022;11:05:00;4721;5.9;42
28.03.2022;11:15:00;5057;6.7;44
28.03.2022;11:25:00;5363;7.6;45
28.03.2022;11:35:00;5641;8.5;47
28.03.2022;11:45:00;5859;9.4;47
28.03.2022;11:55:00;6008;10.4;45
28.03.2022;12:05:00;6207;11.4;48
28.03.2022;12:15:00;6424;12.5;45
28.03.2022;12:25:00;6564;13.6;47
28.03.2022;12:35:00;6684;14.7;46
28.03.2022;12:45:00;6780;15.8;45
28.03.2022;12:55:00;6881;16.9;47
28.03.2022;13:05:00;6893;18.1;44
28.03.2022;13:15:00;6959;19.2;48
28.03.2022;13:25:00;7014;20.4;45
28.03.2022;13:35:00;7035;21.5;46
28.03.2022;13:45:00;6925;22.7;47
28.03.2022;13:55:00;7080;23.8;44
28.03.2022;14:05:00;7031;25.0;48
28.03.2022;14:15:00;6912;26.1;45
28.03.2022;14:25:00;6947;27.3;46
28.03.2022;14:35:00;6951;28.4;47
28.03.2022;14:45:00;6950;29.6;44
28.03.2022;14:55:00;6811;30.7;47
28.03.2022;15:05:00;6735;31.8;45
28.03.2022;15:15:00;6540;32.9;44
28.03.2022;15:25:00;6437;34.0;47
28.03.2022;15:35:00;6343;35.0;44
28.03.2022;15:45:00;6131;36.1;48
28.03.2022;15:55:00;5891;37.0;45
28.03.2022;16:05:00;5657;38.0;48
28.03.2022;16:15:00;5535;38.9;44
28.03.2022;16:25:00;5254;39.8;47
28.03.2022;16:35:00;4802;40.6;45
28.03.2022;16:45:00;4362;41.3;44
28.03.2022;16:55:00;3921;42.0;46
28.03.2022;17:05:00;3523;42.6;47
28.03.2022;17:15:00;3379;43.2;47
28.03.2022;17:25:00;3152;43.7;47
28.03.2022;17:35:00;2932;44.2;47
28.03.2022;17:45:00;2693;44.6;46
28.03.2022;17:55:00;2410;45.0;45
28.03.2022;18:05:00;2068;45.4;45
28.03.2022;18:15:00;1659;45.7;44
28.03.2022;18:25:00;1337;45.9;43
28.03.2022;18:35:00;1067;46.1;42
28.03.2022;18:45:00;775;46.3;41
28.03.2022;18:55:00;561;46.4;40
28.03.2022;19:05:00;412;46.4;40
28.03.2022;19:15:00;298;46.5;40
28.03.2022;19:25:00;206;46.5;39
28.03.2022;19:35:00;150;46.5;39
28.03.2022;19:45:00;113;46.6;39
28.03.2022;19:55:00;0;46.6;0
29.03.2022;07:25:00;0;0;27
29.03.2022;07:35:00;174;0;29
29.03.2022;07:45:00;269;0;30
29.03.2022;07:55:00;363;0.1;30
29.03.2022;08:05:00;491;0.1;31
29.03.2022;08:15:00;647;0.2;31
29.03.2022;08:25:00;853;0.4;32
29.03.2022;08:35:00;982;0.5;32
29.03.2022;08:45:00;1103;0.7;32
29.03.2022;08:55:00;1379;0.9;33
29.03.2022;09:05:00;1371;1.2;33
29.03.2022;09:15:00;1353;1.4;33
29.03.2022;09:25:00;1785;1.6;34
29.03.2022;09:35:00;1916;2.0;34
29.03.2022;09:45:00;1874;2.3;34
29.03.2022;09:55:00;2105;2.6;35
29.03.2022;10:05:00;2115;3.0;35
29.03.2022;10:15:00;1881;3.3;36
29.03.2022;10:25:00;1965;3.6;36
29.03.2022;10:35:00;2236;4.0;36
29.03.2022;10:45:00;2499;4.4;37
29.03.2022;10:55:00;3171;4.8;38
29.03.2022;11:05:00;4271;5.5;39
29.03.2022;11:15:00;4522;6.2;41
29.03.2022;11:25:00;3058;6.8;42
29.03.2022;11:35:00;2622;7.3;41
29.03.2022;11:45:00;2703;7.7;41
29.03.2022;11:55:00;3089;8.2;42
29.03.2022;12:05:00;3284;8.8;42
29.03.2022;12:15:00;2927;9.3;42
29.03.2022;12:25:00;3133;9.8;42
29.03.2022;12:35:00;3230;10.3;42
29.03.2022;12:45:00;4264;11.0;43
29.03.2022;12:55:00;5173;11.8;45
29.03.2022;13:05:00;4106;12.5;46
29.03.2022;13:15:00;5432;13.3;47
29.03.2022;13:25:00;5905;14.3;47
29.03.2022;13:35:00;5660;15.2;44
29.03.2022;13:45:00;4610;16.0;46
29.03.2022;13:55:00;4075;16.7;47
29.03.2022;14:05:00;4116;17.4;47
29.03.2022;14:15:00;4290;18.1;48
29.03.2022;14:25:00;4394;18.8;49
29.03.2022;14:35:00;4081;19.5;48
29.03.2022;14:45:00;3756;20.1;48
29.03.2022;14:55:00;4294;20.8;48
29.03.2022;15:05:00;3854;21.5;48
29.03.2022;15:15:00;4111;22.1;48
29.03.2022;15:25:00;3651;22.8;48
29.03.2022;15:35:00;3571;23.4;48
29.03.2022;15:45:00;3026;23.9;47
29.03.2022;15:55:00;2773;24.3;46
29.03.2022;16:05:00;2929;24.8;46
29.03.2022;16:15:00;2931;25.3;45
29.03.2022;16:25:00;2047;25.7;44
29.03.2022;16:35:00;2085;26.0;43
29.03.2022;16:45:00;1850;26.3;43
29.03.2022;16:55:00;1764;26.6;42
29.03.2022;17:05:00;1684;26.9;42
29.03.2022;17:15:00;1642;27.2;41
29.03.2022;17:25:00;1650;27.5;41
29.03.2022;17:35:00;1266;27.7;40
29.03.2022;17:45:00;1026;27.9;39
29.03.2022;17:55:00;1151;28.0;39
29.03.2022;18:05:00;890;28.2;39
29.03.2022;18:15:00;801;28.3;39
29.03.2022;18:25:00;715;28.5;39
29.03.2022;18:35:00;615;28.6;38
29.03.2022;18:45:00;507;28.7;38
29.03.2022;18:55:00;402;28.7;38
29.03.2022;19:05:00;320;28.8;38
29.03.2022;19:15:00;262;28.8;38
29.03.2022;19:25:00;185;28.9;37
29.03.2022;19:35:00;136;28.9;37
29.03.2022;19:45:00;102;28.9;37
30.03.2022;07:35:00;84;0;28
30.03.2022;07:45:00;159;0;29
30.03.2022;07:55:00;200;0;30
30.03.2022;08:05:00;335;0.1;31
30.03.2022;08:15:00;477;0.1;31
30.03.2022;08:25:00;629;0.2;31
30.03.2022;08:35:00;689;0.3;32
30.03.2022;08:45:00;799;0.5;32
30.03.2022;08:55:00;869;0.6;33
30.03.2022;09:05:00;985;0.8;33
30.03.2022;09:15:00;867;0.9;33
30.03.2022;09:25:00;591;1.0;33
30.03.2022;09:35:00;896;1.2;34
30.03.2022;09:45:00;833;1.3;34
30.03.2022;09:55:00;992;1.5;34
30.03.2022;10:05:00;1210;1.7;34
30.03.2022;10:15:00;1128;1.8;34
30.03.2022;10:25:00;1113;2.0;34
30.03.2022;10:35:00;936;2.2;35
30.03.2022;10:45:00;971;2.3;35
30.03.2022;10:55:00;1456;2.6;35
30.03.2022;11:05:00;1724;2.8;35
30.03.2022;11:15:00;2178;3.2;35
30.03.2022;11:25:00;2235;3.5;36
30.03.2022;11:35:00;2368;3.9;36
30.03.2022;11:45:00;2389;4.3;37
30.03.2022;11:55:00;2869;4.8;37
30.03.2022;12:05:00;2657;5.2;38
30.03.2022;12:15:00;2439;5.6;38
30.03.2022;12:25:00;2268;6.0;39
30.03.2022;12:35:00;2563;6.4;39
30.03.2022;12:45:00;1941;6.8;39
30.03.2022;12:55:00;2012;7.1;39
30.03.2022;13:05:00;1993;7.4;38
30.03.2022;13:15:00;2253;7.8;39
30.03.2022;13:25:00;3071;8.3;39
30.03.2022;13:35:00;3361;8.8;40
30.03.2022;13:45:00;3058;9.3;41
30.03.2022;13:55:00;2647;9.7;40
30.03.2022;14:05:00;3532;10.3;41
30.03.2022;14:15:00;4817;11.0;43
30.03.2022;14:25:00;6527;12.1;46
30.03.2022;14:35:00;4340;13.0;48
30.03.2022;14:45:00;3983;13.6;47
30.03.2022;14:55:00;4054;14.3;47
30.03.2022;15:05:00;3406;14.9;47
30.03.2022;15:15:00;2953;15.4;46
30.03.2022;15:25:00;3818;16.0;46
30.03.2022;15:35:00;3624;16.6;46
30.03.2022;15:45:00;5643;17.5;48
30.03.2022;15:55:00;5676;18.4;46
30.03.2022;16:05:00;5085;19.2;45
30.03.2022;16:15:00;3540;19.8;46
30.03.2022;16:25:00;4727;20.6;47
30.03.2022;16:35:00;5500;21.4;48
30.03.2022;16:45:00;4621;22.2;44
30.03.2022;16:55:00;4165;22.9;44
30.03.2022;17:05:00;4042;23.6;46
30.03.2022;17:15:00;3685;24.2;46
30.03.2022;17:25:00;2101;24.6;45
30.03.2022;17:35:00;2979;25.1;45
30.03.2022;17:45:00;884;25.3;43
30.03.2022;17:55:00;298;25.3;41
30.03.2022;18:05:00;259;25.4;40
30.03.2022;18:15:00;134;25.4;40
30.03.2022;18:25:00;123;25.4;39
30.03.2022;18:35:00;140;25.4;39
30.03.2022;18:45:00;143;25.5;39
30.03.2022;18:55:00;150;25.5;38
30.03.2022;19:05:00;167;25.5;38
30.03.2022;19:15:00;142;25.5;38
30.03.2022;19:25:00;136;25.6;38
30.03.2022;19:35:00;133;25.6;37
30.03.2022;19:45:00;101;25.6;37
30.03.2022;19:55:00;0;25.6;0
31.03.2022;07:30:00;9;0;27
31.03.2022;07:40:00;152;0;29
31.03.2022;07:50:00;230;0;30
31.03.2022;08:00:00;292;0.1;30
31.03.2022;08:10:00;453;0.1;31
31.03.2022;08:20:00;482;0.2;31
31.03.2022;08:30:00;533;0.3;32
31.03.2022;08:40:00;777;0.4;32
31.03.2022;08:50:00;1094;0.6;32
31.03.2022;09:00:00;1375;0.8;33
31.03.2022;09:10:00;1683;1.0;33
31.03.2022;09:20:00;2116;1.4;33
31.03.2022;09:30:00;2597;1.8;34
31.03.2022;09:40:00;2588;2.2;35
31.03.2022;09:50:00;2881;2.7;36
31.03.2022;10:00:00;3199;3.2;37
31.03.2022;10:10:00;3081;3.7;38
31.03.2022;10:20:00;3113;4.2;39
31.03.2022;10:30:00;2490;4.6;39
31.03.2022;10:40:00;2519;5.1;39
31.03.2022;10:50:00;2554;5.5;39
31.03.2022;11:00:00;2484;6.0;39
31.03.2022;11:10:00;2093;6.3;39
31.03.2022;11:20:00;2649;6.7;39
31.03.2022;11:30:00;3595;7.3;40
31.03.2022;11:40:00;3336;7.8;41
31.03.2022;11:50:00;3251;8.3;41
31.03.2022;12:00:00;3682;9.0;43
31.03.2022;12:10:00;3442;9.6;43
31.03.2022;12:20:00;3483;10.2;43
31.03.2022;12:30:00;4956;10.9;44
31.03.2022;12:40:00;3487;11.5;45
31.03.2022;12:50:00;3289;12.1;45
31.03.2022;13:00:00;3422;12.6;45
31.03.2022;13:10:00;3103;13.2;44
31.03.2022;13:20:00;3032;13.7;44
31.03.2022;13:30:00;3226;14.2;44
31.03.2022;13:40:00;3811;14.8;44
31.03.2022;13:50:00;5991;15.6;46
31.03.2022;14:00:00;4349;16.3;47
31.03.2022;14:10:00;3731;17.0;47
31.03.2022;14:20:00;4262;17.7;47
31.03.2022;14:30:00;7709;18.7;45
31.03.2022;14:40:00;7496;20.0;47
31.03.2022;14:50:00;4065;20.7;44
31.03.2022;15:00:00;2809;21.1;44
31.03.2022;15:10:00;2472;21.6;43
31.03.2022;15:20:00;2161;21.9;43
31.03.2022;15:30:00;1916;22.3;42
31.03.2022;15:40:00;1663;22.5;41
31.03.2022;15:50:00;1679;22.8;41
31.03.2022;16:00:00;1736;23.1;41
31.03.2022;16:10:00;1547;23.4;40
31.03.2022;16:20:00;1800;23.7;40
31.03.2022;16:30:00;1506;23.9;40
31.03.2022;16:40:00;1160;24.1;39
31.03.2022;16:50:00;1144;24.3;39
31.03.2022;17:00:00;893;24.5;39
31.03.2022;17:10:00;812;24.6;38
31.03.2022;17:20:00;812;24.7;38
31.03.2022;17:30:00;697;24.9;38
31.03.2022;17:40:00;618;25.0;38
31.03.2022;17:50:00;600;25.1;38
31.03.2022;18:00:00;499;25.2;37
31.03.2022;18:10:00;435;25.2;37
31.03.2022;18:20:00;471;25.3;37
31.03.2022;18:30:00;511;25.4;37
31.03.2022;18:40:00;585;25.5;37
31.03.2022;18:50:00;505;25.6;37
31.03.2022;19:00:00;328;25.6;37
31.03.2022;19:10:00;152;25.7;37
31.03.2022;19:20:00;0;25.7;37
31.03.2022;19:30:00;0;25.7;0
31.03.2022;19:40:00;0;25.7;0
01.04.2022;07:35:00;130;0;28
01.04.2022;07:45:00;144;0;29
01.04.2022;07:55:00;141;0;30
01.04.2022;08:05:00;151;0;30
01.04.2022;08:15:00;176;0.1;31
01.04.2022;08:25:00;167;0.1;31
01.04.2022;08:35:00;306;0.1;32
01.04.2022;08:45:00;572;0.2;32
01.04.2022;08:55:00;524;0.3;32
01.04.2022;09:05:00;593;0.4;32
01.04.2022;09:15:00;594;0.5;33
01.04.2022;09:25:00;603;0.6;33
01.04.2022;09:35:00;569;0.7;33
01.04.2022;09:45:00;377;0.8;33
01.04.2022;09:55:00;373;0.8;33
01.04.2022;10:05:00;418;0.9;34
01.04.2022;10:15:00;304;1.0;34
01.04.2022;10:25:00;412;1.0;34
01.04.2022;10:35:00;451;1.1;34
01.04.2022;10:45:00;775;1.2;34
01.04.2022;10:55:00;754;1.3;34
01.04.2022;11:05:00;701;1.5;34
01.04.2022;11:15:00;841;1.6;34
01.04.2022;11:25:00;614;1.7;34
01.04.2022;11:35:00;686;1.8;34
01.04.2022;11:45:00;618;1.9;35
01.04.2022;11:55:00;542;2.0;35
01.04.2022;12:05:00;1176;2.2;35
01.04.2022;12:15:00;1208;2.4;35
01.04.2022;12:25:00;1989;2.7;35
01.04.2022;12:35:00;1722;3.0;35
01.04.2022;12:45:00;1319;3.2;35
01.04.2022;12:55:00;1592;3.4;35
01.04.2022;13:05:00;1900;3.8;35
01.04.2022;13:15:00;1712;4.0;35
01.04.2022;13:25:00;1745;4.3;36
01.04.2022;13:35:00;1609;4.6;36
01.04.2022;13:45:00;1383;4.8;36
01.04.2022;13:55:00;1831;5.1;36
01.04.2022;14:05:00;1660;5.4;36
01.04.2022;14:15:00;2090;5.7;36
01.04.2022;14:25:00;1922;6.0;37
01.04.2022;14:35:00;1343;6.3;36
01.04.2022;14:45:00;833;6.4;36
01.04.2022;14:55:00;1325;6.6;36
01.04.2022;15:05:00;753;6.8;36
01.04.2022;15:15:00;850;6.9;36
01.04.2022;15:25:00;1064;7.1;36
01.04.2022;15:35:00;587;7.2;36
01.04.2022;15:45:00;618;7.3;36
01.04.2022;15:55:00;655;7.4;36
01.04.2022;16:05:00;566;7.5;36
01.04.2022;16:15:00;539;7.6;36
01.04.2022;16:25:00;359;7.7;36
01.04.2022;16:35:00;374;7.7;36
01.04.2022;16:45:00;377;7.8;36
01.04.2022;16:55:00;327;7.8;36
01.04.2022;17:05:00;275;7.9;35
01.04.2022;17:15:00;344;7.9;35
01.04.2022;17:25:00;300;8.0;35
01.04.2022;17:35:00;193;8.0;35
01.04.2022;17:45:00;159;8.1;35
01.04.2022;17:55:00;127;8.1;35
01.04.2022;18:05:00;122;8.1;35
01.04.2022;18:15:00;121;8.1;35
01.04.2022;18:25:00;118;8.1;35
01.04.2022;18:35:00;115;8.2;35
01.04.2022;18:45:00;116;8.2;35
01.04.2022;18:55:00;118;8.2;35
01.04.2022;19:05:00;0;8.2;35
02.04.2022;10:40:00;0;0;30
02.04.2022;10:50:00;0;0;30
02.04.2022;11:00:00;0;0;30
02.04.2022;11:10:00;0;0;30
02.04.2022;11:20:00;123;0;30
02.04.2022;11:30:00;128;0;30
02.04.2022;11:40:00;122;0;31
02.04.2022;11:50:00;123;0;31
02.04.2022;12:00:00;110;0;31
02.04.2022;12:10:00;112;0.1;32
02.04.2022;12:20:00;122;0.1;32
02.04.2022;12:30:00;128;0.1;32
02.04.2022;12:40:00;117;0.1;32
02.04.2022;12:50:00;113;0.1;33
02.04.2022;13:00:00;118;0.2;33
02.04.2022;13:10:00;115;0.2;33
02.04.2022;13:20:00;115;0.2;33
02.04.2022;13:30:00;111;0.2;33
02.04.2022;13:40:00;115;0.2;33
02.04.2022;13:50:00;121;0.3;33
02.04.2022;14:00:00;136;0.3;33
02.04.2022;14:10:00;137;0.3;34
02.04.2022;14:20:00;137;0.3;34
02.04.2022;14:30:00;133;0.3;34
02.04.2022;14:40:00;122;0.4;34
02.04.2022;14:50:00;109;0.4;34
02.04.2022;15:00:00;111;0.4;34
02.04.2022;15:10:00;108;0.4;34
02.04.2022;15:20:00;104;0.4;34
02.04.2022;15:30:00;104;0.5;34
02.04.2022;15:40:00;107;0.5;34
02.04.2022;15:50:00;109;0.5;34
02.04.2022;16:00:00;109;0.5;34
02.04.2022;16:10:00;110;0.5;34
02.04.2022;16:20:00;110;0.5;34
02.04.2022;16:30:00;112;0.6;34
02.04.2022;16:40:00;107;0.6;34
02.04.2022;16:50:00;107;0.6;34
02.04.2022;17:00:00;106;0.6;34
02.04.2022;17:10:00;106;0.6;34
02.04.2022;17:20:00;109;0.7;34
02.04.2022;17:30:00;107;0.7;35
02.04.2022;17:40:00;106;0.7;35
02.04.2022;17:50:00;106;0.7;35
02.04.2022;18:00:00;106;0.7;35
02.04.2022;18:10:00;107;0.7;35
02.04.2022;18:20:00;108;0.8;35
02.04.2022;18:30:00;106;0.8;35
02.04.2022;18:40:00;104;0.8;35
02.04.2022;18:50:00;105;0.8;35
02.04.2022;19:00:00;103;0.8;35
03.04.2022;09:55:00;61;0;29
03.04.2022;10:05:00;117;0;30
03.04.2022;10:15:00;129;0;30
03.04.2022;10:25:00;132;0;30
03.04.2022;10:35:00;160;0;31
03.04.2022;10:45:00;153;0.1;31
03.04.2022;10:55:00;151;0.1;31
03.04.2022;11:05:00;162;0.1;32
03.04.2022;11:15:00;170;0.1;32
03.04.2022;11:25:00;145;0.2;32
03.04.2022;11:35:00;138;0.2;32
03.04.2022;11:45:00;196;0.2;33
03.04.2022;11:55:00;210;0.3;33
03.04.2022;12:05:00;173;0.3;33
03.04.2022;12:15:00;231;0.3;33
03.04.2022;12:25:00;302;0.4;33
03.04.2022;12:35:00;372;0.4;33
03.04.2022;12:45:00;144;0.5;33
03.04.2022;12:55:00;139;0.5;34
03.04.2022;13:05:00;141;0.5;34
03.04.2022;13:15:00;134;0.5;34
03.04.2022;13:25:00;127;0.5;34
03.04.2022;13:35:00;123;0.6;34
03.04.2022;13:45:00;122;0.6;34
03.04.2022;13:55:00;120;0.6;34
03.04.2022;14:05:00;116;0.6;34
03.04.2022;14:15:00;112;0.6;34
03.04.2022;14:25:00;124;0.7;34
03.04.2022;14:35:00;134;0.7;34
03.04.2022;14:45:00;126;0.7;34
03.04.2022;14:55:00;127;0.7;34
03.04.2022;15:05:00;140;0.8;34
03.04.2022;15:15:00;147;0.8;34
03.04.2022;15:25:00;146;0.8;34
03.04.2022;15:35:00;147;0.8;34
03.04.2022;15:45:00;144;0.8;34
03.04.2022;15:55:00;144;0.9;34
03.04.2022;16:05:00;143;0.9;34
03.04.2022;16:15:00;149;0.9;35
03.04.2022;16:25:00;142;0.9;35
03.04.2022;16:35:00;130;1.0;35
03.04.2022;16:45:00;130;1.0;35
03.04.2022;16:55:00;134;1.0;35
03.04.2022;17:05:00;140;1.0;35
03.04.2022;17:15:00;146;1.1;35
03.04.2022;17:25:00;152;1.1;35
03.04.2022;17:35:00;126;1.1;35
03.04.2022;17:45:00;118;1.1;35
03.04.2022;17:55:00;122;1.1;35
03.04.2022;18:05:00;126;1.2;35
03.04.2022;18:15:00;142;1.2;35
03.04.2022;18:25:00;134;1.2;35
03.04.2022;18:35:00;128;1.2;35
03.04.2022;18:45:00;118;1.2;35
03.04.2022;18:55:00;110;1.3;35
03.04.2022;19:05:00;105;1.3;35
03.04.2022;19:15:00;106;1.3;35
03.04.2022;19:25:00;104;1.3;35
04.04.2022;08:45:00;0;0;29
04.04.2022;08:55:00;0;0;30
04.04.2022;09:05:00;0;0;30
04.04.2022;09:15:00;0;0;30
04.04.2022;09:25:00;0;0;31
04.04.2022;09:35:00;0;0;31
04.04.2022;09:45:00;0;0;31
04.04.2022;09:55:00;0;0;31
04.04.2022;10:15:00;0;0;31
04.04.2022;10:25:00;0;0;31
04.04.2022;10:35:00;0;0;32
04.04.2022;10:45:00;0;0;32
04.04.2022;10:55:00;0;0;32
04.04.2022;11:15:00;0;0;32
04.04.2022;11:25:00;0;0;32
04.04.2022;11:35:00;0;0;32
04.04.2022;11:45:00;0;0;32
04.04.2022;11:55:00;0;0;32
04.04.2022;12:15:00;0;0;32
04.04.2022;12:25:00;0;0;32
04.04.2022;12:35:00;0;0;32
04.04.2022;12:45:00;0;0;32
04.04.2022;12:55:00;0;0;32
04.04.2022;13:15:00;0;0;32
04.04.2022;13:25:00;0;0;33
04.04.2022;13:35:00;0;0;33
04.04.2022;13:45:00;0;0;33
04.04.2022;13:55:00;0;0;33
04.04.2022;14:05:00;0;0;33
04.04.2022;14:15:00;0;0;33
04.04.2022;14:25:00;0;0;33
04.04.2022;14:35:00;0;0;33
04.04.2022;14:45:00;0;0;33
04.04.2022;14:55:00;0;0;33
04.04.2022;15:05:00;0;0;32
04.04.2022;15:15:00;0;0;32
04.04.2022;15:25:00;0;0;32
04.04.2022;15:35:00;0;0;32
04.04.2022;15:45:00;0;0;32
04.04.2022;15:55:00;0;0;32
04.04.2022;16:05:00;0;0;32
04.04.2022;16:15:00;0;0;32
04.04.2022;16:25:00;0;0;32
04.04.2022;16:35:00;0;0;32
04.04.2022;16:45:00;0;0;32
04.04.2022;16:55:00;0;0;32
04.04.2022;17:05:00;0;0;32
04.04.2022;17:15:00;0;0;32
04.04.2022;17:25:00;0;0;32
04.04.2022;17:35:00;0;0;32
04.04.2022;17:45:00;0;0;32
04.04.2022;17:55:00;0;0;32
04.04.2022;18:05:00;0;0;32
04.04.2022;18:15:00;0;0;32
04.04.2022;18:25:00;0;0;32
04.04.2022;18:45:00;0;0;32
04.04.2022;18:55:00;0;0;32
04.04.2022;19:05:00;0;0;32
04.04.2022;19:15:00;0;0;32
04.04.2022;19:25:00;0;0;32
04.04.2022;19:35:00;0;0;32
04.04.2022;19:45:00;0;0;32
04.04.2022;19:55:00;0;0;32
04.04.2022;20:05:00;0;0;32
05.04.2022;07:25:00;38;0;28
05.04.2022;07:35:00;161;0;28
05.04.2022;07:45:00;239;0;29
05.04.2022;07:55:00;270;0.1;30
05.04.2022;08:05:00;343;0.1;30
05.04.2022;08:15:00;358;0.2;31
05.04.2022;08:25:00;375;0.2;31
05.04.2022;08:35:00;489;0.3;32
05.04.2022;08:45:00;524;0.4;32
05.04.2022;08:55:00;647;0.5;32
05.04.2022;09:05:00;817;0.6;33
05.04.2022;09:15:00;1109;0.8;33
05.04.2022;09:25:00;1302;1.0;33
05.04.2022;09:35:00;1513;1.2;33
05.04.2022;09:45:00;1625;1.5;33
05.04.2022;09:55:00;1960;1.8;34
05.04.2022;10:05:00;2005;2.2;34
05.04.2022;10:15:00;1900;2.5;34
05.04.2022;10:25:00;2243;2.8;35
05.04.2022;10:35:00;2104;3.2;35
05.04.2022;10:45:00;2194;3.5;36
05.04.2022;10:55:00;1886;3.8;36
05.04.2022;11:05:00;2365;4.2;36
05.04.2022;11:15:00;4170;4.9;38
05.04.2022;11:25:00;5809;5.8;42
05.04.2022;11:35:00;3934;6.5;43
05.04.2022;11:45:00;4393;7.2;44
05.04.2022;11:55:00;3634;7.8;44
05.04.2022;12:05:00;3552;8.4;44
05.04.2022;12:15:00;3364;9.0;43
05.04.2022;12:25:00;3645;9.6;44
05.04.2022;12:35:00;3695;10.2;44
05.04.2022;12:45:00;3498;10.8;44
05.04.2022;12:55:00;4268;11.4;44
05.04.2022;13:05:00;6785;12.3;47
05.04.2022;13:15:00;4162;13.2;43
05.04.2022;13:25:00;4276;13.9;44
05.04.2022;13:35:00;3153;14.4;44
05.04.2022;13:45:00;2852;14.9;44
05.04.2022;13:55:00;3263;15.5;44
05.04.2022;14:05:00;3364;16.0;44
05.04.2022;14:15:00;3390;16.6;44
05.04.2022;14:25:00;3207;17.1;44
05.04.2022;14:35:00;3085;17.6;44
05.04.2022;14:45:00;3983;18.2;44
05.04.2022;14:55:00;4234;18.9;45
05.04.2022;15:05:00;3706;19.6;46
05.04.2022;15:15:00;4038;20.3;46
05.04.2022;15:25:00;3701;20.9;46
05.04.2022;15:35:00;2645;21.4;45
05.04.2022;15:45:00;4016;22.0;45
05.04.2022;15:55:00;4395;22.6;45
05.04.2022;16:05:00;4925;23.4;47
05.04.2022;16:15:00;2229;23.9;45
05.04.2022;16:25:00;2006;24.2;44
05.04.2022;16:35:00;2195;24.5;43
05.04.2022;16:45:00;2928;25.0;43
05.04.2022;16:55:00;1880;25.3;42
05.04.2022;17:05:00;1819;25.6;41
05.04.2022;17:15:00;1619;25.9;41
05.04.2022;17:25:00;1338;26.2;40
05.04.2022;17:35:00;1481;26.4;39
05.04.2022;17:45:00;1549;26.6;39
05.04.2022;17:55:00;1321;26.9;39
05.04.2022;18:05:00;967;27.0;38
05.04.2022;18:15:00;647;27.2;38
05.04.2022;18:25:00;360;27.2;38
05.04.2022;18:35:00;474;27.3;38
05.04.2022;18:45:00;818;27.4;37
05.04.2022;18:55:00;806;27.6;37
05.04.2022;19:05:00;612;27.7;37
05.04.2022;19:15:00;367;27.7;37
05.04.2022;19:25:00;286;27.8;37
05.04.2022;19:35:00;219;27.8;37
05.04.2022;19:45:00;157;27.9;37
05.04.2022;19:55:00;118;27.9;36
06.04.2022;07:15:00;0;0;28
06.04.2022;07:25:00;148;0;29
06.04.2022;07:35:00;244;0;29
06.04.2022;07:45:00;427;0.1;30
06.04.2022;07:55:00;547;0.2;31
06.04.2022;08:05:00;669;0.3;31
06.04.2022;08:15:00;843;0.4;31
06.04.2022;08:25:00;1003;0.6;32
06.04.2022;08:35:00;1197;0.7;32
06.04.2022;08:45:00;1300;1.0;33
06.04.2022;08:55:00;1454;1.2;33
06.04.2022;09:05:00;1574;1.4;33
06.04.2022;09:15:00;1800;1.7;33
06.04.2022;09:25:00;2063;2.1;34
06.04.2022;09:35:00;2230;2.4;34
06.04.2022;09:45:00;2672;2.8;35
06.04.2022;09:55:00;2876;3.3;36
06.04.2022;10:05:00;3048;3.8;37
06.04.2022;10:15:00;3271;4.3;38
06.04.2022;10:25:00;3347;4.9;39
