Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.04.2022;10:35:00;3199;5.4;40
06.04.2022;10:45:00;2995;5.9;40
06.04.2022;10:55:00;3615;6.4;40
06.04.2022;11:05:00;4883;7.1;41
06.04.2022;11:15:00;6385;8.2;45
06.04.2022;11:25:00;6301;9.2;48
06.04.2022;11:35:00;6532;10.3;44
06.04.2022;11:45:00;6836;11.4;47
06.04.2022;11:55:00;6922;12.5;44
06.04.2022;12:05:00;7035;13.6;48
06.04.2022;12:15:00;6935;14.8;45
06.04.2022;12:25:00;7288;16.0;45
06.04.2022;12:35:00;7460;17.2;47
06.04.2022;12:45:00;7437;18.4;44
06.04.2022;12:55:00;7541;19.6;46
06.04.2022;13:05:00;7626;20.9;47
06.04.2022;13:15:00;7442;22.1;44
06.04.2022;13:25:00;7763;23.4;45
06.04.2022;13:35:00;7945;24.7;47
06.04.2022;13:45:00;7832;26.0;45
06.04.2022;13:55:00;7908;27.3;44
06.04.2022;14:05:00;8409;28.5;47
06.04.2022;14:15:00;8418;29.9;46
06.04.2022;14:25:00;3922;30.5;42
06.04.2022;14:35:00;8492;31.9;47
06.04.2022;14:45:00;3956;32.6;44
06.04.2022;14:55:00;6205;33.4;47
06.04.2022;15:05:00;5408;34.2;43
06.04.2022;15:15:00;7930;35.2;47
06.04.2022;15:25:00;6832;36.4;45
06.04.2022;15:35:00;2937;37.1;46
06.04.2022;15:45:00;7973;38.5;44
06.04.2022;15:55:00;2660;39.1;45
06.04.2022;16:05:00;7399;40.3;45
06.04.2022;16:15:00;2614;41.1;45
06.04.2022;16:25:00;2001;41.5;44
06.04.2022;16:35:00;2454;41.9;44
06.04.2022;16:45:00;1913;42.2;43
06.04.2022;16:55:00;1849;42.6;43
06.04.2022;17:05:00;1707;42.9;42
06.04.2022;17:15:00;2231;43.3;42
06.04.2022;17:25:00;2252;43.6;42
06.04.2022;17:35:00;1633;43.9;41
06.04.2022;17:45:00;3012;44.3;41
06.04.2022;17:55:00;2222;44.7;42
06.04.2022;18:05:00;1975;45.1;41
06.04.2022;18:15:00;1957;45.4;41
06.04.2022;18:25:00;805;45.6;40
06.04.2022;18:35:00;1528;45.8;40
06.04.2022;18:45:00;707;46.0;39
06.04.2022;18:55:00;507;46.1;39
06.04.2022;19:05:00;410;46.2;39
06.04.2022;19:15:00;345;46.2;38
06.04.2022;19:25:00;268;46.3;38
06.04.2022;19:35:00;189;46.3;38
06.04.2022;19:45:00;136;46.3;38
06.04.2022;19:55:00;52;46.3;37
07.04.2022;07:05:00;0;0;27
07.04.2022;07:15:00;153;0;29
07.04.2022;07:25:00;172;0;30
07.04.2022;07:35:00;202;0;30
07.04.2022;07:45:00;348;0.1;31
07.04.2022;07:55:00;381;0.1;31
07.04.2022;08:05:00;432;0.2;32
07.04.2022;08:15:00;485;0.3;32
07.04.2022;08:25:00;520;0.4;32
07.04.2022;08:35:00;786;0.5;33
07.04.2022;08:45:00;1007;0.7;33
07.04.2022;08:55:00;1982;0.9;33
07.04.2022;09:05:00;1111;1.2;33
07.04.2022;09:15:00;1578;1.4;34
07.04.2022;09:25:00;1477;1.7;34
07.04.2022;09:35:00;2086;2.0;34
07.04.2022;09:45:00;2636;2.4;35
07.04.2022;09:55:00;2952;2.8;36
07.04.2022;10:15:00;3031;3.8;38
07.04.2022;10:25:00;3288;4.3;39
07.04.2022;10:35:00;5315;5.2;42
07.04.2022;10:45:00;4993;6.1;44
07.04.2022;10:55:00;5777;6.9;45
07.04.2022;11:05:00;5136;7.9;48
07.04.2022;11:15:00;2852;8.4;46
07.04.2022;11:25:00;2647;8.8;44
07.04.2022;11:35:00;3604;9.4;44
07.04.2022;11:45:00;4042;10.1;45
07.04.2022;11:55:00;2632;10.6;44
07.04.2022;12:05:00;2769;11.0;44
07.04.2022;12:15:00;2344;11.4;43
07.04.2022;12:25:00;2864;11.8;43
07.04.2022;12:35:00;4694;12.4;43
07.04.2022;12:45:00;3043;13.0;44
07.04.2022;12:55:00;2179;13.3;43
07.04.2022;13:05:00;2143;13.7;42
07.04.2022;13:15:00;999;13.9;41
07.04.2022;13:25:00;1329;14.1;40
07.04.2022;13:35:00;1542;14.3;40
07.04.2022;13:45:00;1576;14.6;39
07.04.2022;13:55:00;1735;14.9;39
07.04.2022;14:05:00;1527;15.2;39
07.04.2022;14:15:00;1543;15.4;39
07.04.2022;14:25:00;1269;15.7;38
07.04.2022;14:35:00;1319;15.9;38
07.04.2022;14:45:00;2087;16.2;38
07.04.2022;14:55:00;2369;16.6;38
07.04.2022;15:05:00;1389;16.8;38
07.04.2022;15:15:00;1271;17.0;38
07.04.2022;15:25:00;2955;17.4;38
07.04.2022;15:35:00;2487;17.9;39
07.04.2022;15:45:00;2575;18.3;40
07.04.2022;15:55:00;1433;18.6;39
07.04.2022;16:05:00;1797;18.9;39
07.04.2022;16:15:00;1402;19.1;39
07.04.2022;16:25:00;2157;19.5;39
07.04.2022;16:35:00;1034;19.7;38
07.04.2022;16:45:00;1373;19.9;38
07.04.2022;16:55:00;1026;20.1;38
07.04.2022;17:05:00;727;20.2;38
07.04.2022;17:15:00;729;20.4;37
07.04.2022;17:25:00;720;20.5;37
07.04.2022;17:35:00;489;20.6;37
07.04.2022;17:45:00;402;20.6;37
07.04.2022;17:55:00;339;20.7;37
07.04.2022;18:05:00;285;20.7;37
07.04.2022;18:15:00;270;20.8;37
07.04.2022;18:25:00;283;20.8;37
07.04.2022;18:35:00;216;20.9;37
07.04.2022;18:45:00;198;20.9;36
07.04.2022;18:55:00;177;20.9;36
07.04.2022;19:05:00;193;21.0;36
07.04.2022;19:15:00;135;21.0;36
07.04.2022;19:25:00;153;21.0;36
07.04.2022;19:35:00;161;21.0;36
07.04.2022;19:45:00;138;21.1;36
07.04.2022;19:55:00;100;21.1;36
08.04.2022;07:35:00;88;0;29
08.04.2022;07:45:00;189;0;29
08.04.2022;07:55:00;315;0;30
08.04.2022;08:05:00;259;0.1;31
08.04.2022;08:15:00;355;0.1;31
08.04.2022;08:25:00;407;0.2;32
08.04.2022;08:35:00;489;0.3;32
08.04.2022;08:45:00;759;0.4;32
08.04.2022;08:55:00;803;0.5;33
08.04.2022;09:05:00;1198;0.7;33
08.04.2022;09:15:00;1091;0.9;33
08.04.2022;09:25:00;1494;1.1;33
08.04.2022;09:35:00;1685;1.4;34
08.04.2022;09:45:00;1773;1.7;34
08.04.2022;09:55:00;1812;2.0;34
08.04.2022;10:05:00;1406;2.3;34
08.04.2022;10:15:00;1774;2.5;35
08.04.2022;10:25:00;1480;2.8;35
08.04.2022;10:35:00;1167;3.0;35
08.04.2022;10:45:00;1663;3.2;35
08.04.2022;10:55:00;2490;3.6;35
08.04.2022;11:05:00;3748;4.2;37
08.04.2022;11:15:00;3253;4.7;38
08.04.2022;11:25:00;2949;5.2;39
08.04.2022;11:35:00;2302;5.7;39
08.04.2022;11:45:00;2347;6.0;39
08.04.2022;11:55:00;2628;6.5;39
08.04.2022;12:05:00;3358;7.0;40
08.04.2022;12:15:00;2846;7.5;40
08.04.2022;12:25:00;3831;8.1;41
08.04.2022;12:35:00;3802;8.8;42
08.04.2022;12:45:00;3879;9.4;43
08.04.2022;12:55:00;4509;10.1;44
08.04.2022;13:05:00;5564;10.9;45
08.04.2022;13:15:00;3737;11.5;46
08.04.2022;13:25:00;2953;12.1;45
08.04.2022;13:35:00;2597;12.6;44
08.04.2022;13:45:00;1873;13.0;43
08.04.2022;13:55:00;1605;13.2;42
08.04.2022;14:05:00;1667;13.5;41
08.04.2022;14:15:00;1556;13.8;40
08.04.2022;14:25:00;2071;14.1;40
08.04.2022;14:35:00;2507;14.5;41
08.04.2022;14:45:00;2297;14.9;41
08.04.2022;14:55:00;3215;15.4;41
08.04.2022;15:05:00;3573;16.0;43
08.04.2022;15:15:00;2588;16.5;42
08.04.2022;15:25:00;2611;17.0;42
08.04.2022;15:35:00;3861;17.5;42
08.04.2022;15:45:00;2471;17.9;42
08.04.2022;15:55:00;2164;18.3;42
08.04.2022;16:05:00;1358;18.5;41
08.04.2022;16:15:00;967;18.7;39
08.04.2022;16:25:00;1109;18.9;39
08.04.2022;16:35:00;1409;19.1;39
08.04.2022;16:45:00;1762;19.4;39
08.04.2022;16:55:00;1429;19.6;38
08.04.2022;17:05:00;775;19.8;38
08.04.2022;17:15:00;647;19.9;38
08.04.2022;17:25:00;979;20.0;38
08.04.2022;17:35:00;659;20.2;38
08.04.2022;17:45:00;422;20.2;38
08.04.2022;17:55:00;808;20.3;37
08.04.2022;18:05:00;1588;20.6;37
08.04.2022;18:15:00;2150;20.9;37
08.04.2022;18:25:00;1432;21.2;37
08.04.2022;18:35:00;1309;21.4;37
08.04.2022;18:45:00;521;21.6;37
08.04.2022;18:55:00;643;21.6;37
08.04.2022;19:05:00;533;21.7;37
08.04.2022;19:15:00;347;21.8;37
08.04.2022;19:25:00;341;21.9;37
08.04.2022;19:35:00;186;21.9;37
08.04.2022;19:45:00;155;21.9;37
08.04.2022;19:55:00;133;22.0;37
08.04.2022;20:05:00;114;22.0;36
08.04.2022;20:15:00;104;22.0;36
09.04.2022;07:45:00;81;0;29
09.04.2022;07:55:00;163;0;30
09.04.2022;08:05:00;213;0;30
09.04.2022;08:15:00;321;0.1;31
09.04.2022;08:25:00;418;0.1;31
09.04.2022;08:35:00;528;0.2;32
09.04.2022;08:45:00;474;0.3;32
09.04.2022;08:55:00;504;0.4;32
09.04.2022;09:05:00;744;0.5;33
09.04.2022;09:15:00;790;0.6;33
09.04.2022;09:25:00;834;0.7;33
09.04.2022;09:35:00;1362;0.9;33
09.04.2022;09:45:00;1413;1.2;34
09.04.2022;09:55:00;1348;1.4;34
09.04.2022;10:05:00;1547;1.6;34
09.04.2022;10:15:00;1900;1.9;34
09.04.2022;10:25:00;2175;2.3;35
09.04.2022;10:35:00;2935;2.8;36
09.04.2022;10:45:00;3870;3.3;37
09.04.2022;10:55:00;3301;3.8;38
09.04.2022;11:05:00;1886;4.2;38
09.04.2022;11:15:00;1952;4.6;38
09.04.2022;11:25:00;6234;5.4;41
09.04.2022;11:35:00;4293;6.3;43
09.04.2022;11:45:00;7896;7.6;48
09.04.2022;11:55:00;8674;8.8;46
09.04.2022;12:05:00;7734;10.1;44
09.04.2022;12:15:00;1526;10.4;42
09.04.2022;12:25:00;6967;11.1;44
09.04.2022;12:35:00;3045;11.7;44
09.04.2022;12:45:00;9247;12.9;47
09.04.2022;12:55:00;8774;14.3;46
09.04.2022;13:05:00;6989;15.6;43
09.04.2022;13:15:00;6663;16.9;45
09.04.2022;13:25:00;5062;17.7;45
09.04.2022;13:35:00;9410;19.2;45
09.04.2022;13:45:00;6736;20.6;46
09.04.2022;13:55:00;6977;21.4;44
09.04.2022;14:05:00;9715;22.8;46
09.04.2022;14:15:00;7334;24.1;46
09.04.2022;14:25:00;7152;25.4;44
09.04.2022;14:35:00;2296;26.4;43
09.04.2022;14:45:00;7308;27.4;46
09.04.2022;14:55:00;3436;28.4;43
09.04.2022;15:05:00;8762;29.5;46
09.04.2022;15:15:00;2556;30.0;43
09.04.2022;15:25:00;3308;30.8;46
09.04.2022;15:35:00;1557;31.1;44
09.04.2022;15:45:00;1095;31.3;42
09.04.2022;15:55:00;1662;31.5;42
09.04.2022;16:05:00;5930;32.3;44
09.04.2022;16:15:00;7194;33.5;45
09.04.2022;16:25:00;6898;34.4;46
09.04.2022;16:35:00;5183;35.2;47
09.04.2022;16:45:00;6649;36.3;44
09.04.2022;16:55:00;5663;37.3;48
09.04.2022;17:05:00;3328;37.8;43
09.04.2022;17:15:00;4802;38.6;45
09.04.2022;17:25:00;4625;39.4;47
09.04.2022;17:35:00;4331;40.2;49
09.04.2022;17:45:00;4508;40.9;46
09.04.2022;17:55:00;1068;41.1;42
09.04.2022;18:05:00;813;41.2;41
09.04.2022;18:15:00;733;41.3;41
09.04.2022;18:25:00;781;41.5;40
09.04.2022;18:35:00;791;41.6;40
09.04.2022;18:45:00;495;41.7;39
09.04.2022;18:55:00;393;41.8;39
09.04.2022;19:05:00;384;41.8;39
09.04.2022;19:15:00;252;41.9;39
09.04.2022;19:25:00;217;41.9;38
09.04.2022;19:35:00;190;41.9;38
09.04.2022;19:45:00;204;42.0;38
09.04.2022;19:55:00;110;42.0;38
10.04.2022;07:00:00;155;0;28
10.04.2022;07:10:00;211;0;29
10.04.2022;07:20:00;268;0;30
10.04.2022;07:30:00;318;0.1;31
10.04.2022;07:40:00;367;0.1;31
10.04.2022;07:50:00;430;0.2;32
10.04.2022;08:00:00;552;0.3;32
10.04.2022;08:10:00;497;0.4;32
10.04.2022;08:20:00;574;0.5;33
10.04.2022;08:30:00;864;0.6;33
10.04.2022;08:40:00;1078;0.8;33
10.04.2022;08:50:00;1295;1.0;33
10.04.2022;09:00:00;1564;1.2;34
10.04.2022;09:10:00;1553;1.5;34
10.04.2022;09:20:00;2175;1.8;34
10.04.2022;09:30:00;2229;2.1;34
10.04.2022;09:40:00;2208;2.6;36
10.04.2022;09:50:00;1763;2.9;36
10.04.2022;10:00:00;2366;3.2;36
10.04.2022;10:10:00;2174;3.5;36
10.04.2022;10:20:00;4137;4.1;38
10.04.2022;10:30:00;1894;4.6;39
10.04.2022;10:40:00;3669;5.1;38
10.04.2022;10:50:00;6550;6.2;44
10.04.2022;11:00:00;6782;7.2;46
10.04.2022;11:10:00;1062;7.6;44
10.04.2022;11:20:00;7575;8.6;47
10.04.2022;11:30:00;7690;9.9;45
10.04.2022;11:40:00;5775;11.0;45
10.04.2022;11:50:00;7326;12.2;46
10.04.2022;12:00:00;8026;13.3;44
10.04.2022;12:10:00;7171;14.6;44
10.04.2022;12:20:00;2293;15.0;42
10.04.2022;12:30:00;4113;15.5;42
10.04.2022;12:40:00;7369;16.6;47
10.04.2022;12:50:00;8209;18.0;46
10.04.2022;13:00:00;8110;19.3;44
10.04.2022;13:10:00;8206;20.7;47
10.04.2022;13:20:00;8407;22.1;47
10.04.2022;13:30:00;1698;22.6;42
10.04.2022;13:40:00;8918;23.7;46
10.04.2022;13:50:00;1269;24.3;41
10.04.2022;14:00:00;3554;25.2;44
10.04.2022;14:10:00;2729;25.7;44
10.04.2022;14:20:00;7226;26.5;46
10.04.2022;14:30:00;7645;27.9;44
10.04.2022;14:40:00;8794;29.3;46
10.04.2022;14:50:00;7969;30.8;48
10.04.2022;15:00:00;2292;31.2;42
10.04.2022;15:10:00;2099;31.6;42
10.04.2022;15:20:00;3601;32.1;43
10.04.2022;15:30:00;8107;33.3;46
10.04.2022;15:40:00;1746;33.7;42
10.04.2022;15:50:00;1950;34.0;42
10.04.2022;16:00:00;1899;34.3;42
10.04.2022;16:10:00;2475;34.7;42
10.04.2022;16:20:00;3103;35.3;43
10.04.2022;16:30:00;2189;35.7;43
10.04.2022;16:40:00;3173;36.2;43
10.04.2022;16:50:00;1165;36.4;42
10.04.2022;17:00:00;3279;36.8;41
10.04.2022;17:10:00;4766;37.5;44
10.04.2022;17:20:00;4195;38.2;46
10.04.2022;17:30:00;4139;38.9;47
10.04.2022;17:40:00;2340;39.5;46
10.04.2022;17:50:00;2608;39.8;44
10.04.2022;18:00:00;2066;40.2;44
10.04.2022;18:10:00;2860;40.7;44
10.04.2022;18:20:00;1756;41.1;43
10.04.2022;18:30:00;1867;41.4;43
10.04.2022;18:40:00;1453;41.7;42
10.04.2022;18:50:00;1426;41.9;41
10.04.2022;19:00:00;1039;42.1;40
10.04.2022;19:10:00;879;42.3;40
10.04.2022;19:20:00;551;42.4;39
10.04.2022;19:30:00;319;42.4;39
10.04.2022;19:40:00;244;42.5;39
10.04.2022;19:50:00;183;42.5;39
10.04.2022;20:00:00;139;42.5;38
10.04.2022;20:10:00;0;42.5;38
11.04.2022;07:05:00;148;0;29
11.04.2022;07:15:00;181;0;29
11.04.2022;07:25:00;243;0;30
11.04.2022;07:35:00;295;0.1;31
11.04.2022;07:45:00;338;0.1;31
11.04.2022;07:55:00;380;0.2;31
11.04.2022;08:05:00;446;0.3;32
11.04.2022;08:15:00;590;0.4;32
11.04.2022;08:25:00;748;0.5;32
11.04.2022;08:35:00;931;0.6;33
11.04.2022;08:45:00;1113;0.8;33
11.04.2022;08:55:00;1352;1.0;33
11.04.2022;09:05:00;1520;1.2;33
11.04.2022;09:15:00;1696;1.5;34
11.04.2022;09:25:00;1890;1.8;34
11.04.2022;09:35:00;2054;2.2;34
11.04.2022;09:45:00;2226;2.5;35
11.04.2022;09:55:00;3846;3.1;37
11.04.2022;10:05:00;4240;3.8;39
11.04.2022;10:15:00;4308;4.5;40
11.04.2022;10:25:00;4673;5.3;42
11.04.2022;10:35:00;5033;6.1;43
11.04.2022;10:45:00;5557;7.0;45
11.04.2022;10:55:00;5854;7.9;47
11.04.2022;11:05:00;6104;8.9;45
11.04.2022;11:15:00;6333;10.0;46
11.04.2022;11:25:00;6573;11.0;45
11.04.2022;11:35:00;6744;12.1;46
11.04.2022;11:45:00;6936;13.3;44
11.04.2022;11:55:00;7063;14.4;47
11.04.2022;12:05:00;7345;15.6;45
11.04.2022;12:15:00;7285;16.8;45
11.04.2022;12:25:00;7647;18.1;47
11.04.2022;12:35:00;7433;19.3;45
11.04.2022;12:45:00;7607;20.6;45
11.04.2022;12:55:00;7438;21.8;47
11.04.2022;13:05:00;7425;23.0;46
11.04.2022;13:15:00;7831;24.3;44
11.04.2022;13:25:00;7998;25.6;47
11.04.2022;13:35:00;7626;26.9;46
11.04.2022;13:45:00;6787;28.0;44
11.04.2022;13:55:00;7454;29.3;46
11.04.2022;14:05:00;7109;30.5;47
11.04.2022;14:15:00;7504;31.7;44
11.04.2022;14:25:00;7676;32.9;45
11.04.2022;14:35:00;7464;34.2;47
11.04.2022;14:45:00;7697;35.4;46
11.04.2022;14:55:00;6973;36.6;44
11.04.2022;15:05:00;7414;37.8;48
11.04.2022;15:15:00;6679;38.9;45
11.04.2022;15:25:00;7027;40.1;45
11.04.2022;15:35:00;7251;41.3;47
11.04.2022;15:45:00;6827;42.4;44
11.04.2022;15:55:00;6882;43.5;47
11.04.2022;16:05:00;6303;44.6;46
11.04.2022;16:15:00;6426;45.7;44
11.04.2022;16:25:00;5889;46.7;47
11.04.2022;16:35:00;5087;47.6;44
11.04.2022;16:45:00;3863;48.3;45
11.04.2022;16:55:00;3189;48.8;46
11.04.2022;17:05:00;4252;49.5;46
11.04.2022;17:15:00;3736;50.1;48
11.04.2022;17:25:00;3111;50.7;47
11.04.2022;17:35:00;2909;51.2;47
11.04.2022;17:45:00;3235;51.7;47
11.04.2022;17:55:00;2692;52.1;46
11.04.2022;18:05:00;2500;52.6;45
11.04.2022;18:15:00;1874;52.9;44
11.04.2022;18:25:00;1554;53.2;43
11.04.2022;18:35:00;1427;53.4;42
11.04.2022;18:45:00;1017;53.6;41
11.04.2022;18:55:00;733;53.7;40
11.04.2022;19:05:00;648;53.8;40
11.04.2022;19:15:00;520;53.9;40
11.04.2022;19:25:00;444;54.0;39
11.04.2022;19:35:00;336;54.1;39
11.04.2022;19:45:00;236;54.1;39
11.04.2022;19:55:00;163;54.1;38
11.04.2022;20:05:00;119;54.2;38
11.04.2022;20:15:00;106;54.2;38
12.04.2022;06:50:00;0;0;27
12.04.2022;07:00:00;159;0;28
12.04.2022;07:10:00;199;0;29
12.04.2022;07:20:00;260;0;30
12.04.2022;07:30:00;311;0.1;31
12.04.2022;07:40:00;371;0.2;31
12.04.2022;07:50:00;443;0.2;31
12.04.2022;08:00:00;523;0.3;32
12.04.2022;08:10:00;609;0.4;32
12.04.2022;08:20:00;754;0.5;32
12.04.2022;08:30:00;976;0.7;33
12.04.2022;08:40:00;1151;0.9;33
12.04.2022;08:50:00;1498;1.1;33
12.04.2022;09:00:00;1565;1.3;33
12.04.2022;09:10:00;1923;1.6;34
12.04.2022;09:20:00;2264;2.0;34
12.04.2022;09:30:00;2358;2.4;35
12.04.2022;09:40:00;2514;2.8;35
12.04.2022;09:50:00;2584;3.2;36
12.04.2022;10:00:00;2739;3.7;37
12.04.2022;10:10:00;2740;4.1;38
12.04.2022;10:20:00;2819;4.6;38
12.04.2022;10:30:00;4189;5.2;40
12.04.2022;10:40:00;4664;5.9;42
12.04.2022;10:50:00;4388;6.7;43
12.04.2022;11:00:00;5192;7.5;45
12.04.2022;11:10:00;5859;8.4;46
12.04.2022;11:20:00;6528;9.5;45
12.04.2022;11:30:00;5661;10.5;45
12.04.2022;11:40:00;6546;11.5;47
12.04.2022;11:50:00;6977;12.7;46
12.04.2022;12:00:00;7019;13.9;44
12.04.2022;12:10:00;6436;15.0;47
12.04.2022;12:20:00;5408;15.9;45
12.04.2022;12:30:00;6719;16.9;47
12.04.2022;12:40:00;6794;18.1;44
12.04.2022;12:50:00;6515;19.1;46
12.04.2022;13:00:00;7225;20.3;44
12.04.2022;13:10:00;6872;21.3;47
12.04.2022;13:20:00;6607;22.5;44
12.04.2022;13:30:00;7494;23.6;46
12.04.2022;13:40:00;6491;24.8;46
12.04.2022;13:50:00;6727;25.9;44
12.04.2022;14:00:00;7381;27.1;47
12.04.2022;14:10:00;7028;28.3;46
12.04.2022;14:20:00;7089;29.4;44
12.04.2022;14:30:00;6885;30.5;48
12.04.2022;14:40:00;6611;31.6;45
12.04.2022;14:50:00;7179;32.8;45
12.04.2022;15:00:00;6579;33.9;46
12.04.2022;15:10:00;7100;35.0;44
12.04.2022;15:20:00;6922;36.2;47
12.04.2022;15:30:00;6433;37.3;45
12.04.2022;15:40:00;6486;38.3;44
12.04.2022;15:50:00;6379;39.4;47
12.04.2022;16:00:00;6717;40.5;44
12.04.2022;16:10:00;6311;41.6;47
12.04.2022;16:20:00;6387;42.6;46
12.04.2022;16:30:00;5896;43.6;44
12.04.2022;16:40:00;4064;44.3;44
12.04.2022;16:50:00;2980;44.9;46
12.04.2022;17:00:00;2938;45.3;45
12.04.2022;17:10:00;2154;45.7;45
12.04.2022;17:20:00;2684;46.1;44
12.04.2022;17:30:00;2656;46.5;44
12.04.2022;17:40:00;3332;47.0;45
12.04.2022;17:50:00;2924;47.5;45
12.04.2022;18:00:00;2049;47.9;44
12.04.2022;18:10:00;1777;48.2;44
12.04.2022;18:20:00;1432;48.5;43
12.04.2022;18:30:00;1163;48.7;42
12.04.2022;18:40:00;1124;48.9;41
12.04.2022;18:50:00;894;49.0;40
12.04.2022;19:00:00;662;49.2;40
12.04.2022;19:10:00;544;49.2;40
12.04.2022;19:20:00;431;49.3;39
12.04.2022;19:30:00;325;49.4;39
12.04.2022;19:40:00;264;49.4;39
12.04.2022;19:50:00;197;49.5;39
12.04.2022;20:00:00;135;49.5;38
12.04.2022;20:10:00;109;49.5;38
13.04.2022;06:50:00;74;0;26
13.04.2022;07:00:00;187;0;29
13.04.2022;07:10:00;297;0;30
13.04.2022;07:20:00;390;0.1;30
13.04.2022;07:30:00;451;0.2;31
13.04.2022;07:40:00;500;0.2;31
13.04.2022;07:50:00;547;0.3;32
13.04.2022;08:00:00;598;0.4;32
13.04.2022;08:10:00;670;0.5;33
13.04.2022;08:20:00;739;0.7;33
13.04.2022;08:30:00;835;0.8;33
13.04.2022;08:40:00;1107;1.0;33
13.04.2022;08:50:00;1253;1.2;34
13.04.2022;09:00:00;1499;1.4;34
13.04.2022;09:10:00;1749;1.7;34
13.04.2022;09:20:00;1873;2.0;34
13.04.2022;09:30:00;2149;2.3;35
13.04.2022;09:40:00;2255;2.7;35
13.04.2022;09:50:00;2471;3.1;36
13.04.2022;10:00:00;2477;3.5;37
13.04.2022;10:10:00;2546;3.9;37
13.04.2022;10:20:00;2831;4.4;38
13.04.2022;10:30:00;4149;5.0;39
13.04.2022;10:40:00;4777;5.8;41
13.04.2022;10:50:00;4844;6.6;43
13.04.2022;11:00:00;5055;7.4;45
13.04.2022;11:10:00;5612;8.3;47
13.04.2022;11:20:00;5814;9.3;48
13.04.2022;11:30:00;6153;10.3;44
13.04.2022;11:40:00;5875;11.2;47
13.04.2022;11:50:00;6414;12.3;44
13.04.2022;12:00:00;6206;13.3;47
13.04.2022;12:10:00;6298;14.4;44
13.04.2022;12:20:00;6866;15.5;48
13.04.2022;12:30:00;6834;16.6;45
13.04.2022;12:40:00;7118;17.8;45
13.04.2022;12:50:00;7149;18.9;47
13.04.2022;13:00:00;7263;20.1;44
13.04.2022;13:10:00;7308;21.4;46
13.04.2022;13:20:00;7359;22.6;46
13.04.2022;13:30:00;7385;23.8;44
13.04.2022;13:40:00;7393;25.0;45
13.04.2022;13:50:00;7271;26.2;47
13.04.2022;14:00:00;3675;27.1;43
13.04.2022;14:10:00;6665;28.2;48
13.04.2022;14:20:00;7290;29.4;45
13.04.2022;14:30:00;7272;30.6;45
13.04.2022;14:40:00;6338;31.7;47
13.04.2022;14:50:00;7150;32.8;44
13.04.2022;15:00:00;6997;34.0;47
13.04.2022;15:10:00;7002;35.2;46
13.04.2022;15:20:00;6973;36.3;44
13.04.2022;15:30:00;6715;37.4;47
13.04.2022;15:40:00;6742;38.5;45
13.04.2022;15:50:00;6607;39.6;44
13.04.2022;16:00:00;6235;40.7;47
13.04.2022;16:10:00;6154;41.7;44
13.04.2022;16:20:00;6132;42.7;47
13.04.2022;16:30:00;5807;43.7;45
13.04.2022;16:40:00;5274;44.6;48
13.04.2022;16:50:00;4531;45.4;44
13.04.2022;17:00:00;4212;46.1;46
13.04.2022;17:10:00;4031;46.7;47
13.04.2022;17:20:00;3933;47.4;48
13.04.2022;17:30:00;3796;48.0;49
13.04.2022;17:40:00;3522;48.6;49
13.04.2022;17:50:00;3194;49.2;48
13.04.2022;18:00:00;2982;49.7;48
13.04.2022;18:10:00;2630;50.1;47
13.04.2022;18:20:00;2126;50.5;46
13.04.2022;18:30:00;1931;50.8;45
13.04.2022;18:40:00;1611;51.1;44
13.04.2022;18:50:00;1378;51.3;43
13.04.2022;19:00:00;1013;51.5;42
13.04.2022;19:10:00;888;51.7;41
13.04.2022;19:20:00;622;51.8;41
13.04.2022;19:30:00;403;51.8;41
13.04.2022;19:40:00;324;51.9;40
13.04.2022;19:50:00;241;51.9;40
13.04.2022;20:00:00;161;52.0;40
13.04.2022;20:10:00;72;52.0;39
13.04.2022;20:20:00;0;52.0;0
14.04.2022;06:55:00;156;0;29
14.04.2022;07:05:00;199;0;30
14.04.2022;07:15:00;263;0;31
14.04.2022;07:25:00;321;0.1;31
14.04.2022;07:35:00;379;0.2;32
14.04.2022;07:45:00;430;0.2;32
14.04.2022;07:55:00;476;0.3;32
14.04.2022;08:05:00;523;0.4;33
14.04.2022;08:15:00;568;0.5;33
14.04.2022;08:25:00;776;0.6;33
14.04.2022;08:35:00;949;0.7;33
14.04.2022;08:45:00;922;0.9;34
14.04.2022;08:55:00;945;1.0;34
14.04.2022;09:05:00;1020;1.2;34
14.04.2022;09:15:00;1663;1.5;34
14.04.2022;09:25:00;1607;1.7;35
14.04.2022;09:35:00;1713;2.0;35
14.04.2022;09:45:00;3012;2.4;35
14.04.2022;09:55:00;3525;3.0;37
14.04.2022;10:05:00;3815;3.6;39
14.04.2022;10:15:00;4160;4.3;40
14.04.2022;10:25:00;4522;5.0;42
14.04.2022;10:35:00;4950;5.8;44
14.04.2022;10:45:00;5197;6.7;45
14.04.2022;10:55:00;5579;7.6;47
14.04.2022;11:05:00;5777;8.5;47
14.04.2022;11:15:00;5983;9.5;45
14.04.2022;11:25:00;6156;10.5;48
14.04.2022;11:35:00;6374;11.5;45
14.04.2022;11:45:00;6372;12.6;47
14.04.2022;11:55:00;6737;13.7;46
14.04.2022;12:05:00;6904;14.8;44
14.04.2022;12:15:00;6666;15.9;47
14.04.2022;12:25:00;6363;17.0;44
14.04.2022;12:35:00;7079;18.2;48
14.04.2022;12:45:00;7128;19.4;45
14.04.2022;12:55:00;7215;20.6;45
14.04.2022;13:05:00;7225;21.8;48
14.04.2022;13:15:00;7325;23.0;44
14.04.2022;13:25:00;7043;24.1;45
14.04.2022;13:35:00;7171;25.3;47
14.04.2022;13:45:00;7318;26.5;45
14.04.2022;13:55:00;7306;27.7;44
14.04.2022;14:05:00;7341;28.9;47
14.04.2022;14:15:00;7232;30.1;45
14.04.2022;14:25:00;7258;31.3;44
14.04.2022;14:35:00;7159;32.5;47
14.04.2022;14:45:00;7088;33.7;45
14.04.2022;14:55:00;7021;34.8;44
14.04.2022;15:05:00;6779;36.0;48
14.04.2022;15:15:00;6870;37.1;45
14.04.2022;15:25:00;6765;38.2;46
14.04.2022;15:35:00;6645;39.3;47
14.04.2022;15:45:00;6462;40.4;44
14.04.2022;15:55:00;6368;41.5;48
14.04.2022;16:05:00;6255;42.5;45
14.04.2022;16:15:00;6011;43.5;46
14.04.2022;16:25:00;5938;44.5;46
14.04.2022;16:35:00;5438;45.4;47
14.04.2022;16:45:00;5031;46.3;45
14.04.2022;16:55:00;4365;47.0;47
14.04.2022;17:05:00;4215;47.7;48
14.04.2022;17:15:00;3914;48.4;49
14.04.2022;17:25:00;3750;49.0;44
14.04.2022;17:35:00;3530;49.6;45
14.04.2022;17:45:00;3256;50.1;46
14.04.2022;17:55:00;2992;50.6;46
14.04.2022;18:05:00;2712;51.1;46
14.04.2022;18:15:00;2405;51.5;45
14.04.2022;18:25:00;1909;51.9;45
14.04.2022;18:35:00;1431;52.1;44
14.04.2022;18:45:00;1378;52.3;43
14.04.2022;18:55:00;811;52.5;42
14.04.2022;19:05:00;715;52.6;41
14.04.2022;19:15:00;390;52.7;41
14.04.2022;19:25:00;306;52.8;40
14.04.2022;19:35:00;309;52.8;40
14.04.2022;19:45:00;353;52.9;40
14.04.2022;19:55:00;189;52.9;40
14.04.2022;20:05:00;132;52.9;39
15.04.2022;07:05:00;29;0;29
15.04.2022;07:15:00;191;0;30
15.04.2022;07:25:00;267;0;30
15.04.2022;07:35:00;206;0.1;31
15.04.2022;07:45:00;215;0.1;31
15.04.2022;07:55:00;203;0.1;32
15.04.2022;08:05:00;280;0.2;32
15.04.2022;08:15:00;276;0.2;33
15.04.2022;08:25:00;296;0.3;33
15.04.2022;08:35:00;401;0.3;33
15.04.2022;08:45:00;538;0.4;33
15.04.2022;08:55:00;475;0.5;34
15.04.2022;09:05:00;498;0.6;34
15.04.2022;09:15:00;577;0.7;34
15.04.2022;09:25:00;1123;0.8;34
15.04.2022;09:35:00;866;1.0;34
15.04.2022;09:45:00;1335;1.2;35
15.04.2022;09:55:00;1926;1.5;35
15.04.2022;10:05:00;2215;1.8;35
15.04.2022;10:15:00;1997;2.2;35
15.04.2022;10:25:00;2116;2.5;36
15.04.2022;10:35:00;3126;3.0;37
15.04.2022;10:45:00;2850;3.5;38
15.04.2022;10:55:00;3011;3.9;38
15.04.2022;11:05:00;3344;4.5;39
15.04.2022;11:15:00;3109;5.0;40
15.04.2022;11:25:00;3548;5.6;41
15.04.2022;11:35:00;2944;6.1;41
15.04.2022;11:45:00;3100;6.6;42
15.04.2022;11:55:00;3492;7.3;43
15.04.2022;12:05:00;4084;7.9;43
15.04.2022;12:15:00;4534;8.7;46
15.04.2022;12:25:00;3514;9.3;45
15.04.2022;12:35:00;5357;10.0;46
15.04.2022;12:45:00;6609;11.1;44
15.04.2022;12:55:00;4010;11.9;46
15.04.2022;13:05:00;3207;12.5;46
15.04.2022;13:15:00;3873;13.1;46
15.04.2022;13:25:00;3002;13.7;46
15.04.2022;13:35:00;4492;14.3;46
15.04.2022;13:45:00;6311;15.2;45
15.04.2022;13:55:00;3334;15.9;44
15.04.2022;14:05:00;2944;16.4;44
15.04.2022;14:15:00;6546;17.2;45
15.04.2022;14:25:00;5795;18.3;44
15.04.2022;14:35:00;7607;19.5;47
15.04.2022;14:45:00;7833;20.8;47
15.04.2022;14:55:00;5126;21.8;43
15.04.2022;15:05:00;4681;22.9;48
15.04.2022;15:15:00;3627;23.7;43
15.04.2022;15:25:00;4791;24.3;44
15.04.2022;15:35:00;4958;25.2;47
15.04.2022;15:45:00;5233;25.9;47
15.04.2022;15:55:00;5644;26.8;44
15.04.2022;16:05:00;5109;27.7;47
15.04.2022;16:15:00;6022;28.4;48
15.04.2022;16:25:00;6213;29.5;44
15.04.2022;16:35:00;4682;30.3;47
15.04.2022;16:45:00;3187;31.0;48
15.04.2022;16:55:00;4307;31.5;47
15.04.2022;17:05:00;4046;32.2;48
15.04.2022;17:15:00;3216;32.7;47
15.04.2022;17:25:00;3718;33.3;48
15.04.2022;17:35:00;3599;33.9;48
15.04.2022;17:45:00;2635;34.4;47
15.04.2022;17:55:00;2746;34.9;47
15.04.2022;18:05:00;2704;35.4;46
15.04.2022;18:15:00;2399;35.8;46
15.04.2022;18:25:00;1018;36.0;44
15.04.2022;18:35:00;1148;36.2;43
15.04.2022;18:45:00;858;36.4;42
15.04.2022;18:55:00;808;36.5;41
15.04.2022;19:05:00;971;36.7;41
15.04.2022;19:15:00;794;36.8;40
15.04.2022;19:25:00;531;36.9;40
15.04.2022;19:35:00;416;37.0;40
15.04.2022;19:45:00;313;37.0;39
15.04.2022;19:55:00;238;37.1;39
15.04.2022;20:05:00;172;37.1;39
15.04.2022;20:15:00;74;37.1;39
16.04.2022;06:45:00;58;0;28
16.04.2022;06:55:00;181;0;30
16.04.2022;07:05:00;283;0;31
16.04.2022;07:15:00;452;0.1;31
16.04.2022;07:25:00;739;0.2;32
16.04.2022;07:35:00;809;0.3;32
16.04.2022;07:45:00;909;0.5;33
16.04.2022;07:55:00;794;0.6;33
16.04.2022;08:05:00;975;0.8;33
16.04.2022;08:15:00;1131;0.9;34
16.04.2022;08:25:00;1176;1.1;34
16.04.2022;08:35:00;1428;1.4;34
16.04.2022;08:45:00;1598;1.6;34
16.04.2022;08:55:00;1426;1.9;35
16.04.2022;09:05:00;1611;2.1;35
16.04.2022;09:15:00;1777;2.4;35
16.04.2022;09:25:00;1956;2.7;35
16.04.2022;09:35:00;1759;3.0;36
16.04.2022;09:45:00;2124;3.3;36
16.04.2022;09:55:00;1781;3.6;36
16.04.2022;10:05:00;1892;4.0;37
16.04.2022;10:15:00;1591;4.2;37
16.04.2022;10:25:00;1701;4.5;37
16.04.2022;10:35:00;1964;4.8;37
16.04.2022;10:45:00;2109;5.2;37
16.04.2022;10:55:00;2268;5.5;38
16.04.2022;11:05:00;2699;6.0;38
16.04.2022;11:15:00;4882;6.6;40
16.04.2022;11:25:00;3863;7.3;42
16.04.2022;11:35:00;1658;7.7;41
16.04.2022;11:45:00;1998;8.0;40
16.04.2022;11:55:00;1990;8.3;40
16.04.2022;12:05:00;2457;8.7;40
16.04.2022;12:15:00;2958;9.1;40
16.04.2022;12:25:00;2527;9.6;40
16.04.2022;12:35:00;3358;10.1;41
16.04.2022;12:45:00;2424;10.5;41
16.04.2022;12:55:00;2883;11.0;41
16.04.2022;13:05:00;5048;11.7;43
16.04.2022;13:15:00;3323;12.5;45
16.04.2022;13:25:00;5508;13.2;46
16.04.2022;13:35:00;5072;14.1;48
16.04.2022;13:45:00;4751;14.9;48
16.04.2022;13:55:00;4698;15.8;44
16.04.2022;14:05:00;6951;16.8;47
16.04.2022;14:15:00;3257;17.5;43
16.04.2022;14:25:00;4891;18.3;45
16.04.2022;14:35:00;2700;18.8;44
16.04.2022;14:45:00;3764;19.5;46
16.04.2022;14:55:00;3174;20.0;46
16.04.2022;15:05:00;4262;20.9;44
16.04.2022;15:15:00;3309;21.4;43
16.04.2022;15:25:00;3004;22.0;44
16.04.2022;15:35:00;2879;22.5;44
16.04.2022;15:45:00;3674;23.3;46
16.04.2022;15:55:00;2442;23.8;45
16.04.2022;16:05:00;3779;24.3;45
16.04.2022;16:15:00;3407;24.8;45
16.04.2022;16:25:00;3853;25.4;45
16.04.2022;16:35:00;2812;25.9;45
16.04.2022;16:45:00;2111;26.3;44
16.04.2022;16:55:00;2070;26.7;43
16.04.2022;17:05:00;1271;26.9;42
16.04.2022;17:15:00;2798;27.2;41
16.04.2022;17:25:00;1174;27.6;42
16.04.2022;17:35:00;2159;28.0;42
16.04.2022;17:45:00;1611;28.3;41
16.04.2022;17:55:00;1158;28.4;40
16.04.2022;18:05:00;1480;28.7;40
16.04.2022;18:15:00;1191;28.9;39
16.04.2022;18:25:00;1220;29.1;39
16.04.2022;18:35:00;1393;29.3;39
16.04.2022;18:45:00;1578;29.5;39
16.04.2022;18:55:00;1236;29.7;39
16.04.2022;19:05:00;1211;30.0;39
16.04.2022;19:15:00;1088;30.1;38
16.04.2022;19:25:00;717;30.3;38
16.04.2022;19:35:00;438;30.4;38
16.04.2022;19:45:00;242;30.4;38
16.04.2022;19:55:00;205;30.4;38
16.04.2022;20:05:00;161;30.5;38
16.04.2022;20:15:00;127;30.5;38
16.04.2022;20:25:00;109;30.5;37
16.04.2022;20:35:00;103;30.5;37
17.04.2022;06:45:00;118;0;29
17.04.2022;06:55:00;172;0;30
17.04.2022;07:05:00;219;0;31
17.04.2022;07:15:00;261;0.1;31
17.04.2022;07:25:00;303;0.1;32
17.04.2022;07:35:00;336;0.2;32
17.04.2022;07:45:00;383;0.2;33
17.04.2022;07:55:00;424;0.3;33
17.04.2022;08:05:00;524;0.4;33
17.04.2022;08:15:00;647;0.5;33
17.04.2022;08:25:00;816;0.6;34
17.04.2022;08:35:00;1034;0.8;34
17.04.2022;08:45:00;1212;1.0;34
17.04.2022;08:55:00;1436;1.2;34
17.04.2022;09:05:00;1621;1.4;34
17.04.2022;09:15:00;1814;1.7;35
17.04.2022;09:25:00;2000;2.1;35
17.04.2022;09:35:00;3465;2.6;36
17.04.2022;09:45:00;3757;3.2;38
17.04.2022;09:55:00;4045;3.9;40
17.04.2022;10:05:00;4424;4.6;41
17.04.2022;10:15:00;4804;5.3;43
17.04.2022;10:25:00;5187;6.2;44
17.04.2022;10:35:00;5541;7.1;46
17.04.2022;10:45:00;6022;8.1;48
17.04.2022;10:55:00;6278;9.1;44
17.04.2022;11:05:00;6537;10.1;48
17.04.2022;11:15:00;6749;11.3;44
17.04.2022;11:25:00;6948;12.4;47
17.04.2022;11:35:00;7129;13.6;45
17.04.2022;11:45:00;7349;14.8;44
17.04.2022;11:55:00;7479;16.0;47
17.04.2022;12:05:00;7647;17.2;45
17.04.2022;12:15:00;7831;18.5;44
17.04.2022;12:25:00;7896;19.8;47
17.04.2022;12:35:00;7950;21.1;47
17.04.2022;12:45:00;8122;22.5;45
17.04.2022;12:55:00;8134;23.8;44
17.04.2022;13:05:00;8195;25.2;47
17.04.2022;13:15:00;8285;26.5;47
17.04.2022;13:25:00;8222;27.9;44
17.04.2022;13:35:00;8246;29.2;45
17.04.2022;13:45:00;8170;30.6;47
17.04.2022;13:55:00;8271;32.0;46
17.04.2022;14:05:00;8275;33.3;44
17.04.2022;14:15:00;8251;34.7;46
17.04.2022;14:25:00;8219;36.0;47
17.04.2022;14:35:00;8112;37.4;45
17.04.2022;14:45:00;8037;38.7;44
17.04.2022;14:55:00;7874;40.0;47
17.04.2022;15:05:00;7841;41.3;46
17.04.2022;15:15:00;7451;42.6;44
17.04.2022;15:25:00;7607;43.8;45
17.04.2022;15:35:00;7488;45.1;47
17.04.2022;15:45:00;7426;46.3;45
17.04.2022;15:55:00;7269;47.5;44
17.04.2022;16:05:00;7094;48.7;48
17.04.2022;16:15:00;5158;49.7;44
17.04.2022;16:25:00;5432;50.6;48
17.04.2022;16:35:00;1898;51.1;43
17.04.2022;16:45:00;4423;51.7;43
17.04.2022;16:55:00;4048;52.4;46
17.04.2022;17:05:00;4068;53.0;47
17.04.2022;17:15:00;4076;53.6;47
17.04.2022;17:25:00;4620;54.3;48
17.04.2022;17:35:00;4152;55.0;44
17.04.2022;17:45:00;3921;55.6;45
17.04.2022;17:55:00;2055;56.0;45
17.04.2022;18:05:00;1965;56.3;44
17.04.2022;18:15:00;3343;56.9;45
17.04.2022;18:25:00;1219;57.2;44
17.04.2022;18:35:00;1547;57.4;42
17.04.2022;18:45:00;1852;57.7;42
17.04.2022;18:55:00;1680;58.0;42
17.04.2022;19:05:00;1287;58.2;41
17.04.2022;19:15:00;1055;58.4;41
17.04.2022;19:25:00;735;58.5;40
17.04.2022;19:35:00;459;58.6;40
17.04.2022;19:45:00;276;58.7;40
17.04.2022;19:55:00;217;58.7;39
17.04.2022;20:05:00;167;58.7;39
17.04.2022;20:15:00;130;58.8;39
17.04.2022;20:25:00;0;58.8;39
18.04.2022;06:45:00;149;0;29
18.04.2022;06:55:00;174;0;30
18.04.2022;07:05:00;220;0;31
18.04.2022;07:15:00;261;0.1;31
18.04.2022;07:25:00;299;0.1;32
18.04.2022;07:35:00;334;0.2;32
18.04.2022;07:45:00;386;0.2;32
18.04.2022;07:55:00;467;0.3;33
18.04.2022;08:05:00;562;0.4;33
18.04.2022;08:15:00;676;0.5;33
18.04.2022;08:25:00;850;0.6;34
18.04.2022;08:35:00;1076;0.8;34
18.04.2022;08:45:00;1240;1.0;34
18.04.2022;08:55:00;1463;1.2;34
18.04.2022;09:05:00;1626;1.5;34
18.04.2022;09:15:00;1803;1.8;35
18.04.2022;09:25:00;2380;2.1;35
18.04.2022;09:35:00;3428;2.7;36
18.04.2022;09:45:00;3706;3.3;38
18.04.2022;09:55:00;4024;3.9;40
18.04.2022;10:05:00;4389;4.6;41
18.04.2022;10:15:00;4676;5.4;43
18.04.2022;10:25:00;5050;6.2;44
18.04.2022;10:35:00;5413;7.1;46
18.04.2022;10:45:00;5852;8.0;48
18.04.2022;10:55:00;6115;9.0;44
18.04.2022;11:05:00;6315;10.1;48
18.04.2022;11:15:00;6480;11.1;44
18.04.2022;11:25:00;6682;12.2;48
18.04.2022;11:35:00;6925;13.4;45
18.04.2022;11:45:00;7107;14.5;45
18.04.2022;11:55:00;7197;15.7;47
18.04.2022;12:05:00;7342;16.9;44
18.04.2022;12:15:00;7459;18.1;47
18.04.2022;12:25:00;7589;19.4;47
18.04.2022;12:35:00;7697;20.6;44
18.04.2022;12:45:00;7740;21.9;45
18.04.2022;12:55:00;7761;23.2;47
18.04.2022;13:05:00;7828;24.5;45
18.04.2022;13:15:00;7911;25.8;44
18.04.2022;13:25:00;7984;27.1;47
18.04.2022;13:35:00;7950;28.4;46
18.04.2022;13:45:00;7967;29.7;44
18.04.2022;13:55:00;7896;31.0;45
18.04.2022;14:05:00;7966;32.4;47
18.04.2022;14:15:00;7917;33.7;46
18.04.2022;14:25:00;7925;35.0;44
18.04.2022;14:35:00;7777;36.3;46
18.04.2022;14:45:00;7712;37.5;47
18.04.2022;14:55:00;7681;38.8;45
18.04.2022;15:05:00;7648;40.1;44
18.04.2022;15:15:00;7570;41.3;47
18.04.2022;15:25:00;7418;42.6;46
18.04.2022;15:35:00;7338;43.8;44
18.04.2022;15:45:00;7225;45.0;47
18.04.2022;15:55:00;7034;46.1;45
18.04.2022;16:05:00;6865;47.3;44
18.04.2022;16:15:00;6695;48.4;48
18.04.2022;16:25:00;6481;49.5;45
18.04.2022;16:35:00;6046;50.5;46
18.04.2022;16:45:00;5644;51.4;46
18.04.2022;16:55:00;5101;52.3;48
18.04.2022;17:05:00;4827;53.1;44
18.04.2022;17:15:00;4385;53.9;47
18.04.2022;17:25:00;4269;54.6;48
18.04.2022;17:35:00;4055;55.3;44
18.04.2022;17:45:00;3791;55.9;45
18.04.2022;17:55:00;3537;56.5;46
18.04.2022;18:05:00;3227;57.0;47
18.04.2022;18:15:00;2964;57.5;47
18.04.2022;18:25:00;2557;58.0;46
18.04.2022;18:35:00;2136;58.3;45
18.04.2022;18:45:00;1752;58.7;45
18.04.2022;18:55:00;1523;58.9;44
18.04.2022;19:05:00;1150;59.1;43
18.04.2022;19:15:00;894;59.3;42
18.04.2022;19:25:00;682;59.4;41
18.04.2022;19:35:00;428;59.5;41
18.04.2022;19:45:00;273;59.5;40
18.04.2022;19:55:00;176;59.6;40
18.04.2022;20:05:00;147;59.6;40
18.04.2022;20:15:00;122;59.6;39
19.04.2022;06:50:00;148;0;29
19.04.2022;07:00:00;176;0;30
19.04.2022;07:10:00;248;0;31
19.04.2022;07:20:00;296;0.1;31
19.04.2022;07:30:00;329;0.1;32
19.04.2022;07:40:00;376;0.2;32
19.04.2022;07:50:00;420;0.3;32
19.04.2022;08:00:00;478;0.3;33
19.04.2022;08:10:00;625;0.4;33
19.04.2022;08:20:00;780;0.6;33
19.04.2022;08:30:00;964;0.7;33
19.04.2022;08:40:00;1162;0.9;34
19.04.2022;08:50:00;1355;1.1;34
19.04.2022;09:00:00;1538;1.3;34
19.04.2022;09:10:00;1710;1.6;34
19.04.2022;09:20:00;1879;1.9;35
19.04.2022;09:30:00;3235;2.4;35
19.04.2022;09:40:00;3484;3.0;37
19.04.2022;09:50:00;3805;3.6;39
19.04.2022;10:00:00;4119;4.2;40
19.04.2022;10:10:00;4455;5.0;42
19.04.2022;10:20:00;4773;5.7;43
19.04.2022;10:30:00;5112;6.6;45
19.04.2022;10:40:00;5617;7.5;47
19.04.2022;10:50:00;5853;8.4;47
19.04.2022;11:00:00;6067;9.4;45
19.04.2022;11:10:00;6286;10.4;48
19.04.2022;11:20:00;6461;11.5;45
19.04.2022;11:30:00;6642;12.6;46
19.04.2022;11:40:00;6785;13.7;46
19.04.2022;11:50:00;6918;14.8;44
19.04.2022;12:00:00;7083;16.0;47
19.04.2022;12:10:00;7200;17.2;44
19.04.2022;12:20:00;7354;18.4;46
19.04.2022;12:30:00;7477;19.6;47
19.04.2022;12:40:00;7555;20.9;44
19.04.2022;12:50:00;7635;22.1;46
19.04.2022;13:00:00;7662;23.4;47
19.04.2022;13:10:00;7743;24.7;44
19.04.2022;13:20:00;7764;25.9;44
19.04.2022;13:30:00;7868;27.2;47
19.04.2022;13:40:00;7895;28.5;46
19.04.2022;13:50:00;7753;29.8;44
19.04.2022;14:00:00;7742;31.1;45
19.04.2022;14:10:00;7695;32.4;47
19.04.2022;14:20:00;7779;33.6;46
19.04.2022;14:30:00;7755;34.9;44
19.04.2022;14:40:00;7780;36.2;47
19.04.2022;14:50:00;7153;37.4;46
19.04.2022;15:00:00;7454;38.6;44
19.04.2022;15:10:00;6205;39.8;46
19.04.2022;15:20:00;7369;40.8;46
19.04.2022;15:30:00;7238;42.0;44
19.04.2022;15:40:00;6796;43.1;47
19.04.2022;15:50:00;6726;44.2;46
19.04.2022;16:00:00;6631;45.3;44
19.04.2022;16:10:00;6328;46.4;48
19.04.2022;16:20:00;6320;47.4;45
19.04.2022;16:30:00;5580;48.4;46
19.04.2022;16:40:00;4613;49.2;45
19.04.2022;16:50:00;4680;50.0;47
19.04.2022;17:00:00;4413;50.7;48
19.04.2022;17:10:00;4557;51.5;44
19.04.2022;17:20:00;3458;52.1;46
19.04.2022;17:30:00;2244;52.6;46
19.04.2022;17:40:00;2009;53.1;46
19.04.2022;17:50:00;1171;53.3;44
19.04.2022;18:00:00;1034;53.5;43
19.04.2022;18:10:00;1955;53.7;43
19.04.2022;18:20:00;2453;54.1;43
19.04.2022;18:30:00;1033;54.4;42
19.04.2022;18:40:00;1148;54.6;41
19.04.2022;18:50:00;1104;54.8;41
19.04.2022;19:00:00;898;54.9;40
19.04.2022;19:10:00;769;55.0;40
19.04.2022;19:20:00;578;55.1;40
19.04.2022;19:30:00;503;55.2;39
19.04.2022;19:40:00;403;55.3;39
19.04.2022;19:50:00;299;55.3;39
19.04.2022;20:00:00;209;55.4;39
19.04.2022;20:10:00;148;55.4;39
19.04.2022;20:20:00;113;55.4;38
19.04.2022;20:30:00;0;55.4;0
20.04.2022;06:35:00;72;0;27
20.04.2022;06:45:00;184;0;29
20.04.2022;06:55:00;268;0;30
20.04.2022;07:05:00;337;0.1;31
20.04.2022;07:15:00;409;0.1;31
20.04.2022;07:25:00;472;0.2;32
20.04.2022;07:35:00;544;0.3;32
20.04.2022;07:45:00;568;0.4;33
20.04.2022;07:55:00;588;0.5;33
20.04.2022;08:05:00;606;0.6;33
20.04.2022;08:15:00;637;0.7;33
20.04.2022;08:25:00;887;0.8;34
20.04.2022;08:35:00;1048;1.0;34
20.04.2022;08:45:00;1226;1.2;34
20.04.2022;08:55:00;1496;1.4;34
20.04.2022;09:05:00;1645;1.7;34
20.04.2022;09:15:00;1835;2.0;35
20.04.2022;09:25:00;2008;2.3;35
20.04.2022;09:35:00;3374;2.8;36
20.04.2022;09:45:00;3670;3.4;38
20.04.2022;09:55:00;3964;4.0;39
20.04.2022;10:05:00;4412;4.7;41
20.04.2022;10:15:00;4725;5.5;43
20.04.2022;10:25:00;4998;6.3;44
20.04.2022;10:35:00;5631;7.2;46
20.04.2022;10:45:00;5889;8.2;48
20.04.2022;10:55:00;6099;9.1;44
20.04.2022;11:05:00;6321;10.2;47
20.04.2022;11:15:00;6580;11.3;44
20.04.2022;11:25:00;6743;12.3;47
20.04.2022;11:35:00;6927;13.5;44
20.04.2022;11:45:00;7152;14.6;47
20.04.2022;11:55:00;7216;15.8;46
20.04.2022;12:05:00;7431;17.0;44
20.04.2022;12:15:00;7479;18.3;47
20.04.2022;12:25:00;7692;19.5;46
20.04.2022;12:35:00;7734;20.8;44
20.04.2022;12:45:00;7847;22.1;46
20.04.2022;12:55:00;7945;23.4;47
20.04.2022;13:05:00;8101;24.7;45
20.04.2022;13:15:00;8150;26.0;44
20.04.2022;13:25:00;8002;27.3;47
20.04.2022;13:35:00;8039;28.7;46
20.04.2022;13:45:00;8041;30.0;44
20.04.2022;13:55:00;8028;31.3;45
20.04.2022;14:05:00;7945;32.6;47
20.04.2022;14:15:00;8022;33.9;45
20.04.2022;14:25:00;7858;35.3;44
20.04.2022;14:35:00;7845;36.5;46
20.04.2022;14:45:00;7809;37.8;47
20.04.2022;14:55:00;7738;39.1;46
20.04.2022;15:05:00;7613;40.4;44
20.04.2022;15:15:00;7528;41.6;45
20.04.2022;15:25:00;7367;42.8;47
20.04.2022;15:35:00;7289;44.0;45
20.04.2022;15:45:00;7153;45.2;44
20.04.2022;15:55:00;6993;46.4;47
20.04.2022;16:05:00;6793;47.5;45
20.04.2022;16:15:00;6603;48.6;45
20.04.2022;16:25:00;6426;49.7;47
20.04.2022;16:35:00;5978;50.7;44
20.04.2022;16:45:00;5577;51.6;47
20.04.2022;16:55:00;4978;52.5;44
20.04.2022;17:05:00;4654;53.3;46
20.04.2022;17:15:00;4303;54.0;48
20.04.2022;17:25:00;4151;54.7;48
20.04.2022;17:35:00;3948;55.3;44
20.04.2022;17:45:00;3683;56.0;45
20.04.2022;17:55:00;3433;56.5;46
20.04.2022;18:05:00;3179;57.1;46
20.04.2022;18:15:00;2875;57.6;46
20.04.2022;18:25:00;2497;58.0;46
20.04.2022;18:35:00;2045;58.4;45
20.04.2022;18:45:00;1545;58.6;44
20.04.2022;18:55:00;1283;58.9;43
20.04.2022;19:05:00;1015;59.0;42
20.04.2022;19:15:00;935;59.2;41
20.04.2022;19:25:00;600;59.3;41
20.04.2022;19:35:00;406;59.4;40
20.04.2022;19:45:00;318;59.4;40
20.04.2022;19:55:00;249;59.5;40
20.04.2022;20:05:00;180;59.5;39
20.04.2022;20:15:00;131;59.5;39
20.04.2022;20:25:00;0;59.6;39
20.04.2022;20:35:00;0;59.6;0
21.04.2022;06:40:00;136;0;29
21.04.2022;06:50:00;193;0;30
21.04.2022;07:00:00;254;0;30
21.04.2022;07:10:00;304;0.1;31
21.04.2022;07:20:00;348;0.1;32
21.04.2022;07:30:00;387;0.2;32
21.04.2022;07:40:00;446;0.3;32
21.04.2022;07:50:00;495;0.3;33
21.04.2022;08:00:00;532;0.4;33
21.04.2022;08:10:00;567;0.5;33
21.04.2022;08:20:00;869;0.6;33
21.04.2022;08:30:00;1053;0.8;34
21.04.2022;08:40:00;1233;1.0;34
21.04.2022;08:50:00;1435;1.2;34
21.04.2022;09:00:00;1634;1.5;34
21.04.2022;09:10:00;1807;1.8;35
21.04.2022;09:20:00;1975;2.1;35
21.04.2022;09:30:00;2147;2.5;35
21.04.2022;09:40:00;3561;3.0;37
21.04.2022;09:50:00;3870;3.6;39
21.04.2022;10:00:00;4233;4.3;40
21.04.2022;10:10:00;4543;5.1;42
21.04.2022;10:20:00;4887;5.8;43
21.04.2022;10:30:00;5196;6.7;45
21.04.2022;10:40:00;5699;7.6;47
21.04.2022;10:50:00;5966;8.6;47
21.04.2022;11:00:00;6223;9.6;45
21.04.2022;11:10:00;6445;10.6;47
21.04.2022;11:20:00;6591;11.7;45
21.04.2022;11:30:00;6795;12.8;46
21.04.2022;11:40:00;7001;14.0;46
21.04.2022;11:50:00;7119;15.2;44
21.04.2022;12:00:00;7270;16.4;47
21.04.2022;12:10:00;7421;17.6;46
21.04.2022;12:20:00;7446;18.8;44
21.04.2022;12:30:00;7617;20.0;47
21.04.2022;12:40:00;7735;21.3;46
21.04.2022;12:50:00;7797;22.6;44
21.04.2022;13:00:00;7871;23.9;46
21.04.2022;13:10:00;7924;25.2;47
21.04.2022;13:20:00;8012;26.5;45
21.04.2022;13:30:00;7982;27.8;44
21.04.2022;13:40:00;8005;29.2;47
21.04.2022;13:50:00;7987;30.5;46
21.04.2022;14:00:00;7970;31.8;44
21.04.2022;14:10:00;7977;33.1;46
21.04.2022;14:20:00;7962;34.4;47
21.04.2022;14:30:00;7919;35.7;45
21.04.2022;14:40:00;7787;37.0;44
21.04.2022;14:50:00;7633;38.3;46
21.04.2022;15:00:00;7118;39.5;47
21.04.2022;15:10:00;7560;40.8;45
21.04.2022;15:20:00;7708;42.0;44
21.04.2022;15:30:00;7460;43.3;47
21.04.2022;15:40:00;7486;44.5;47
21.04.2022;15:50:00;4094;45.4;44
21.04.2022;16:00:00;7108;46.5;47
21.04.2022;16:10:00;6742;47.7;45
21.04.2022;16:20:00;5757;48.6;48
21.04.2022;16:30:00;6319;49.6;45
21.04.2022;16:40:00;4581;50.5;48
21.04.2022;16:50:00;4387;51.3;44
21.04.2022;17:00:00;3638;52.0;45
21.04.2022;17:10:00;4366;52.7;47
21.04.2022;17:20:00;4481;53.4;48
21.04.2022;17:30:00;3312;54.0;48
21.04.2022;17:40:00;3722;54.6;48
21.04.2022;17:50:00;2733;55.1;48
21.04.2022;18:00:00;3154;55.5;47
21.04.2022;18:10:00;3151;56.1;47
21.04.2022;18:20:00;2752;56.5;47
21.04.2022;18:30:00;2308;56.9;46
21.04.2022;18:40:00;1959;57.3;45
21.04.2022;18:50:00;1616;57.5;44
21.04.2022;19:00:00;1401;57.8;43
21.04.2022;19:10:00;1037;58.0;42
21.04.2022;19:20:00;869;58.1;41
21.04.2022;19:30:00;623;58.2;41
21.04.2022;19:40:00;407;58.3;40
21.04.2022;19:50:00;279;58.4;40
21.04.2022;20:00:00;226;58.4;40
21.04.2022;20:10:00;172;58.4;39
21.04.2022;20:20:00;131;58.5;39
21.04.2022;20:30:00;109;58.5;39
21.04.2022;20:40:00;103;58.5;39
22.04.2022;06:35:00;75;0;27
22.04.2022;06:45:00;207;0;29
22.04.2022;06:55:00;323;0;30
22.04.2022;07:05:00;429;0.1;31
22.04.2022;07:15:00;546;0.2;31
22.04.2022;07:25:00;619;0.3;32
22.04.2022;07:35:00;646;0.4;32
22.04.2022;07:45:00;617;0.5;33
22.04.2022;07:55:00;668;0.6;33
22.04.2022;08:05:00;709;0.7;33
22.04.2022;08:15:00;726;0.8;33
22.04.2022;08:25:00;1071;1.0;34
22.04.2022;08:35:00;1244;1.2;34
22.04.2022;08:45:00;1455;1.4;34
22.04.2022;08:55:00;1642;1.7;34
22.04.2022;09:05:00;1804;2.0;35
22.04.2022;09:15:00;1915;2.3;35
22.04.2022;09:25:00;2023;2.6;35
22.04.2022;09:35:00;2410;2.9;36
22.04.2022;09:45:00;2895;3.4;37
22.04.2022;09:55:00;3164;4.0;38
22.04.2022;10:05:00;4239;4.6;40
22.04.2022;10:15:00;3219;5.2;41
22.04.2022;10:25:00;4407;5.9;42
22.04.2022;10:35:00;4170;6.6;43
22.04.2022;10:45:00;3767;7.2;44
22.04.2022;10:55:00;3638;7.8;43
22.04.2022;11:05:00;5450;8.6;45
22.04.2022;11:15:00;5904;9.6;48
22.04.2022;11:25:00;3458;10.2;47
22.04.2022;11:35:00;3447;10.8;46
22.04.2022;11:45:00;5994;11.7;48
22.04.2022;11:55:00;6826;12.7;44
22.04.2022;12:05:00;5466;13.6;48
22.04.2022;12:15:00;2998;14.2;47
22.04.2022;12:25:00;5809;15.0;47
22.04.2022;12:35:00;8253;16.3;46
22.04.2022;12:45:00;7547;17.5;44
22.04.2022;12:55:00;6609;18.7;48
22.04.2022;13:05:00;6846;19.7;45
22.04.2022;13:15:00;7998;20.9;45
22.04.2022;13:25:00;6543;22.1;46
22.04.2022;13:35:00;7838;23.4;44
22.04.2022;13:45:00;7466;24.6;47
22.04.2022;13:55:00;7168;25.8;46
22.04.2022;14:05:00;7901;27.1;44
22.04.2022;14:15:00;7690;28.4;46
22.04.2022;14:25:00;7648;29.7;47
22.04.2022;14:35:00;7561;30.9;45
22.04.2022;14:45:00;7484;32.1;44
22.04.2022;14:55:00;7413;33.4;48
22.04.2022;15:05:00;7297;34.6;45
22.04.2022;15:15:00;6714;35.7;44
22.04.2022;15:25:00;6282;36.8;48
22.04.2022;15:35:00;7181;38.0;44
22.04.2022;15:45:00;6260;39.0;47
22.04.2022;15:55:00;5290;39.9;44
22.04.2022;16:05:00;6739;41.0;46
22.04.2022;16:15:00;5827;42.0;46
22.04.2022;16:25:00;5989;42.9;47
22.04.2022;16:35:00;5993;43.9;46
22.04.2022;16:45:00;5421;44.8;47
22.04.2022;16:55:00;4697;45.7;44
22.04.2022;17:05:00;4672;46.4;47
22.04.2022;17:15:00;4292;47.2;48
22.04.2022;17:25:00;3616;47.7;48
22.04.2022;17:35:00;4011;48.4;49
22.04.2022;17:45:00;3021;48.9;48
22.04.2022;17:55:00;1657;49.2;46
22.04.2022;18:05:00;1550;49.5;45
22.04.2022;18:15:00;2067;49.8;44
22.04.2022;18:25:00;1881;50.1;44
22.04.2022;18:35:00;1295;50.3;43
22.04.2022;18:45:00;785;50.5;41
22.04.2022;18:55:00;755;50.6;41
22.04.2022;19:05:00;983;50.8;40
22.04.2022;19:15:00;982;50.9;40
22.04.2022;19:25:00;924;51.1;40
22.04.2022;19:35:00;570;51.2;40
22.04.2022;19:45:00;423;51.3;39
22.04.2022;19:55:00;300;51.3;39
22.04.2022;20:05:00;217;51.4;39
22.04.2022;20:15:00;155;51.4;39
22.04.2022;20:25:00;0;51.4;38
23.04.2022;06:35:00;104;0;29
23.04.2022;06:45:00;191;0;30
23.04.2022;06:55:00;264;0;31
23.04.2022;07:05:00;329;0.1;31
23.04.2022;07:15:00;429;0.1;32
23.04.2022;07:25:00;503;0.2;32
23.04.2022;07:35:00;604;0.3;33
23.04.2022;07:45:00;737;0.4;33
23.04.2022;07:55:00;837;0.6;34
23.04.2022;08:05:00;848;0.7;34
23.04.2022;08:15:00;797;0.9;34
23.04.2022;08:25:00;764;1.0;34
23.04.2022;08:35:00;699;1.1;35
23.04.2022;08:45:00;659;1.2;35
23.04.2022;08:55:00;614;1.3;35
23.04.2022;09:05:00;611;1.4;35
23.04.2022;09:15:00;588;1.5;35
23.04.2022;09:25:00;583;1.6;35
23.04.2022;09:35:00;692;1.7;35
23.04.2022;09:45:00;994;1.9;36
23.04.2022;09:55:00;1036;2.0;36
23.04.2022;10:05:00;859;2.2;36
23.04.2022;10:15:00;883;2.3;36
23.04.2022;10:25:00;1212;2.5;36
23.04.2022;10:35:00;1113;2.7;36
23.04.2022;10:45:00;972;2.8;36
23.04.2022;10:55:00;1242;3.0;36
23.04.2022;11:05:00;1354;3.3;36
23.04.2022;11:15:00;1564;3.5;36
23.04.2022;11:25:00;1740;3.8;36
23.04.2022;11:35:00;1216;4.0;37
23.04.2022;11:45:00;1230;4.2;37
23.04.2022;11:55:00;1232;4.4;37
23.04.2022;12:05:00;1203;4.6;37
23.04.2022;12:15:00;1388;4.8;37
23.04.2022;12:25:00;2004;5.1;37
23.04.2022;12:35:00;1685;5.5;37
23.04.2022;12:45:00;1684;5.7;37
23.04.2022;12:55:00;1685;6.0;37
23.04.2022;13:05:00;2177;6.3;37
23.04.2022;13:15:00;1686;6.6;38
23.04.2022;13:25:00;2282;7.0;38
23.04.2022;13:35:00;3061;7.4;38
23.04.2022;13:45:00;2860;7.9;39
23.04.2022;13:55:00;2779;8.3;40
23.04.2022;14:05:00;2227;8.7;40
23.04.2022;14:15:00;2219;9.0;40
23.04.2022;14:25:00;2936;9.5;40
23.04.2022;14:35:00;3696;10.1;41
23.04.2022;14:45:00;4043;10.7;43
23.04.2022;14:55:00;3698;11.3;43
23.04.2022;15:05:00;3682;11.9;43
23.04.2022;15:15:00;2091;12.3;43
23.04.2022;15:25:00;1827;12.6;42
23.04.2022;15:35:00;1413;12.9;41
23.04.2022;15:45:00;2752;13.3;41
23.04.2022;15:55:00;3320;13.8;42
23.04.2022;16:05:00;3480;14.4;43
23.04.2022;16:15:00;1650;14.7;42
23.04.2022;16:25:00;2039;15.0;41
23.04.2022;16:35:00;1901;15.3;41
23.04.2022;16:45:00;1824;15.6;41
23.04.2022;16:55:00;1744;15.9;40
23.04.2022;17:05:00;1716;16.2;40
23.04.2022;17:15:00;2169;16.5;40
23.04.2022;17:25:00;2138;16.9;40
23.04.2022;17:35:00;1644;17.2;40
23.04.2022;17:45:00;1479;17.5;40
23.04.2022;17:55:00;1296;17.7;39
23.04.2022;18:05:00;1341;17.9;39
23.04.2022;18:15:00;1174;18.1;39
23.04.2022;18:25:00;1193;18.3;39
23.04.2022;18:35:00;942;18.5;38
23.04.2022;18:45:00;997;18.6;38
23.04.2022;18:55:00;1163;18.8;38
23.04.2022;19:05:00;808;18.9;38
23.04.2022;19:15:00;867;19.1;38
23.04.2022;19:25:00;937;19.2;38
23.04.2022;19:35:00;551;19.3;38
23.04.2022;19:45:00;387;19.4;38
23.04.2022;19:55:00;247;19.5;38
23.04.2022;20:05:00;212;19.5;38
23.04.2022;20:15:00;146;19.5;37
23.04.2022;20:25:00;99;19.5;37
23.04.2022;20:35:00;0;19.5;0
24.04.2022;06:45:00;71;0;29
24.04.2022;06:55:00;185;0;30
24.04.2022;07:05:00;313;0;31
