Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
24.04.2022;07:15:00;497;0.1;31
24.04.2022;07:25:00;538;0.2;32
24.04.2022;07:35:00;572;0.3;32
24.04.2022;07:45:00;684;0.4;33
24.04.2022;07:55:00;790;0.5;33
24.04.2022;08:05:00;808;0.6;33
24.04.2022;08:15:00;812;0.8;34
24.04.2022;08:25:00;908;0.9;34
24.04.2022;08:35:00;1058;1.1;34
24.04.2022;08:45:00;1141;1.3;34
24.04.2022;08:55:00;1295;1.5;35
24.04.2022;09:05:00;1592;1.7;35
24.04.2022;09:15:00;1542;2.0;35
24.04.2022;09:25:00;1498;2.2;35
24.04.2022;09:35:00;1614;2.5;36
24.04.2022;09:45:00;1751;2.8;36
24.04.2022;09:55:00;1858;3.1;36
24.04.2022;10:05:00;2214;3.4;36
24.04.2022;10:15:00;2517;3.8;37
24.04.2022;10:25:00;2727;4.3;38
24.04.2022;10:35:00;2679;4.7;38
24.04.2022;10:45:00;2806;5.2;39
24.04.2022;10:55:00;2933;5.7;39
24.04.2022;11:05:00;3135;6.2;40
24.04.2022;11:15:00;3247;6.7;41
24.04.2022;11:25:00;3043;7.2;41
24.04.2022;11:35:00;2794;7.7;41
24.04.2022;11:45:00;2435;8.1;41
24.04.2022;11:55:00;2374;8.5;41
24.04.2022;12:05:00;1983;8.8;40
24.04.2022;12:15:00;3028;9.3;40
24.04.2022;12:25:00;3422;9.8;41
24.04.2022;12:35:00;3122;10.4;42
24.04.2022;12:45:00;2900;10.8;42
24.04.2022;12:55:00;2581;11.3;42
24.04.2022;13:05:00;2530;11.7;42
24.04.2022;13:15:00;2810;12.2;42
24.04.2022;13:25:00;2692;12.6;42
24.04.2022;13:35:00;2460;13.0;42
24.04.2022;13:45:00;2646;13.5;42
24.04.2022;13:55:00;3675;14.0;42
24.04.2022;14:05:00;2679;14.5;43
24.04.2022;14:15:00;2096;14.9;42
24.04.2022;14:25:00;1917;15.2;41
24.04.2022;14:35:00;2257;15.6;41
24.04.2022;14:45:00;2154;15.9;41
24.04.2022;14:55:00;1711;16.2;40
24.04.2022;15:05:00;1904;16.5;40
24.04.2022;15:15:00;1722;16.8;40
24.04.2022;15:25:00;1990;17.2;40
24.04.2022;15:35:00;1306;17.4;39
24.04.2022;15:45:00;2229;17.7;40
24.04.2022;15:55:00;1827;18.1;40
24.04.2022;16:05:00;1163;18.3;39
24.04.2022;16:15:00;1596;18.5;39
24.04.2022;16:25:00;2340;18.9;39
24.04.2022;16:35:00;2273;19.3;40
24.04.2022;16:45:00;1713;19.6;39
24.04.2022;16:55:00;1222;19.8;39
24.04.2022;17:05:00;1641;20.0;38
24.04.2022;17:15:00;2027;20.3;39
24.04.2022;17:25:00;1715;20.6;39
24.04.2022;17:35:00;1421;20.9;39
24.04.2022;17:45:00;1254;21.1;38
24.04.2022;17:55:00;819;21.2;38
24.04.2022;18:05:00;349;21.3;38
24.04.2022;18:15:00;646;21.4;38
24.04.2022;18:25:00;730;21.5;38
24.04.2022;18:35:00;429;21.6;38
24.04.2022;18:45:00;344;21.6;38
24.04.2022;18:55:00;433;21.7;37
24.04.2022;19:05:00;406;21.8;37
24.04.2022;19:15:00;396;21.9;37
24.04.2022;19:25:00;284;21.9;37
24.04.2022;19:35:00;204;21.9;37
24.04.2022;19:45:00;217;22.0;37
24.04.2022;19:55:00;167;22.0;37
24.04.2022;20:05:00;130;22.0;37
24.04.2022;20:15:00;0;22.0;37
25.04.2022;06:25:00;52;0;26
25.04.2022;06:35:00;165;0;29
25.04.2022;06:45:00;181;0;30
25.04.2022;06:55:00;208;0;31
25.04.2022;07:05:00;195;0.1;31
25.04.2022;07:15:00;235;0.1;32
25.04.2022;07:25:00;250;0.2;32
25.04.2022;07:35:00;554;0.2;33
25.04.2022;07:45:00;344;0.3;33
25.04.2022;07:55:00;787;0.4;33
25.04.2022;08:05:00;899;0.5;33
25.04.2022;08:15:00;498;0.6;34
25.04.2022;08:25:00;1337;0.8;34
25.04.2022;08:35:00;870;1.0;34
25.04.2022;08:45:00;1690;1.2;34
25.04.2022;08:55:00;1431;1.4;35
25.04.2022;09:05:00;1701;1.7;35
25.04.2022;09:15:00;1290;1.9;35
25.04.2022;09:25:00;1257;2.2;35
25.04.2022;09:35:00;1451;2.4;35
25.04.2022;09:45:00;1430;2.6;35
25.04.2022;09:55:00;1959;3.0;36
25.04.2022;10:05:00;1981;3.3;36
25.04.2022;10:15:00;2648;3.7;37
25.04.2022;10:25:00;4451;4.4;39
25.04.2022;10:35:00;3563;5.0;40
25.04.2022;10:45:00;5301;5.9;43
25.04.2022;10:55:00;4789;6.8;46
25.04.2022;11:05:00;4220;7.8;47
25.04.2022;11:15:00;4089;8.4;47
25.04.2022;11:25:00;3744;9.0;46
25.04.2022;11:35:00;8466;10.3;45
25.04.2022;11:45:00;4297;11.2;44
25.04.2022;11:55:00;7996;12.2;47
25.04.2022;12:05:00;5671;13.4;44
25.04.2022;12:15:00;2951;14.0;44
25.04.2022;12:25:00;3635;14.5;44
25.04.2022;12:35:00;2421;15.0;44
25.04.2022;12:45:00;2230;15.3;43
25.04.2022;12:55:00;2954;15.8;43
25.04.2022;13:05:00;3492;16.3;44
25.04.2022;13:15:00;3109;16.8;44
25.04.2022;13:25:00;3117;17.4;44
25.04.2022;13:35:00;3311;17.9;44
25.04.2022;13:45:00;3364;18.4;45
25.04.2022;13:55:00;4208;19.1;45
25.04.2022;14:05:00;3712;19.7;46
25.04.2022;14:15:00;3983;20.4;46
25.04.2022;14:25:00;4950;21.1;47
25.04.2022;14:35:00;4148;21.9;44
25.04.2022;14:45:00;4053;22.5;44
25.04.2022;14:55:00;2249;23.1;45
25.04.2022;15:05:00;2374;23.5;44
25.04.2022;15:15:00;952;23.7;42
25.04.2022;15:25:00;1371;23.9;41
25.04.2022;15:35:00;2071;24.2;41
25.04.2022;15:45:00;2265;24.6;41
25.04.2022;15:55:00;5914;25.4;43
25.04.2022;16:05:00;6205;26.5;47
25.04.2022;16:15:00;6203;27.3;44
25.04.2022;16:25:00;2548;27.9;45
25.04.2022;16:35:00;4650;28.6;46
25.04.2022;16:45:00;5727;29.6;48
25.04.2022;16:55:00;4560;30.3;43
25.04.2022;17:05:00;5253;31.2;46
25.04.2022;17:15:00;3094;31.8;47
25.04.2022;17:25:00;4062;32.5;48
25.04.2022;17:35:00;1343;32.9;46
25.04.2022;17:45:00;1493;33.1;44
25.04.2022;17:55:00;1806;33.4;43
25.04.2022;18:05:00;3242;33.8;43
25.04.2022;18:15:00;1127;34.1;42
25.04.2022;18:25:00;1260;34.3;41
25.04.2022;18:35:00;1085;34.5;40
25.04.2022;18:45:00;943;34.6;40
25.04.2022;18:55:00;540;34.7;40
25.04.2022;19:05:00;499;34.8;39
25.04.2022;19:15:00;517;34.9;39
25.04.2022;19:25:00;456;35.0;39
25.04.2022;19:35:00;194;35.0;39
25.04.2022;19:45:00;79;35.0;38
26.04.2022;06:45:00;148;0;29
26.04.2022;06:55:00;241;0;30
26.04.2022;07:05:00;297;0;31
26.04.2022;07:15:00;236;0.1;31
26.04.2022;07:25:00;121;0.1;31
26.04.2022;07:35:00;229;0.1;32
26.04.2022;07:45:00;285;0.2;32
26.04.2022;07:55:00;134;0.2;33
26.04.2022;08:05:00;300;0.3;33
26.04.2022;08:15:00;213;0.3;33
26.04.2022;08:25:00;168;0.3;33
26.04.2022;08:35:00;382;0.4;33
26.04.2022;08:45:00;162;0.4;34
26.04.2022;08:55:00;156;0.5;34
26.04.2022;09:05:00;243;0.5;34
26.04.2022;09:15:00;242;0.5;34
26.04.2022;09:25:00;503;0.6;34
26.04.2022;09:35:00;405;0.7;34
26.04.2022;09:45:00;436;0.7;34
26.04.2022;09:55:00;536;0.8;34
26.04.2022;10:05:00;446;0.9;35
26.04.2022;10:15:00;591;1.0;35
26.04.2022;10:25:00;987;1.1;35
26.04.2022;10:35:00;1111;1.3;35
26.04.2022;10:45:00;1698;1.6;35
26.04.2022;10:55:00;965;1.8;35
26.04.2022;11:05:00;1514;2.0;35
26.04.2022;11:15:00;1419;2.2;35
26.04.2022;11:25:00;1752;2.5;35
26.04.2022;11:35:00;1672;2.7;36
26.04.2022;11:45:00;2314;3.1;36
26.04.2022;11:55:00;3307;3.6;37
26.04.2022;12:05:00;2851;4.0;37
26.04.2022;12:15:00;4746;4.7;40
26.04.2022;12:25:00;5062;5.6;42
26.04.2022;12:35:00;4226;6.3;44
26.04.2022;12:45:00;5257;7.2;45
26.04.2022;12:55:00;4521;7.8;45
26.04.2022;13:05:00;5916;9.0;44
26.04.2022;13:15:00;8761;10.1;47
26.04.2022;13:25:00;8292;11.5;45
26.04.2022;13:35:00;8165;12.8;44
26.04.2022;13:45:00;8287;14.2;47
26.04.2022;13:55:00;8373;15.6;46
26.04.2022;14:05:00;7658;16.9;44
26.04.2022;14:15:00;7360;18.2;44
26.04.2022;14:25:00;8290;19.6;46
26.04.2022;14:35:00;8178;20.9;47
26.04.2022;14:45:00;8096;22.3;45
26.04.2022;14:55:00;8053;23.6;44
26.04.2022;15:05:00;7096;24.8;46
26.04.2022;15:15:00;8374;26.3;47
26.04.2022;15:25:00;8642;27.6;47
26.04.2022;15:35:00;5120;28.8;44
26.04.2022;15:45:00;1757;29.2;43
26.04.2022;15:55:00;831;29.3;42
26.04.2022;16:05:00;1414;29.5;42
26.04.2022;16:15:00;656;29.7;41
26.04.2022;16:25:00;2408;30.0;41
26.04.2022;16:35:00;3531;30.4;41
26.04.2022;16:45:00;3537;31.2;45
26.04.2022;16:55:00;2937;31.7;44
26.04.2022;17:05:00;827;31.9;42
26.04.2022;17:15:00;448;32.0;41
26.04.2022;17:25:00;822;32.1;40
26.04.2022;17:35:00;3353;32.6;41
26.04.2022;17:45:00;1585;33.0;41
26.04.2022;17:55:00;1223;33.3;40
26.04.2022;18:05:00;582;33.4;39
26.04.2022;18:15:00;1402;33.5;39
26.04.2022;18:25:00;2814;34.1;41
26.04.2022;18:35:00;2030;34.4;40
26.04.2022;18:45:00;1428;34.7;39
26.04.2022;18:55:00;1249;34.9;39
26.04.2022;19:05:00;1161;35.1;39
26.04.2022;19:15:00;1090;35.3;39
26.04.2022;19:25:00;640;35.4;38
26.04.2022;19:35:00;568;35.5;38
26.04.2022;19:45:00;510;35.6;38
26.04.2022;19:55:00;356;35.7;38
26.04.2022;20:05:00;203;35.7;38
26.04.2022;20:15:00;152;35.7;37
26.04.2022;20:25:00;123;35.7;37
26.04.2022;20:35:00;108;35.8;37
27.04.2022;06:30:00;31;0;28
27.04.2022;06:40:00;160;0;29
27.04.2022;06:50:00;225;0;30
27.04.2022;07:00:00;319;0.1;31
27.04.2022;07:10:00;433;0.1;31
27.04.2022;07:20:00;537;0.2;32
27.04.2022;07:30:00;759;0.3;32
27.04.2022;07:40:00;788;0.5;32
27.04.2022;07:50:00;799;0.6;33
27.04.2022;08:00:00;731;0.7;33
27.04.2022;08:10:00;789;0.8;33
27.04.2022;08:20:00;838;1.0;33
27.04.2022;08:30:00;1263;1.2;34
27.04.2022;08:40:00;1432;1.4;34
27.04.2022;08:50:00;1666;1.7;34
27.04.2022;09:00:00;1862;2.0;34
27.04.2022;09:10:00;2057;2.3;35
27.04.2022;09:20:00;2279;2.6;35
27.04.2022;09:30:00;3082;3.1;36
27.04.2022;09:40:00;3102;3.6;37
27.04.2022;09:50:00;3998;4.2;39
27.04.2022;10:00:00;4047;4.9;40
27.04.2022;10:10:00;4487;5.7;42
27.04.2022;10:20:00;5153;6.5;44
27.04.2022;10:30:00;5744;7.5;46
27.04.2022;10:40:00;6063;8.5;48
27.04.2022;10:50:00;5959;9.4;44
27.04.2022;11:00:00;2984;10.2;45
27.04.2022;11:10:00;4089;11.0;46
27.04.2022;11:20:00;5079;11.6;46
27.04.2022;11:30:00;3912;12.4;47
27.04.2022;11:40:00;6314;13.2;44
27.04.2022;11:50:00;6630;14.4;46
27.04.2022;12:00:00;6999;15.4;45
27.04.2022;12:10:00;7082;16.4;47
27.04.2022;12:20:00;5088;17.5;44
27.04.2022;12:30:00;8234;18.6;47
27.04.2022;12:40:00;3330;19.4;44
27.04.2022;12:50:00;6819;20.5;46
27.04.2022;13:00:00;8918;21.7;47
27.04.2022;13:10:00;8846;23.0;46
27.04.2022;13:20:00;5855;24.2;43
27.04.2022;13:30:00;9437;25.5;47
27.04.2022;13:40:00;8043;26.8;46
27.04.2022;13:50:00;8241;28.2;44
27.04.2022;14:00:00;8281;29.5;47
27.04.2022;14:10:00;8487;30.9;47
27.04.2022;14:20:00;5776;32.0;44
27.04.2022;14:30:00;8400;33.3;46
27.04.2022;14:40:00;8313;34.6;46
27.04.2022;14:50:00;8197;35.9;44
27.04.2022;15:00:00;5142;37.0;44
27.04.2022;15:10:00;7643;38.3;47
27.04.2022;15:20:00;7919;39.6;47
27.04.2022;15:30:00;7638;40.6;46
27.04.2022;15:40:00;7394;41.9;44
27.04.2022;15:50:00;7392;43.0;47
27.04.2022;16:00:00;7106;44.2;46
27.04.2022;16:10:00;6833;45.3;44
27.04.2022;16:20:00;6735;46.5;47
27.04.2022;16:30:00;6477;47.5;45
27.04.2022;16:40:00;5950;48.6;46
27.04.2022;16:50:00;5523;49.5;46
27.04.2022;17:00:00;5092;50.3;48
27.04.2022;17:10:00;4761;51.1;44
27.04.2022;17:20:00;4375;51.9;47
27.04.2022;17:30:00;4259;52.6;48
27.04.2022;17:40:00;4016;53.3;49
27.04.2022;17:50:00;3728;53.9;49
27.04.2022;18:00:00;3467;54.5;49
27.04.2022;18:10:00;3181;55.0;48
27.04.2022;18:20:00;2893;55.5;47
27.04.2022;18:30:00;2554;55.9;47
27.04.2022;18:40:00;2135;56.3;46
27.04.2022;18:50:00;1812;56.6;45
27.04.2022;19:00:00;1499;56.9;43
27.04.2022;19:10:00;1273;57.1;43
27.04.2022;19:20:00;907;57.2;41
27.04.2022;19:30:00;760;57.4;41
27.04.2022;19:40:00;546;57.5;40
27.04.2022;19:50:00;360;57.5;40
27.04.2022;20:00:00;225;57.6;40
27.04.2022;20:10:00;210;57.6;39
27.04.2022;20:20:00;162;57.6;39
27.04.2022;20:30:00;124;57.7;39
28.04.2022;06:25:00;58;0;28
28.04.2022;06:35:00;168;0;30
28.04.2022;06:45:00;221;0;30
28.04.2022;06:55:00;275;0.1;31
28.04.2022;07:05:00;327;0.1;31
28.04.2022;07:15:00;374;0.2;32
28.04.2022;07:25:00;421;0.2;32
28.04.2022;07:35:00;480;0.3;33
28.04.2022;07:45:00;535;0.4;33
28.04.2022;07:55:00;564;0.5;33
28.04.2022;08:05:00;600;0.6;33
28.04.2022;08:15:00;862;0.7;34
28.04.2022;08:25:00;1069;0.9;34
28.04.2022;08:35:00;1311;1.1;34
28.04.2022;08:45:00;1465;1.3;34
28.04.2022;08:55:00;1692;1.6;34
28.04.2022;09:05:00;1854;1.9;35
28.04.2022;09:15:00;2037;2.2;35
28.04.2022;09:25:00;3036;2.6;35
28.04.2022;09:35:00;3673;3.2;37
28.04.2022;09:45:00;4060;3.9;39
28.04.2022;09:55:00;4381;4.6;41
28.04.2022;10:05:00;4765;5.4;43
28.04.2022;10:15:00;5011;6.2;44
28.04.2022;10:25:00;5452;7.1;46
28.04.2022;10:35:00;5793;8.0;48
28.04.2022;10:45:00;6006;9.0;44
28.04.2022;10:55:00;6223;10.0;47
28.04.2022;11:05:00;6444;11.0;44
28.04.2022;11:15:00;6614;12.1;47
28.04.2022;11:25:00;6797;13.2;44
28.04.2022;11:35:00;6977;14.4;48
28.04.2022;11:45:00;7154;15.6;45
28.04.2022;11:55:00;7372;16.8;45
28.04.2022;12:05:00;7480;18.0;47
28.04.2022;12:15:00;7551;19.2;45
28.04.2022;12:25:00;7708;20.5;44
28.04.2022;12:35:00;7771;21.8;47
28.04.2022;12:45:00;7835;23.1;46
28.04.2022;12:55:00;7986;24.4;44
28.04.2022;13:05:00;8043;25.7;46
28.04.2022;13:15:00;8108;27.0;47
28.04.2022;13:25:00;8102;28.4;45
28.04.2022;13:35:00;8064;29.7;44
28.04.2022;13:45:00;8155;31.1;47
28.04.2022;13:55:00;8138;32.4;46
28.04.2022;14:05:00;8035;33.7;44
28.04.2022;14:15:00;7969;35.0;45
28.04.2022;14:25:00;8031;36.4;47
28.04.2022;14:35:00;7945;37.7;45
28.04.2022;14:45:00;7921;39.0;44
28.04.2022;14:55:00;7785;40.3;46
28.04.2022;15:05:00;7709;41.5;47
28.04.2022;15:15:00;7631;42.8;45
28.04.2022;15:25:00;7490;44.1;44
28.04.2022;15:35:00;7341;45.3;47
28.04.2022;15:45:00;7214;46.5;46
28.04.2022;15:55:00;7097;47.6;44
28.04.2022;16:05:00;6929;48.8;47
28.04.2022;16:15:00;6800;49.9;45
28.04.2022;16:25:00;6613;51.0;44
28.04.2022;16:35:00;6184;52.1;47
28.04.2022;16:45:00;5748;53.0;44
28.04.2022;16:55:00;5235;53.9;47
28.04.2022;17:05:00;4981;54.8;45
28.04.2022;17:15:00;4688;55.5;45
28.04.2022;17:25:00;4413;56.3;47
28.04.2022;17:35:00;4185;57.0;48
28.04.2022;17:45:00;3930;57.6;44
28.04.2022;17:55:00;3673;58.3;45
28.04.2022;18:05:00;3398;58.8;46
28.04.2022;18:15:00;3079;59.4;46
28.04.2022;18:25:00;2854;59.8;46
28.04.2022;18:35:00;2457;60.3;46
28.04.2022;18:45:00;2076;60.6;45
28.04.2022;18:55:00;1711;60.9;44
28.04.2022;19:05:00;1443;61.2;43
28.04.2022;19:15:00;1100;61.4;42
28.04.2022;19:25:00;851;61.5;41
28.04.2022;19:35:00;659;61.6;41
28.04.2022;19:45:00;434;61.7;40
28.04.2022;19:55:00;286;61.8;40
28.04.2022;20:05:00;199;61.8;40
28.04.2022;20:15:00;182;61.8;39
28.04.2022;20:25:00;132;61.9;39
28.04.2022;20:35:00;111;61.9;39
28.04.2022;20:45:00;103;61.9;39
29.04.2022;06:20:00;103;0;29
29.04.2022;06:30:00;210;0;30
29.04.2022;06:40:00;337;0;30
29.04.2022;06:50:00;377;0.1;31
29.04.2022;07:00:00;380;0.2;31
29.04.2022;07:10:00;500;0.2;32
29.04.2022;07:20:00;608;0.3;32
29.04.2022;07:30:00;699;0.4;33
29.04.2022;07:40:00;778;0.6;33
29.04.2022;07:50:00;736;0.7;33
29.04.2022;08:00:00;692;0.8;33
29.04.2022;08:10:00;640;0.9;34
29.04.2022;08:20:00;851;1.1;34
29.04.2022;08:30:00;970;1.2;34
29.04.2022;08:40:00;1230;1.4;34
29.04.2022;08:50:00;1259;1.6;34
29.04.2022;09:00:00;1636;1.8;35
29.04.2022;09:10:00;1896;2.1;35
29.04.2022;09:20:00;1953;2.5;35
29.04.2022;09:30:00;3079;2.9;36
29.04.2022;09:40:00;3644;3.5;38
29.04.2022;09:50:00;2881;4.0;39
29.04.2022;10:00:00;4074;4.6;40
29.04.2022;10:10:00;3956;5.3;41
29.04.2022;10:20:00;4131;6.0;42
29.04.2022;10:30:00;3590;6.6;43
29.04.2022;10:40:00;5547;7.4;44
29.04.2022;10:50:00;5596;8.3;47
29.04.2022;11:00:00;6168;9.4;45
29.04.2022;11:10:00;5446;10.2;45
29.04.2022;11:20:00;7202;11.3;47
29.04.2022;11:30:00;5931;12.4;45
29.04.2022;11:40:00;4792;13.2;47
29.04.2022;11:50:00;5293;14.0;48
29.04.2022;12:00:00;6773;15.1;44
29.04.2022;12:10:00;7126;16.3;46
29.04.2022;12:20:00;6977;17.4;46
29.04.2022;12:30:00;7293;18.6;44
29.04.2022;12:40:00;7164;19.7;48
29.04.2022;12:50:00;6173;20.8;45
29.04.2022;13:00:00;6035;21.8;48
29.04.2022;13:10:00;5621;22.8;44
29.04.2022;13:20:00;5505;23.7;47
29.04.2022;13:30:00;7659;24.8;44
29.04.2022;13:40:00;6302;26.0;48
29.04.2022;13:50:00;5275;26.9;44
29.04.2022;14:00:00;6135;27.9;46
29.04.2022;14:10:00;7111;29.1;47
29.04.2022;14:20:00;8139;30.4;45
29.04.2022;14:30:00;8065;31.8;44
29.04.2022;14:40:00;7853;33.1;46
29.04.2022;14:50:00;5802;34.2;46
29.04.2022;15:00:00;6641;35.3;44
29.04.2022;15:10:00;6130;36.4;47
29.04.2022;15:20:00;5334;37.3;44
29.04.2022;15:30:00;5772;38.2;46
29.04.2022;15:40:00;4852;39.1;44
29.04.2022;15:50:00;5182;39.9;45
29.04.2022;16:00:00;3301;40.6;47
29.04.2022;16:10:00;6235;41.4;47
29.04.2022;16:20:00;7141;42.6;46
29.04.2022;16:30:00;4706;43.5;44
29.04.2022;16:40:00;2880;44.0;44
29.04.2022;16:50:00;2121;44.4;43
29.04.2022;17:00:00;2480;44.8;43
29.04.2022;17:10:00;3388;45.3;44
29.04.2022;17:20:00;3477;45.9;45
29.04.2022;17:30:00;3493;46.4;45
29.04.2022;17:40:00;2454;46.9;45
29.04.2022;17:50:00;2856;47.4;45
29.04.2022;18:00:00;2182;47.8;44
29.04.2022;18:10:00;1599;48.0;43
29.04.2022;18:20:00;1389;48.3;42
29.04.2022;18:30:00;1390;48.5;41
29.04.2022;18:40:00;1299;48.7;41
29.04.2022;18:50:00;1290;48.9;40
29.04.2022;19:00:00;1199;49.1;40
29.04.2022;19:10:00;1031;49.3;40
29.04.2022;19:20:00;833;49.5;39
29.04.2022;19:30:00;564;49.6;39
29.04.2022;19:40:00;352;49.6;39
29.04.2022;19:50:00;274;49.7;39
29.04.2022;20:00:00;224;49.7;39
29.04.2022;20:10:00;162;49.8;38
29.04.2022;20:20:00;128;49.8;38
29.04.2022;20:30:00;0;49.8;38
30.04.2022;06:55:00;138;0;30
30.04.2022;07:05:00;135;0;30
30.04.2022;07:15:00;203;0;31
30.04.2022;07:25:00;341;0.1;32
30.04.2022;07:35:00;341;0.1;32
30.04.2022;07:45:00;374;0.2;33
30.04.2022;07:55:00;407;0.2;33
30.04.2022;08:05:00;539;0.3;33
30.04.2022;08:15:00;540;0.4;34
30.04.2022;08:25:00;594;0.5;34
30.04.2022;08:35:00;974;0.7;34
30.04.2022;08:45:00;575;0.8;34
30.04.2022;08:55:00;632;0.9;35
30.04.2022;09:05:00;906;1.0;35
30.04.2022;09:15:00;1289;1.2;35
30.04.2022;09:25:00;1553;1.5;35
30.04.2022;09:35:00;2085;1.8;35
30.04.2022;09:45:00;2575;2.2;36
30.04.2022;09:55:00;2419;2.6;36
30.04.2022;10:05:00;2800;3.0;37
30.04.2022;10:15:00;3961;3.6;39
30.04.2022;10:25:00;4153;4.3;40
30.04.2022;10:35:00;4016;5.0;42
30.04.2022;10:45:00;3511;5.6;43
30.04.2022;10:55:00;2417;6.0;42
30.04.2022;11:05:00;2441;6.4;41
30.04.2022;11:15:00;3257;6.9;41
30.04.2022;11:25:00;4079;7.5;42
30.04.2022;11:35:00;4488;8.4;45
30.04.2022;11:45:00;2430;8.8;44
30.04.2022;11:55:00;1989;9.2;43
30.04.2022;12:05:00;2036;9.5;42
30.04.2022;12:15:00;2128;9.8;41
30.04.2022;12:25:00;2877;10.3;41
30.04.2022;12:35:00;6042;11.0;44
30.04.2022;12:45:00;3568;11.7;45
30.04.2022;12:55:00;3667;12.3;45
30.04.2022;13:05:00;5441;13.0;46
30.04.2022;13:15:00;5776;13.9;46
30.04.2022;13:25:00;4744;14.7;45
30.04.2022;13:35:00;3392;15.2;45
30.04.2022;13:45:00;4063;15.9;46
30.04.2022;13:55:00;7175;16.9;46
30.04.2022;14:05:00;3768;17.6;44
30.04.2022;14:15:00;2539;18.1;44
30.04.2022;14:25:00;2097;18.5;43
30.04.2022;14:35:00;2273;18.9;43
30.04.2022;14:45:00;3088;19.3;43
30.04.2022;14:55:00;2751;19.8;43
30.04.2022;15:05:00;2455;20.2;43
30.04.2022;15:15:00;2735;20.6;43
30.04.2022;15:25:00;3480;21.2;43
30.04.2022;15:35:00;3318;21.7;44
30.04.2022;15:45:00;2577;22.2;44
30.04.2022;15:55:00;1831;22.5;43
30.04.2022;16:05:00;1744;22.8;42
30.04.2022;16:15:00;2152;23.1;42
30.04.2022;16:25:00;2330;23.5;42
30.04.2022;16:35:00;2474;23.9;42
30.04.2022;16:45:00;3029;24.4;42
30.04.2022;16:55:00;3945;25.0;43
30.04.2022;17:05:00;3435;25.6;44
30.04.2022;17:15:00;3092;26.2;44
30.04.2022;17:25:00;1927;26.5;43
30.04.2022;17:35:00;1412;26.8;42
30.04.2022;17:45:00;1125;27.0;41
30.04.2022;17:55:00;616;27.1;40
30.04.2022;18:05:00;383;27.2;40
30.04.2022;18:15:00;208;27.2;39
30.04.2022;18:25:00;179;27.3;39
30.04.2022;18:35:00;245;27.3;39
30.04.2022;18:45:00;257;27.4;39
30.04.2022;18:55:00;226;27.4;38
30.04.2022;19:05:00;176;27.4;38
30.04.2022;19:15:00;197;27.5;38
30.04.2022;19:25:00;237;27.5;38
30.04.2022;19:35:00;257;27.5;38
30.04.2022;19:45:00;260;27.6;38
30.04.2022;19:55:00;263;27.6;37
30.04.2022;20:05:00;258;27.7;37
30.04.2022;20:15:00;232;27.7;37
30.04.2022;20:25:00;154;27.7;37
30.04.2022;20:35:00;0;27.7;0
01.05.2022;06:35:00;78;0;29
01.05.2022;06:45:00;174;0;30
01.05.2022;06:55:00;178;0;31
01.05.2022;07:05:00;280;0.1;31
01.05.2022;07:15:00;345;0.1;32
01.05.2022;07:25:00;520;0.2;32
01.05.2022;07:35:00;634;0.3;33
01.05.2022;07:45:00;773;0.4;33
01.05.2022;07:55:00;762;0.5;33
01.05.2022;08:05:00;803;0.7;34
01.05.2022;08:15:00;1269;0.9;34
01.05.2022;08:25:00;1512;1.1;34
01.05.2022;08:35:00;1348;1.3;35
01.05.2022;08:45:00;2941;1.8;35
01.05.2022;08:55:00;1701;2.1;36
01.05.2022;09:05:00;1288;2.4;36
01.05.2022;09:15:00;1472;2.6;36
01.05.2022;09:25:00;2077;2.9;36
01.05.2022;09:35:00;1332;3.1;36
01.05.2022;09:45:00;4622;3.7;37
01.05.2022;09:55:00;4853;4.5;40
01.05.2022;10:05:00;5400;5.2;42
01.05.2022;10:15:00;1628;5.7;42
01.05.2022;10:25:00;1669;6.0;40
01.05.2022;10:35:00;1652;6.2;40
01.05.2022;10:45:00;1894;6.5;39
01.05.2022;10:55:00;1298;6.8;39
01.05.2022;11:05:00;1439;7.0;38
01.05.2022;11:15:00;1724;7.3;38
01.05.2022;11:25:00;2060;7.7;39
01.05.2022;11:35:00;5606;8.4;40
01.05.2022;11:45:00;2537;9.2;44
01.05.2022;11:55:00;3635;9.7;43
01.05.2022;12:05:00;7910;10.9;47
01.05.2022;12:15:00;8259;12.3;47
01.05.2022;12:25:00;6141;13.5;44
01.05.2022;12:35:00;5246;14.4;46
01.05.2022;12:45:00;7076;15.8;44
01.05.2022;12:55:00;8127;17.1;47
01.05.2022;13:05:00;8524;18.5;45
01.05.2022;13:15:00;8366;19.9;44
01.05.2022;13:25:00;2459;20.6;45
01.05.2022;13:35:00;4186;21.4;45
01.05.2022;13:45:00;5757;22.6;46
01.05.2022;13:55:00;8906;23.6;46
01.05.2022;14:05:00;8652;25.0;44
01.05.2022;14:15:00;8469;26.5;45
01.05.2022;14:25:00;8328;27.8;47
01.05.2022;14:35:00;2888;28.6;42
01.05.2022;14:45:00;3281;29.6;46
01.05.2022;14:55:00;8321;31.0;44
01.05.2022;15:05:00;8398;32.4;47
01.05.2022;15:15:00;8621;33.8;46
01.05.2022;15:25:00;2309;34.5;43
01.05.2022;15:35:00;7806;35.7;47
01.05.2022;15:45:00;7504;36.9;45
01.05.2022;15:55:00;6916;38.1;44
01.05.2022;16:05:00;2576;38.8;46
01.05.2022;16:15:00;7822;39.9;46
01.05.2022;16:25:00;3977;40.8;45
01.05.2022;16:35:00;6296;41.9;45
01.05.2022;16:45:00;5882;42.9;46
01.05.2022;16:55:00;5253;43.8;46
01.05.2022;17:05:00;5061;44.6;45
01.05.2022;17:15:00;4746;45.4;48
01.05.2022;17:25:00;4472;46.2;44
01.05.2022;17:35:00;4181;46.9;45
01.05.2022;17:45:00;3956;47.5;47
01.05.2022;17:55:00;3841;48.2;48
01.05.2022;18:05:00;3414;48.8;48
01.05.2022;18:15:00;3137;49.2;47
01.05.2022;18:25:00;2805;49.7;47
01.05.2022;18:35:00;2470;50.1;46
01.05.2022;18:45:00;2052;50.5;45
01.05.2022;18:55:00;1709;50.8;45
01.05.2022;19:05:00;1460;51.0;44
01.05.2022;19:15:00;1217;51.2;43
01.05.2022;19:25:00;891;51.4;42
01.05.2022;19:35:00;739;51.5;41
01.05.2022;19:45:00;521;51.6;41
01.05.2022;19:55:00;349;51.7;40
01.05.2022;20:05:00;258;51.7;40
01.05.2022;20:15:00;205;51.8;40
01.05.2022;20:25:00;156;51.8;39
01.05.2022;20:35:00;80;51.8;39
01.05.2022;20:45:00;0;51.8;0
01.05.2022;20:55:00;0;51.8;0
02.05.2022;06:20:00;54;0;28
02.05.2022;06:30:00;177;0;30
02.05.2022;06:40:00;231;0;31
02.05.2022;06:50:00;290;0.1;31
02.05.2022;07:00:00;348;0.1;32
02.05.2022;07:10:00;404;0.2;32
02.05.2022;07:20:00;453;0.3;32
02.05.2022;07:30:00;522;0.3;33
02.05.2022;07:40:00;646;0.4;33
02.05.2022;07:50:00;733;0.6;33
02.05.2022;08:00:00;692;0.7;34
02.05.2022;08:10:00;722;0.8;34
02.05.2022;08:20:00;1067;1.0;34
02.05.2022;08:30:00;1304;1.2;34
02.05.2022;08:40:00;1461;1.4;34
02.05.2022;08:50:00;1688;1.7;35
02.05.2022;09:00:00;1862;2.0;35
02.05.2022;09:10:00;1992;2.3;35
02.05.2022;09:20:00;2215;2.6;36
02.05.2022;09:30:00;3616;3.2;37
02.05.2022;09:40:00;3200;3.7;38
02.05.2022;09:50:00;2436;4.2;39
02.05.2022;10:00:00;4798;4.9;41
02.05.2022;10:10:00;4948;5.6;42
02.05.2022;10:20:00;5136;6.5;44
02.05.2022;10:30:00;5669;7.4;46
02.05.2022;10:40:00;5814;8.3;48
02.05.2022;10:50:00;5765;9.3;44
02.05.2022;11:00:00;6345;10.3;48
02.05.2022;11:10:00;6566;11.4;44
02.05.2022;11:20:00;6757;12.5;48
02.05.2022;11:30:00;6921;13.6;45
02.05.2022;11:40:00;7069;14.8;46
02.05.2022;11:50:00;7224;16.0;47
02.05.2022;12:00:00;7317;17.2;44
02.05.2022;12:10:00;7416;18.4;47
02.05.2022;12:20:00;7530;19.7;47
02.05.2022;12:30:00;7610;20.9;44
02.05.2022;12:40:00;7715;22.2;46
02.05.2022;12:50:00;7795;23.5;47
02.05.2022;13:00:00;7860;24.8;45
02.05.2022;13:10:00;7859;26.1;44
02.05.2022;13:20:00;7892;27.4;47
02.05.2022;13:30:00;8001;28.7;46
02.05.2022;13:40:00;7958;30.0;44
02.05.2022;13:50:00;7895;31.3;45
02.05.2022;14:00:00;7982;32.6;47
02.05.2022;14:10:00;7878;33.9;46
02.05.2022;14:20:00;7890;35.2;44
02.05.2022;14:30:00;7669;36.5;45
02.05.2022;14:40:00;7682;37.8;47
02.05.2022;14:50:00;7626;39.0;46
02.05.2022;15:00:00;7594;40.3;44
02.05.2022;15:10:00;7532;41.5;45
02.05.2022;15:20:00;7295;42.8;47
02.05.2022;15:30:00;7089;43.9;44
02.05.2022;15:40:00;7074;45.1;45
02.05.2022;15:50:00;7023;46.3;47
02.05.2022;16:00:00;6777;47.4;44
02.05.2022;16:10:00;6377;48.5;46
02.05.2022;16:20:00;6611;49.6;46
02.05.2022;16:30:00;6400;50.6;44
02.05.2022;16:40:00;5869;51.6;48
02.05.2022;16:50:00;5454;52.5;44
02.05.2022;17:00:00;4935;53.4;47
02.05.2022;17:10:00;4670;54.1;48
02.05.2022;17:20:00;4501;54.9;44
02.05.2022;17:30:00;4292;55.6;46
02.05.2022;17:40:00;4100;56.3;48
02.05.2022;17:50:00;3822;56.9;49
02.05.2022;18:00:00;3546;57.5;49
02.05.2022;18:10:00;3309;58.1;49
02.05.2022;18:20:00;2686;58.6;48
02.05.2022;18:30:00;1747;58.9;46
02.05.2022;18:40:00;1514;59.1;45
02.05.2022;18:50:00;1109;59.3;43
02.05.2022;19:00:00;1447;59.6;43
02.05.2022;19:10:00;1287;59.7;42
02.05.2022;19:20:00;1004;59.9;41
02.05.2022;19:30:00;724;60.1;41
02.05.2022;19:40:00;460;60.1;41
02.05.2022;19:50:00;280;60.2;40
02.05.2022;20:00:00;220;60.2;40
02.05.2022;20:10:00;185;60.3;40
02.05.2022;20:20:00;157;60.3;39
02.05.2022;20:30:00;133;60.3;39
02.05.2022;20:40:00;0;60.3;39
02.05.2022;20:50:00;0;60.3;0
03.05.2022;06:15:00;87;0;28
03.05.2022;06:25:00;187;0;30
03.05.2022;06:35:00;273;0;31
03.05.2022;06:45:00;383;0.1;31
03.05.2022;06:55:00;479;0.2;32
03.05.2022;07:05:00;560;0.2;32
03.05.2022;07:15:00;629;0.4;33
03.05.2022;07:25:00;683;0.5;33
03.05.2022;07:35:00;751;0.6;33
03.05.2022;07:45:00;820;0.7;33
03.05.2022;07:55:00;954;0.9;34
03.05.2022;08:05:00;1169;1.0;34
03.05.2022;08:15:00;1404;1.3;34
03.05.2022;08:25:00;1615;1.5;34
03.05.2022;08:35:00;1813;1.8;35
03.05.2022;08:45:00;1998;2.1;35
03.05.2022;08:55:00;2078;2.5;35
03.05.2022;09:05:00;2047;2.8;36
03.05.2022;09:15:00;1701;3.1;36
03.05.2022;09:25:00;1591;3.4;36
03.05.2022;09:35:00;1753;3.7;36
03.05.2022;09:45:00;2305;4.0;37
03.05.2022;09:55:00;3191;4.5;38
03.05.2022;10:05:00;3768;5.1;39
03.05.2022;10:15:00;2403;5.5;40
03.05.2022;10:25:00;3569;6.0;40
03.05.2022;10:35:00;2880;6.6;41
03.05.2022;10:45:00;3399;7.1;41
03.05.2022;10:55:00;4384;7.8;43
03.05.2022;11:05:00;5700;8.7;45
03.05.2022;11:15:00;7599;9.9;45
03.05.2022;11:25:00;4751;10.8;45
03.05.2022;11:35:00;6227;11.9;48
03.05.2022;11:45:00;7463;13.0;45
03.05.2022;11:55:00;6808;14.2;45
03.05.2022;12:05:00;7535;15.4;47
03.05.2022;12:15:00;7897;16.7;46
03.05.2022;12:25:00;6952;17.9;44
03.05.2022;12:35:00;7135;19.1;48
03.05.2022;12:45:00;7278;20.3;45
03.05.2022;12:55:00;7252;21.5;44
03.05.2022;13:05:00;5046;22.4;46
03.05.2022;13:15:00;4064;23.0;47
03.05.2022;13:25:00;5734;23.9;48
03.05.2022;13:35:00;7366;25.0;46
03.05.2022;13:45:00;6852;26.2;44
03.05.2022;13:55:00;7295;27.4;47
03.05.2022;14:05:00;7876;28.7;46
03.05.2022;14:15:00;6493;29.8;44
03.05.2022;14:25:00;2345;30.4;44
03.05.2022;14:35:00;5214;31.0;45
03.05.2022;14:45:00;3679;31.7;47
03.05.2022;14:55:00;1949;32.1;46
03.05.2022;15:05:00;1572;32.3;44
03.05.2022;15:15:00;1143;32.5;43
03.05.2022;15:25:00;932;32.7;42
03.05.2022;15:35:00;1003;32.9;41
03.05.2022;15:45:00;1334;33.1;41
03.05.2022;15:55:00;1718;33.3;41
03.05.2022;16:05:00;2038;33.7;41
03.05.2022;16:15:00;1930;34.0;41
03.05.2022;16:25:00;1851;34.3;41
03.05.2022;16:35:00;2715;34.7;41
03.05.2022;16:45:00;1915;35.0;41
03.05.2022;16:55:00;1706;35.3;41
03.05.2022;17:05:00;1426;35.6;40
03.05.2022;17:15:00;1213;35.8;40
03.05.2022;17:25:00;1265;36.0;39
03.05.2022;17:35:00;1352;36.2;39
03.05.2022;17:45:00;1152;36.4;39
03.05.2022;17:55:00;1059;36.6;39
03.05.2022;18:05:00;1166;36.8;39
03.05.2022;18:15:00;1125;37.0;38
03.05.2022;18:25:00;1035;37.1;38
03.05.2022;18:35:00;907;37.3;38
03.05.2022;18:45:00;824;37.4;38
03.05.2022;18:55:00;931;37.6;38
03.05.2022;19:05:00;1245;37.8;38
03.05.2022;19:15:00;1198;38.0;38
03.05.2022;19:25:00;858;38.1;38
03.05.2022;19:35:00;714;38.2;38
03.05.2022;19:45:00;721;38.4;38
03.05.2022;19:55:00;539;38.5;38
03.05.2022;20:05:00;468;38.5;38
03.05.2022;20:15:00;272;38.6;37
03.05.2022;20:25:00;161;38.6;37
03.05.2022;20:35:00;49;38.6;37
03.05.2022;20:45:00;0;38.6;0
04.05.2022;06:15:00;58;0;28
04.05.2022;06:25:00;193;0;29
04.05.2022;06:35:00;259;0;30
04.05.2022;06:45:00;303;0.1;31
04.05.2022;06:55:00;374;0.1;31
04.05.2022;07:05:00;453;0.2;32
04.05.2022;07:15:00;559;0.3;32
04.05.2022;07:25:00;699;0.4;33
04.05.2022;07:35:00;822;0.5;33
04.05.2022;07:45:00;953;0.7;33
04.05.2022;07:55:00;1088;0.9;33
04.05.2022;08:05:00;1319;1.1;34
04.05.2022;08:15:00;1444;1.3;34
04.05.2022;08:25:00;1460;1.5;34
04.05.2022;08:35:00;1709;1.8;34
04.05.2022;08:45:00;2343;2.2;35
04.05.2022;08:55:00;2693;2.6;35
04.05.2022;09:05:00;2738;3.0;36
04.05.2022;09:15:00;1892;3.3;37
04.05.2022;09:25:00;1411;3.6;36
04.05.2022;09:35:00;1354;3.8;36
04.05.2022;09:45:00;3508;4.3;37
04.05.2022;09:55:00;2251;4.6;37
04.05.2022;10:05:00;4740;5.4;40
04.05.2022;10:15:00;5068;6.2;42
04.05.2022;10:25:00;5404;7.1;44
04.05.2022;10:35:00;5665;8.1;46
04.05.2022;10:45:00;5654;9.0;48
04.05.2022;10:55:00;6070;10.0;44
04.05.2022;11:05:00;5495;10.9;46
04.05.2022;11:15:00;6222;11.9;47
04.05.2022;11:25:00;6736;12.9;45
04.05.2022;11:35:00;6834;14.0;46
04.05.2022;11:45:00;7015;15.2;46
04.05.2022;11:55:00;7159;16.3;44
04.05.2022;12:05:00;7402;17.6;47
04.05.2022;12:15:00;7565;18.8;46
04.05.2022;12:25:00;2022;19.6;43
04.05.2022;12:35:00;8638;20.9;47
04.05.2022;12:45:00;3690;21.5;43
04.05.2022;12:55:00;2666;22.1;44
04.05.2022;13:05:00;3777;22.7;44
04.05.2022;13:15:00;6121;23.6;46
04.05.2022;13:25:00;2160;24.0;42
04.05.2022;13:35:00;2689;24.4;43
04.05.2022;13:45:00;5643;25.1;44
04.05.2022;13:55:00;2215;25.6;45
04.05.2022;14:05:00;1465;25.9;43
04.05.2022;14:15:00;2304;26.2;43
04.05.2022;14:25:00;7331;27.1;46
04.05.2022;14:35:00;2885;27.7;46
04.05.2022;14:45:00;1632;28.0;44
04.05.2022;14:55:00;1244;28.2;43
04.05.2022;15:05:00;1136;28.4;42
04.05.2022;15:15:00;769;28.5;41
04.05.2022;15:25:00;569;28.6;40
04.05.2022;15:35:00;539;28.7;40
04.05.2022;15:45:00;445;28.8;40
04.05.2022;15:55:00;559;28.9;39
04.05.2022;16:05:00;824;29.0;39
04.05.2022;16:15:00;538;29.1;39
04.05.2022;16:25:00;269;29.2;38
04.05.2022;16:35:00;276;29.2;38
04.05.2022;16:45:00;411;29.3;38
04.05.2022;16:55:00;730;29.4;38
04.05.2022;17:05:00;2054;29.6;38
04.05.2022;17:15:00;4080;30.2;38
04.05.2022;17:25:00;2675;30.7;40
04.05.2022;17:35:00;3468;31.2;40
04.05.2022;17:45:00;3710;31.9;42
04.05.2022;17:55:00;2953;32.4;42
04.05.2022;18:05:00;1651;32.7;41
04.05.2022;18:15:00;872;32.9;40
04.05.2022;18:25:00;706;33.0;39
04.05.2022;18:35:00;738;33.1;39
04.05.2022;18:45:00;808;33.2;38
04.05.2022;18:55:00;797;33.4;38
04.05.2022;19:05:00;806;33.5;38
04.05.2022;19:15:00;778;33.6;38
04.05.2022;19:25:00;1035;33.8;38
04.05.2022;19:35:00;1175;34.0;38
04.05.2022;19:45:00;952;34.1;38
04.05.2022;19:55:00;893;34.3;38
04.05.2022;20:05:00;800;34.4;38
04.05.2022;20:15:00;552;34.5;37
04.05.2022;20:25:00;333;34.6;37
04.05.2022;20:35:00;175;34.6;37
04.05.2022;20:45:00;122;34.7;37
04.05.2022;20:55:00;0;34.7;0
05.05.2022;06:25:00;65;0;29
05.05.2022;06:35:00;230;0;30
05.05.2022;06:45:00;425;0;30
05.05.2022;06:55:00;413;0.1;31
05.05.2022;07:05:00;412;0.2;32
05.05.2022;07:15:00;390;0.3;32
05.05.2022;07:25:00;460;0.3;32
05.05.2022;07:35:00;725;0.4;33
05.05.2022;07:45:00;802;0.6;33
05.05.2022;07:55:00;1035;0.7;33
05.05.2022;08:05:00;1186;0.9;34
05.05.2022;08:15:00;984;1.1;34
05.05.2022;08:25:00;1043;1.2;34
05.05.2022;08:35:00;1186;1.4;34
05.05.2022;08:45:00;1191;1.6;35
05.05.2022;08:55:00;1869;1.9;35
05.05.2022;09:05:00;2076;2.3;35
05.05.2022;09:15:00;1363;2.5;35
05.05.2022;09:25:00;1699;2.8;35
05.05.2022;09:35:00;1155;3.0;36
05.05.2022;09:45:00;887;3.1;36
05.05.2022;09:55:00;879;3.3;36
05.05.2022;10:05:00;995;3.4;36
05.05.2022;10:15:00;1362;3.6;36
05.05.2022;10:25:00;1579;3.9;36
05.05.2022;10:35:00;1592;4.2;36
05.05.2022;10:45:00;1610;4.4;36
05.05.2022;10:55:00;1984;4.7;36
05.05.2022;11:05:00;2408;5.1;37
05.05.2022;11:15:00;2081;5.5;37
05.05.2022;11:25:00;2046;5.8;37
05.05.2022;11:35:00;2657;6.2;38
05.05.2022;11:45:00;2379;6.6;39
05.05.2022;11:55:00;2098;7.0;38
05.05.2022;12:05:00;3045;7.4;39
05.05.2022;12:15:00;3212;8.0;40
05.05.2022;12:25:00;2992;8.5;41
05.05.2022;12:35:00;4061;9.1;41
05.05.2022;12:45:00;5044;9.9;44
05.05.2022;12:55:00;5641;10.9;46
05.05.2022;13:05:00;6953;11.9;47
05.05.2022;13:15:00;5788;12.9;45
05.05.2022;13:25:00;4824;13.7;46
05.05.2022;13:35:00;4662;14.5;47
05.05.2022;13:45:00;4388;15.2;48
05.05.2022;13:55:00;2907;15.7;46
05.05.2022;14:05:00;3656;16.3;47
05.05.2022;14:15:00;3943;16.9;46
05.05.2022;14:25:00;2965;17.4;46
05.05.2022;14:35:00;2931;17.9;45
05.05.2022;14:45:00;4398;18.6;46
05.05.2022;14:55:00;5003;19.4;48
05.05.2022;15:05:00;4376;20.2;49
05.05.2022;15:15:00;2307;20.6;47
05.05.2022;15:25:00;1145;20.9;44
05.05.2022;15:35:00;1627;21.1;43
05.05.2022;15:45:00;2730;21.5;43
05.05.2022;15:55:00;3673;22.0;44
05.05.2022;16:05:00;3055;22.6;44
05.05.2022;16:15:00;2471;23.0;44
05.05.2022;16:25:00;1994;23.4;43
05.05.2022;16:35:00;1833;23.7;42
05.05.2022;16:45:00;1458;24.0;41
05.05.2022;16:55:00;846;24.1;40
05.05.2022;17:05:00;691;24.2;40
05.05.2022;17:15:00;684;24.4;39
05.05.2022;17:25:00;708;24.5;39
05.05.2022;17:35:00;585;24.6;39
05.05.2022;17:45:00;278;24.6;39
05.05.2022;17:55:00;412;24.7;38
05.05.2022;18:05:00;365;24.8;38
05.05.2022;18:15:00;187;24.8;38
05.05.2022;18:25:00;35;24.8;38
05.05.2022;18:35:00;0;24.8;0
05.05.2022;18:45:00;0;24.8;0
05.05.2022;18:55:00;0;24.8;0
05.05.2022;19:05:00;0;24.8;0
05.05.2022;19:15:00;0;24.8;0
05.05.2022;19:25:00;0;24.8;35
05.05.2022;19:35:00;0;24.8;0
05.05.2022;19:45:00;0;24.8;0
05.05.2022;19:55:00;0;24.8;0
05.05.2022;20:05:00;0;24.8;0
06.05.2022;06:55:00;181;0;29
06.05.2022;07:05:00;156;0;30
06.05.2022;07:15:00;124;0;31
06.05.2022;07:25:00;0;0;31
06.05.2022;07:35:00;163;0;31
06.05.2022;07:45:00;287;0.1;32
06.05.2022;07:55:00;420;0.1;32
06.05.2022;08:05:00;615;0.2;32
06.05.2022;08:15:00;495;0.3;33
06.05.2022;08:25:00;319;0.4;33
06.05.2022;08:35:00;359;0.5;33
06.05.2022;08:45:00;368;0.5;33
06.05.2022;08:55:00;429;0.6;34
06.05.2022;09:05:00;503;0.7;34
06.05.2022;09:15:00;412;0.8;34
06.05.2022;09:25:00;325;0.8;34
06.05.2022;09:35:00;238;0.9;34
06.05.2022;09:45:00;235;0.9;34
06.05.2022;09:55:00;261;0.9;35
06.05.2022;10:05:00;365;1.0;35
06.05.2022;10:15:00;467;1.1;35
06.05.2022;10:25:00;454;1.1;35
06.05.2022;10:35:00;380;1.2;35
06.05.2022;10:45:00;409;1.3;35
06.05.2022;10:55:00;555;1.4;35
06.05.2022;11:05:00;475;1.4;35
06.05.2022;11:15:00;402;1.5;35
06.05.2022;11:25:00;577;1.6;35
06.05.2022;11:35:00;505;1.7;35
06.05.2022;11:45:00;467;1.8;35
06.05.2022;11:55:00;450;1.8;35
06.05.2022;12:05:00;788;2.0;35
06.05.2022;12:15:00;1035;2.1;35
06.05.2022;12:25:00;1332;2.4;35
06.05.2022;12:35:00;1420;2.6;36
06.05.2022;12:45:00;1690;2.8;36
06.05.2022;12:55:00;1776;3.2;36
06.05.2022;13:05:00;1019;3.3;36
06.05.2022;13:15:00;1089;3.5;36
06.05.2022;13:25:00;1185;3.7;36
06.05.2022;13:35:00;1365;3.9;36
06.05.2022;13:45:00;797;4.1;36
06.05.2022;13:55:00;944;4.2;36
06.05.2022;14:05:00;2236;4.5;36
06.05.2022;14:15:00;1524;4.8;36
06.05.2022;14:25:00;1534;5.1;36
06.05.2022;14:35:00;2439;5.5;37
06.05.2022;14:45:00;719;5.6;37
06.05.2022;14:55:00;1681;5.9;37
06.05.2022;15:05:00;2231;6.2;37
06.05.2022;15:15:00;2206;6.6;38
06.05.2022;15:25:00;5134;7.3;39
06.05.2022;15:35:00;4838;8.2;43
06.05.2022;15:45:00;2275;8.6;42
06.05.2022;15:55:00;2093;9.0;41
06.05.2022;16:05:00;1383;9.2;40
06.05.2022;16:15:00;869;9.4;39
06.05.2022;16:25:00;1672;9.6;38
06.05.2022;16:35:00;1692;9.9;38
06.05.2022;16:45:00;1626;10.2;38
06.05.2022;16:55:00;1254;10.4;38
06.05.2022;17:05:00;850;10.5;38
06.05.2022;17:15:00;2010;10.8;38
06.05.2022;17:25:00;1806;11.1;38
06.05.2022;17:35:00;2485;11.5;38
06.05.2022;17:45:00;2635;11.9;39
06.05.2022;17:55:00;2172;12.3;39
06.05.2022;18:05:00;1792;12.6;39
06.05.2022;18:15:00;1548;12.9;39
06.05.2022;18:25:00;1298;13.1;38
06.05.2022;18:35:00;1271;13.3;38
06.05.2022;18:45:00;985;13.5;38
06.05.2022;18:55:00;752;13.6;38
06.05.2022;19:05:00;692;13.8;38
06.05.2022;19:15:00;508;13.8;37
06.05.2022;19:25:00;597;13.9;37
06.05.2022;19:35:00;492;14.0;37
06.05.2022;19:45:00;497;14.1;37
06.05.2022;19:55:00;477;14.2;37
06.05.2022;20:05:00;367;14.3;37
06.05.2022;20:15:00;210;14.3;37
06.05.2022;20:25:00;183;14.3;37
06.05.2022;20:35:00;143;14.4;37
06.05.2022;20:45:00;121;14.4;37
06.05.2022;20:55:00;0;14.4;0
07.05.2022;06:15:00;0;0;28
07.05.2022;06:25:00;179;0;29
07.05.2022;06:35:00;233;0;30
07.05.2022;06:45:00;308;0.1;31
07.05.2022;06:55:00;246;0.1;31
07.05.2022;07:05:00;277;0.1;32
07.05.2022;07:15:00;386;0.2;32
07.05.2022;07:25:00;444;0.3;33
07.05.2022;07:35:00;483;0.4;33
07.05.2022;07:45:00;610;0.4;33
07.05.2022;07:55:00;796;0.6;34
07.05.2022;08:05:00;718;0.7;34
07.05.2022;08:15:00;765;0.8;34
07.05.2022;08:25:00;518;0.9;34
07.05.2022;08:35:00;765;1.0;34
07.05.2022;08:45:00;1020;1.2;35
07.05.2022;08:55:00;1108;1.4;35
07.05.2022;09:05:00;1454;1.6;35
07.05.2022;09:15:00;1046;1.8;35
07.05.2022;09:25:00;887;1.9;35
07.05.2022;09:35:00;643;2.0;35
07.05.2022;09:45:00;499;2.1;35
07.05.2022;09:55:00;606;2.2;36
07.05.2022;10:05:00;625;2.3;36
07.05.2022;10:15:00;749;2.5;36
07.05.2022;10:25:00;1373;2.6;36
07.05.2022;10:35:00;1209;2.9;36
07.05.2022;10:45:00;1204;3.1;36
07.05.2022;10:55:00;1193;3.3;36
07.05.2022;11:05:00;1483;3.5;36
07.05.2022;11:15:00;2602;3.9;36
07.05.2022;11:25:00;2939;4.3;37
07.05.2022;11:35:00;4638;5.0;39
07.05.2022;11:45:00;4065;5.8;42
07.05.2022;11:55:00;4059;6.4;42
07.05.2022;12:05:00;2535;6.9;42
07.05.2022;12:15:00;2683;7.3;42
07.05.2022;12:25:00;3709;7.9;42
07.05.2022;12:35:00;3863;8.5;43
07.05.2022;12:45:00;8458;9.7;47
07.05.2022;12:55:00;7678;10.9;46
07.05.2022;13:05:00;7491;12.2;44
07.05.2022;13:15:00;2664;12.9;45
07.05.2022;13:25:00;3766;13.4;45
07.05.2022;13:35:00;2755;13.8;44
07.05.2022;13:45:00;7297;14.7;46
07.05.2022;13:55:00;5999;15.8;44
07.05.2022;14:05:00;2128;16.3;43
07.05.2022;14:15:00;2145;16.6;43
07.05.2022;14:25:00;1721;16.9;42
07.05.2022;14:35:00;3421;17.4;42
07.05.2022;14:45:00;3128;17.9;43
07.05.2022;14:55:00;4601;18.7;45
07.05.2022;15:05:00;8261;20.0;44
07.05.2022;15:15:00;2044;20.8;46
07.05.2022;15:25:00;2133;21.2;44
07.05.2022;15:35:00;3746;21.7;44
07.05.2022;15:45:00;1829;22.1;44
07.05.2022;15:55:00;4416;22.6;44
07.05.2022;16:05:00;5845;23.5;47
07.05.2022;16:15:00;5855;24.6;44
07.05.2022;16:25:00;3572;25.3;46
07.05.2022;16:35:00;4902;26.1;47
07.05.2022;16:45:00;2078;26.5;46
07.05.2022;16:55:00;2523;26.9;45
07.05.2022;17:05:00;2989;27.4;45
07.05.2022;17:15:00;2852;27.9;45
07.05.2022;17:25:00;2946;28.3;44
07.05.2022;17:35:00;2118;28.8;44
07.05.2022;17:45:00;1771;29.1;43
07.05.2022;17:55:00;1554;29.3;42
07.05.2022;18:05:00;1514;29.6;41
07.05.2022;18:15:00;1154;29.8;41
07.05.2022;18:25:00;1086;30.0;40
07.05.2022;18:35:00;1175;30.2;40
07.05.2022;18:45:00;977;30.3;40
07.05.2022;18:55:00;1033;30.5;39
07.05.2022;19:05:00;1064;30.7;39
07.05.2022;19:15:00;1035;30.8;39
07.05.2022;19:25:00;983;31.0;39
07.05.2022;19:35:00;780;31.2;39
07.05.2022;19:45:00;602;31.3;38
07.05.2022;19:55:00;458;31.3;38
07.05.2022;20:05:00;388;31.4;38
07.05.2022;20:15:00;299;31.5;38
07.05.2022;20:25:00;233;31.5;38
07.05.2022;20:35:00;190;31.5;38
07.05.2022;20:45:00;126;31.6;38
07.05.2022;20:55:00;0;31.6;0
08.05.2022;06:15:00;0;0;28
08.05.2022;06:25:00;148;0;30
08.05.2022;06:35:00;182;0;31
08.05.2022;06:45:00;289;0;31
08.05.2022;06:55:00;421;0.1;32
08.05.2022;07:05:00;434;0.2;32
08.05.2022;07:15:00;469;0.3;33
08.05.2022;07:25:00;485;0.3;33
08.05.2022;07:35:00;466;0.4;33
08.05.2022;07:45:00;658;0.5;34
08.05.2022;07:55:00;763;0.6;34
08.05.2022;08:05:00;815;0.8;34
08.05.2022;08:15:00;1195;0.9;34
08.05.2022;08:25:00;1421;1.2;34
08.05.2022;08:35:00;1345;1.4;35
08.05.2022;08:45:00;1375;1.6;35
08.05.2022;08:55:00;1663;1.9;35
08.05.2022;09:05:00;1528;2.1;35
08.05.2022;09:15:00;1072;2.3;36
08.05.2022;09:25:00;511;2.4;36
08.05.2022;09:35:00;1011;2.6;36
08.05.2022;09:45:00;968;2.7;36
08.05.2022;09:55:00;1287;2.9;36
08.05.2022;10:05:00;1966;3.2;36
08.05.2022;10:15:00;1769;3.6;36
08.05.2022;10:25:00;2142;3.9;36
08.05.2022;10:35:00;2175;4.2;37
08.05.2022;10:45:00;2416;4.7;38
08.05.2022;10:55:00;1265;4.9;37
08.05.2022;11:05:00;3836;5.4;38
08.05.2022;11:15:00;2246;6.0;40
08.05.2022;11:25:00;942;6.2;38
08.05.2022;11:35:00;992;6.3;38
08.05.2022;11:45:00;1967;6.6;38
08.05.2022;11:55:00;1627;7.0;38
08.05.2022;12:05:00;4920;7.5;38
08.05.2022;12:15:00;2095;8.0;41
08.05.2022;12:25:00;4340;8.9;44
08.05.2022;12:35:00;1975;9.2;42
08.05.2022;12:45:00;2019;9.5;41
08.05.2022;12:55:00;4837;10.1;41
08.05.2022;13:05:00;3059;10.7;43
08.05.2022;13:15:00;7651;11.6;45
08.05.2022;13:25:00;3168;12.3;43
08.05.2022;13:35:00;3584;12.9;44
08.05.2022;13:45:00;1831;13.3;43
08.05.2022;13:55:00;1205;13.5;41
08.05.2022;14:05:00;1282;13.7;40
08.05.2022;14:15:00;1708;14.0;40
08.05.2022;14:25:00;2661;14.3;40
08.05.2022;14:35:00;3504;14.9;41
08.05.2022;14:45:00;4041;15.5;43
08.05.2022;14:55:00;4152;16.2;44
08.05.2022;15:05:00;4404;16.9;45
08.05.2022;15:15:00;3013;17.3;44
08.05.2022;15:25:00;3299;17.9;45
08.05.2022;15:35:00;3276;18.5;45
08.05.2022;15:45:00;2671;19.0;44
08.05.2022;15:55:00;883;19.2;42
08.05.2022;16:05:00;965;19.3;41
08.05.2022;16:15:00;1372;19.5;40
08.05.2022;16:25:00;1113;19.7;40
08.05.2022;16:35:00;678;19.9;40
08.05.2022;16:45:00;695;20.0;39
08.05.2022;16:55:00;1218;20.1;39
08.05.2022;17:05:00;1747;20.4;39
08.05.2022;17:15:00;1992;20.7;39
08.05.2022;17:25:00;2460;21.1;39
08.05.2022;17:35:00;4387;21.8;41
08.05.2022;17:45:00;2367;22.2;41
08.05.2022;17:55:00;1726;22.5;40
08.05.2022;18:05:00;1304;22.7;40
08.05.2022;18:15:00;908;22.9;39
08.05.2022;18:25:00;624;23.0;39
08.05.2022;18:35:00;565;23.1;39
08.05.2022;18:45:00;620;23.2;38
08.05.2022;18:55:00;718;23.3;38
08.05.2022;19:05:00;798;23.5;38
08.05.2022;19:15:00;687;23.6;38
08.05.2022;19:25:00;590;23.7;38
08.05.2022;19:35:00;560;23.8;38
08.05.2022;19:45:00;582;23.9;38
08.05.2022;19:55:00;485;24.0;38
08.05.2022;20:05:00;381;24.0;37
08.05.2022;20:15:00;289;24.1;37
08.05.2022;20:25:00;204;24.1;37
08.05.2022;20:35:00;139;24.1;37
08.05.2022;20:45:00;36;24.1;37
08.05.2022;20:55:00;0;24.1;0
09.05.2022;06:20:00;57;0;29
09.05.2022;06:30:00;170;0;30
09.05.2022;06:40:00;220;0;31
09.05.2022;06:50:00;270;0.1;31
09.05.2022;07:00:00;365;0.1;32
09.05.2022;07:10:00;398;0.2;32
09.05.2022;07:20:00;406;0.2;32
09.05.2022;07:30:00;398;0.3;33
09.05.2022;07:40:00;371;0.4;33
09.05.2022;07:50:00;518;0.5;33
09.05.2022;08:00:00;603;0.5;34
09.05.2022;08:10:00;675;0.7;34
09.05.2022;08:20:00;768;0.8;34
09.05.2022;08:30:00;889;0.9;34
09.05.2022;08:40:00;962;1.1;34
09.05.2022;08:50:00;900;1.2;35
09.05.2022;09:00:00;1069;1.4;35
09.05.2022;09:10:00;1308;1.6;35
09.05.2022;09:20:00;1409;1.8;35
09.05.2022;09:30:00;1559;2.1;35
09.05.2022;09:40:00;1910;2.4;35
09.05.2022;09:50:00;2265;2.8;36
09.05.2022;10:00:00;1796;3.1;36
09.05.2022;10:10:00;2711;3.5;37
09.05.2022;10:20:00;2675;3.9;38
09.05.2022;10:30:00;2426;4.3;38
09.05.2022;10:40:00;2451;4.7;38
09.05.2022;10:50:00;2691;5.2;39
09.05.2022;11:00:00;2892;5.6;39
09.05.2022;11:10:00;3589;6.2;40
09.05.2022;11:20:00;2259;6.6;40
09.05.2022;11:30:00;2382;6.9;40
09.05.2022;11:40:00;3892;7.5;40
09.05.2022;11:50:00;3264;8.1;42
09.05.2022;12:00:00;3405;8.6;42
09.05.2022;12:10:00;3481;9.2;43
09.05.2022;12:20:00;3765;9.8;43
09.05.2022;12:30:00;4535;10.5;44
09.05.2022;12:40:00;6277;11.4;46
09.05.2022;12:50:00;4124;12.3;43
09.05.2022;13:00:00;6973;13.3;47
09.05.2022;13:10:00;8226;14.6;45
09.05.2022;13:20:00;8565;16.0;44
09.05.2022;13:30:00;7124;17.2;47
09.05.2022;13:40:00;8828;18.7;46
09.05.2022;13:50:00;8484;19.9;45
09.05.2022;14:00:00;8399;21.3;44
09.05.2022;14:10:00;7450;22.6;47
09.05.2022;14:20:00;8369;24.0;47
09.05.2022;14:30:00;7926;25.2;46
09.05.2022;14:40:00;6938;26.4;44
09.05.2022;14:50:00;7523;27.7;46
09.05.2022;15:00:00;7566;28.9;47
09.05.2022;15:10:00;6798;30.1;44
09.05.2022;15:20:00;7254;31.3;45
09.05.2022;15:30:00;7196;32.5;47
09.05.2022;15:40:00;6446;33.6;45
09.05.2022;15:50:00;7124;34.8;46
09.05.2022;16:00:00;6775;35.9;47
09.05.2022;16:10:00;6664;37.0;44
09.05.2022;16:20:00;6544;38.0;47
09.05.2022;16:30:00;6190;39.0;45
09.05.2022;16:40:00;5844;40.0;46
09.05.2022;16:50:00;5450;40.9;45
09.05.2022;17:00:00;5047;41.8;48
09.05.2022;17:10:00;4788;42.6;44
09.05.2022;17:20:00;4512;43.3;46
09.05.2022;17:30:00;4231;44.0;48
09.05.2022;17:40:00;1771;44.5;47
09.05.2022;17:50:00;1188;44.7;45
09.05.2022;18:00:00;3554;45.3;46
09.05.2022;18:10:00;3275;45.8;47
09.05.2022;18:20:00;3009;46.4;47
09.05.2022;18:30:00;2759;46.8;47
09.05.2022;18:40:00;2356;47.2;46
09.05.2022;18:50:00;1948;47.6;45
09.05.2022;19:00:00;1637;47.9;44
09.05.2022;19:10:00;1359;48.1;43
09.05.2022;19:20:00;1168;48.3;42
09.05.2022;19:30:00;843;48.4;41
09.05.2022;19:40:00;728;48.6;41
09.05.2022;19:50:00;537;48.7;41
09.05.2022;20:00:00;376;48.7;40
09.05.2022;20:10:00;258;48.8;40
09.05.2022;20:20:00;220;48.8;40
09.05.2022;20:30:00;170;48.9;39
09.05.2022;20:40:00;136;48.9;39
09.05.2022;20:50:00;0;48.9;39
09.05.2022;21:00:00;0;48.9;0
10.05.2022;06:05:00;42;0;29
10.05.2022;06:15:00;164;0;30
10.05.2022;06:25:00;218;0;31
10.05.2022;06:35:00;271;0.1;31
10.05.2022;06:45:00;296;0.1;32
10.05.2022;06:55:00;340;0.2;32
10.05.2022;07:05:00;386;0.2;33
10.05.2022;07:15:00;418;0.3;33
10.05.2022;07:25:00;470;0.4;33
10.05.2022;07:35:00;508;0.4;33
10.05.2022;07:45:00;540;0.5;34
10.05.2022;07:55:00;567;0.6;34
10.05.2022;08:05:00;599;0.7;34
10.05.2022;08:15:00;996;0.9;34
10.05.2022;08:25:00;1206;1.1;34
10.05.2022;08:35:00;1402;1.3;35
10.05.2022;08:45:00;1612;1.5;35
10.05.2022;08:55:00;1919;1.8;35
10.05.2022;09:05:00;1957;2.2;35
10.05.2022;09:15:00;3008;2.6;36
10.05.2022;09:25:00;3242;3.1;37
10.05.2022;09:35:00;3488;3.7;39
10.05.2022;09:45:00;3936;4.3;40
10.05.2022;09:55:00;4350;5.0;42
10.05.2022;10:15:00;5030;6.5;45
10.05.2022;10:25:00;5006;7.4;46
10.05.2022;10:35:00;5823;8.3;48
10.05.2022;10:45:00;5979;9.3;44
10.05.2022;10:55:00;6211;10.3;47
10.05.2022;11:05:00;6036;11.2;44
10.05.2022;11:15:00;6383;12.3;47
10.05.2022;11:25:00;6591;13.4;44
10.05.2022;11:35:00;6730;14.5;48
10.05.2022;11:45:00;7013;15.6;45
10.05.2022;11:55:00;7253;16.8;46
10.05.2022;12:05:00;7079;17.9;47
10.05.2022;12:15:00;6865;19.1;44
10.05.2022;12:25:00;7468;20.4;46
10.05.2022;12:45:00;7754;22.9;44
10.05.2022;12:55:00;7646;24.2;45
10.05.2022;13:05:00;7646;25.4;47
10.05.2022;13:15:00;7527;26.7;46
10.05.2022;13:25:00;7997;28.0;44
10.05.2022;13:35:00;7955;29.3;45
10.05.2022;13:45:00;7633;30.6;47
10.05.2022;13:55:00;7759;31.8;46
10.05.2022;14:05:00;7787;33.1;44
10.05.2022;14:15:00;7592;34.4;45
10.05.2022;14:25:00;7727;35.6;47
10.05.2022;14:35:00;7680;36.9;46
10.05.2022;14:45:00;7574;38.1;44
10.05.2022;14:55:00;7327;39.4;47
10.05.2022;15:05:00;7211;40.5;46
10.05.2022;15:15:00;6717;41.6;44
10.05.2022;15:25:00;7024;42.8;47
10.05.2022;15:35:00;6770;43.9;46
10.05.2022;15:45:00;6552;45.0;44
10.05.2022;15:55:00;6495;46.1;47
10.05.2022;16:05:00;6041;47.1;45
10.05.2022;16:15:00;5848;48.1;46
10.05.2022;16:25:00;5108;49.0;45
10.05.2022;16:35:00;5254;49.8;48
10.05.2022;16:45:00;4559;50.6;44
10.05.2022;16:55:00;3913;51.2;45
10.05.2022;17:05:00;3792;51.9;47
10.05.2022;17:15:00;2700;52.3;47
10.05.2022;17:25:00;2523;52.8;46
10.05.2022;17:35:00;2367;53.1;46
10.05.2022;17:45:00;2370;53.5;45
10.05.2022;17:55:00;2469;53.9;45
10.05.2022;18:05:00;1973;54.3;44
10.05.2022;18:15:00;1744;54.6;44
10.05.2022;18:25:00;1772;54.9;43
10.05.2022;18:35:00;2030;55.2;43
10.05.2022;18:45:00;1740;55.5;43
10.05.2022;18:55:00;1431;55.8;42
