Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
10.05.2022;19:05:00;1148;56.0;41
10.05.2022;19:15:00;1007;56.1;41
10.05.2022;19:25:00;1061;56.3;41
10.05.2022;19:35:00;806;56.4;40
10.05.2022;19:45:00;681;56.6;40
10.05.2022;19:55:00;520;56.7;40
10.05.2022;20:05:00;398;56.7;40
10.05.2022;20:15:00;397;56.8;39
10.05.2022;20:25:00;294;56.8;39
10.05.2022;20:35:00;181;56.9;39
10.05.2022;20:45:00;122;56.9;39
11.05.2022;06:05:00;33;0;28
11.05.2022;06:15:00;164;0;30
11.05.2022;06:25:00;210;0;31
11.05.2022;06:35:00;255;0.1;31
11.05.2022;06:45:00;285;0.1;32
11.05.2022;06:55:00;301;0.1;32
11.05.2022;07:05:00;322;0.2;33
11.05.2022;07:15:00;374;0.3;33
11.05.2022;07:25:00;427;0.3;33
11.05.2022;07:35:00;462;0.4;33
11.05.2022;07:45:00;509;0.5;34
11.05.2022;07:55:00;589;0.6;34
11.05.2022;08:05:00;789;0.7;34
11.05.2022;08:15:00;1060;0.9;34
11.05.2022;08:25:00;1127;1.1;35
11.05.2022;08:35:00;645;1.2;35
11.05.2022;08:45:00;1066;1.3;35
11.05.2022;08:55:00;2317;1.6;35
11.05.2022;09:05:00;2858;2.1;35
11.05.2022;09:15:00;3119;2.6;37
11.05.2022;09:25:00;3501;3.1;38
11.05.2022;09:35:00;3814;3.7;40
11.05.2022;09:45:00;4238;4.4;41
11.05.2022;09:55:00;4388;5.1;43
11.05.2022;10:05:00;4916;5.9;44
11.05.2022;10:15:00;5215;6.8;46
11.05.2022;10:25:00;5500;7.7;48
11.05.2022;10:35:00;5616;8.6;44
11.05.2022;10:45:00;5765;9.5;46
11.05.2022;10:55:00;6099;10.5;47
11.05.2022;11:05:00;6337;11.6;46
11.05.2022;11:15:00;6530;12.6;45
11.05.2022;11:25:00;6677;13.7;47
11.05.2022;11:35:00;6826;14.8;44
11.05.2022;11:45:00;6933;16.0;48
11.05.2022;11:55:00;7010;17.1;45
11.05.2022;12:05:00;7145;18.3;46
11.05.2022;12:15:00;7320;19.5;47
11.05.2022;12:25:00;7341;20.7;44
11.05.2022;12:35:00;7424;21.9;46
11.05.2022;12:45:00;7469;23.2;47
11.05.2022;12:55:00;7658;24.4;44
11.05.2022;13:05:00;7677;25.7;45
11.05.2022;13:15:00;7726;27.0;47
11.05.2022;13:25:00;7844;28.3;45
11.05.2022;13:35:00;7893;29.5;44
11.05.2022;13:45:00;7971;30.9;46
11.05.2022;13:55:00;7788;32.2;47
11.05.2022;14:05:00;7724;33.4;45
11.05.2022;14:15:00;7592;34.7;44
11.05.2022;14:25:00;7629;35.9;46
11.05.2022;14:35:00;7716;37.2;47
11.05.2022;14:45:00;7583;38.5;45
11.05.2022;14:55:00;7555;39.7;44
11.05.2022;15:05:00;7436;41.0;47
11.05.2022;15:15:00;7245;42.2;46
11.05.2022;15:25:00;7255;43.4;44
11.05.2022;15:35:00;7121;44.5;46
11.05.2022;15:45:00;6995;45.7;47
11.05.2022;15:55:00;6930;46.9;44
11.05.2022;16:05:00;6759;48.0;46
11.05.2022;16:15:00;6544;49.1;46
11.05.2022;16:25:00;6377;50.1;44
11.05.2022;16:35:00;6082;51.2;47
11.05.2022;16:45:00;5646;52.1;45
11.05.2022;16:55:00;5242;53.0;48
11.05.2022;17:05:00;4896;53.8;44
11.05.2022;17:15:00;4521;54.6;47
11.05.2022;17:25:00;4294;55.3;48
11.05.2022;17:35:00;4028;56.0;44
11.05.2022;17:45:00;3806;56.6;45
11.05.2022;17:55:00;3590;57.2;46
11.05.2022;18:05:00;3329;57.8;47
11.05.2022;18:15:00;3098;58.3;47
11.05.2022;18:25:00;2854;58.8;47
11.05.2022;18:35:00;2605;59.2;47
11.05.2022;18:45:00;2220;59.6;46
11.05.2022;18:55:00;1840;59.9;45
11.05.2022;19:05:00;1530;60.2;44
11.05.2022;19:15:00;1335;60.4;43
11.05.2022;19:25:00;1094;60.6;42
11.05.2022;19:35:00;817;60.7;42
11.05.2022;19:45:00;676;60.9;41
11.05.2022;19:55:00;467;60.9;41
11.05.2022;20:05:00;332;61.0;41
11.05.2022;20:15:00;235;61.0;40
11.05.2022;20:25:00;204;61.1;40
11.05.2022;20:35:00;160;61.1;40
11.05.2022;20:45:00;130;61.1;40
11.05.2022;20:55:00;0;61.1;39
12.05.2022;06:15:00;62;0;30
12.05.2022;06:25:00;155;0;31
12.05.2022;06:35:00;202;0;31
12.05.2022;06:45:00;302;0.1;32
12.05.2022;06:55:00;445;0.1;32
12.05.2022;07:05:00;531;0.2;33
12.05.2022;07:15:00;594;0.3;33
12.05.2022;07:25:00;939;0.4;33
12.05.2022;07:35:00;1156;0.6;34
12.05.2022;07:45:00;910;0.8;34
12.05.2022;07:55:00;1016;0.9;34
12.05.2022;08:05:00;1138;1.1;35
12.05.2022;08:15:00;1191;1.3;35
12.05.2022;08:25:00;929;1.5;35
12.05.2022;08:35:00;1325;1.7;35
12.05.2022;08:45:00;1871;2.0;36
12.05.2022;08:55:00;1790;2.3;36
12.05.2022;09:05:00;2070;2.6;36
12.05.2022;09:15:00;2990;3.1;37
12.05.2022;09:25:00;3824;3.7;39
12.05.2022;09:35:00;3838;4.2;40
12.05.2022;09:45:00;3008;4.8;41
12.05.2022;09:55:00;4616;5.5;42
12.05.2022;10:05:00;4864;6.3;44
12.05.2022;10:15:00;4814;7.1;46
12.05.2022;10:25:00;5381;8.0;47
12.05.2022;10:35:00;5655;8.9;45
12.05.2022;10:45:00;5826;9.8;45
12.05.2022;10:55:00;6055;10.8;47
12.05.2022;11:05:00;6250;11.9;45
12.05.2022;11:15:00;6454;12.9;46
12.05.2022;11:25:00;6612;14.0;46
12.05.2022;11:35:00;6806;15.1;44
12.05.2022;11:45:00;6797;16.2;48
12.05.2022;11:55:00;6943;17.4;45
12.05.2022;12:05:00;7118;18.6;45
12.05.2022;12:15:00;7126;19.7;46
12.05.2022;12:25:00;7569;20.9;44
12.05.2022;12:35:00;7418;22.1;46
12.05.2022;12:45:00;7472;23.3;46
12.05.2022;12:55:00;7413;24.6;44
12.05.2022;13:05:00;7512;25.8;46
12.05.2022;13:15:00;6602;27.0;46
12.05.2022;13:25:00;3571;27.6;48
12.05.2022;13:35:00;3983;28.3;43
12.05.2022;13:45:00;8263;29.7;46
12.05.2022;13:55:00;7767;30.7;46
12.05.2022;14:05:00;5703;31.8;43
12.05.2022;14:15:00;5850;32.7;45
12.05.2022;14:25:00;6305;33.4;47
12.05.2022;14:35:00;2898;34.1;45
12.05.2022;14:45:00;8184;35.4;45
12.05.2022;14:55:00;7750;36.7;47
12.05.2022;15:05:00;7222;37.9;44
12.05.2022;15:15:00;4866;38.8;48
12.05.2022;15:25:00;7936;39.9;45
12.05.2022;15:35:00;6884;41.0;44
12.05.2022;15:45:00;4027;41.7;46
12.05.2022;15:55:00;8167;42.8;47
12.05.2022;16:05:00;6062;43.9;46
12.05.2022;16:15:00;4779;44.7;47
12.05.2022;16:25:00;6555;45.7;44
12.05.2022;16:35:00;6067;46.7;47
12.05.2022;16:45:00;2477;47.2;43
12.05.2022;16:55:00;3027;47.7;43
12.05.2022;17:05:00;4820;48.4;46
12.05.2022;17:15:00;4181;49.1;48
12.05.2022;17:25:00;3657;49.7;49
12.05.2022;17:35:00;3648;50.3;49
12.05.2022;17:45:00;3749;50.9;44
12.05.2022;17:55:00;3225;51.5;45
12.05.2022;18:05:00;2636;52.0;45
12.05.2022;18:15:00;1646;52.3;44
12.05.2022;18:25:00;1235;52.5;43
12.05.2022;18:35:00;1405;52.7;43
12.05.2022;18:45:00;1231;52.9;42
12.05.2022;18:55:00;876;53.1;42
12.05.2022;19:05:00;636;53.2;41
12.05.2022;19:15:00;671;53.3;41
12.05.2022;19:25:00;552;53.4;41
12.05.2022;19:35:00;531;53.5;40
12.05.2022;19:45:00;594;53.6;40
12.05.2022;19:55:00;348;53.7;40
12.05.2022;20:05:00;287;53.7;40
12.05.2022;20:15:00;240;53.7;39
12.05.2022;20:25:00;147;53.8;39
12.05.2022;20:35:00;124;53.8;39
12.05.2022;20:45:00;0;53.8;0
13.05.2022;06:05:00;138;0;28
13.05.2022;06:15:00;191;0;30
13.05.2022;06:25:00;191;0;31
13.05.2022;06:35:00;181;0.1;32
13.05.2022;06:45:00;341;0.1;32
13.05.2022;06:55:00;399;0.2;33
13.05.2022;07:05:00;370;0.2;33
13.05.2022;07:15:00;542;0.3;34
13.05.2022;07:25:00;511;0.4;34
13.05.2022;07:35:00;794;0.5;34
13.05.2022;07:45:00;858;0.6;34
13.05.2022;07:55:00;934;0.8;35
13.05.2022;08:05:00;1567;1.0;35
13.05.2022;08:15:00;1038;1.2;35
13.05.2022;08:25:00;1008;1.4;35
13.05.2022;08:35:00;1561;1.6;36
13.05.2022;08:45:00;1392;1.9;36
13.05.2022;08:55:00;1032;2.1;36
13.05.2022;09:05:00;1233;2.2;36
13.05.2022;09:15:00;1465;2.5;36
13.05.2022;09:25:00;1602;2.7;36
13.05.2022;09:35:00;1910;3.0;37
13.05.2022;09:45:00;2886;3.5;38
13.05.2022;09:55:00;2054;3.9;38
13.05.2022;10:15:00;1998;4.6;38
13.05.2022;10:25:00;2482;5.0;39
13.05.2022;10:35:00;2371;5.3;39
13.05.2022;10:45:00;2622;5.8;40
13.05.2022;10:55:00;2563;6.2;40
13.05.2022;11:05:00;1971;6.6;40
13.05.2022;11:15:00;1877;6.9;40
13.05.2022;11:25:00;2334;7.2;40
13.05.2022;11:35:00;2972;7.7;40
13.05.2022;11:45:00;2301;8.1;41
13.05.2022;11:55:00;2115;8.5;40
13.05.2022;12:05:00;1178;8.7;40
13.05.2022;12:15:00;1140;8.9;39
13.05.2022;12:25:00;2038;9.2;39
13.05.2022;12:35:00;1569;9.6;39
13.05.2022;12:45:00;1391;9.8;39
13.05.2022;12:55:00;1637;10.0;39
13.05.2022;13:05:00;1982;10.3;39
13.05.2022;13:15:00;2547;10.7;39
13.05.2022;13:25:00;3017;11.3;41
13.05.2022;13:35:00;6139;12.1;43
13.05.2022;13:45:00;5372;13.1;47
13.05.2022;13:55:00;2500;13.6;45
13.05.2022;14:05:00;1547;13.9;43
13.05.2022;14:15:00;1993;14.2;43
13.05.2022;14:25:00;2491;14.5;43
13.05.2022;14:35:00;2861;15.0;43
13.05.2022;14:45:00;2917;15.5;43
13.05.2022;14:55:00;2868;16.0;43
13.05.2022;15:05:00;4181;16.6;44
13.05.2022;15:15:00;7801;17.8;46
13.05.2022;15:25:00;4534;18.8;46
13.05.2022;15:35:00;3785;19.4;46
13.05.2022;15:45:00;1863;19.8;45
13.05.2022;15:55:00;1541;20.1;43
13.05.2022;16:05:00;2227;20.4;43
13.05.2022;16:15:00;3109;20.8;43
13.05.2022;16:25:00;6558;21.7;46
13.05.2022;16:35:00;3210;22.5;43
13.05.2022;16:45:00;5973;23.6;47
13.05.2022;16:55:00;5240;24.5;45
13.05.2022;17:05:00;4460;25.2;45
13.05.2022;17:15:00;1905;25.6;44
13.05.2022;17:25:00;3261;26.2;45
13.05.2022;17:35:00;3209;26.7;45
13.05.2022;17:45:00;2889;27.2;45
13.05.2022;17:55:00;2564;27.6;45
13.05.2022;18:05:00;2645;28.1;44
13.05.2022;18:15:00;2139;28.4;43
13.05.2022;18:25:00;1515;28.6;42
13.05.2022;18:35:00;1544;28.9;42
13.05.2022;18:45:00;1071;29.1;41
13.05.2022;18:55:00;989;29.2;40
13.05.2022;19:05:00;1304;29.4;40
13.05.2022;19:15:00;989;29.6;40
13.05.2022;19:25:00;806;29.7;40
13.05.2022;19:35:00;626;29.9;40
13.05.2022;19:45:00;816;30.0;39
13.05.2022;19:55:00;558;30.1;39
13.05.2022;20:05:00;410;30.2;39
13.05.2022;20:15:00;305;30.2;39
13.05.2022;20:25:00;248;30.3;39
13.05.2022;20:35:00;198;30.3;39
13.05.2022;20:45:00;156;30.3;38
13.05.2022;20:55:00;113;30.3;38
13.05.2022;21:05:00;0;30.3;0
14.05.2022;06:05:00;0;0;28
14.05.2022;06:15:00;165;0;30
14.05.2022;06:25:00;244;0;31
14.05.2022;06:35:00;358;0.1;32
14.05.2022;06:45:00;436;0.1;32
14.05.2022;06:55:00;456;0.2;33
14.05.2022;07:05:00;728;0.3;33
14.05.2022;07:15:00;644;0.4;33
14.05.2022;07:25:00;690;0.5;34
14.05.2022;07:35:00;898;0.7;34
14.05.2022;07:45:00;1036;0.9;34
14.05.2022;07:55:00;1167;1.0;35
14.05.2022;08:05:00;1000;1.2;35
14.05.2022;08:15:00;1390;1.4;35
14.05.2022;08:25:00;1742;1.7;35
14.05.2022;08:35:00;2140;2.0;36
14.05.2022;08:45:00;1448;2.3;36
14.05.2022;08:55:00;1865;2.6;36
14.05.2022;09:05:00;2363;3.0;37
14.05.2022;09:15:00;3267;3.6;38
14.05.2022;09:25:00;3576;4.1;40
14.05.2022;09:35:00;3849;4.8;41
14.05.2022;09:45:00;4202;5.4;42
14.05.2022;09:55:00;4568;6.2;44
14.05.2022;10:05:00;4856;7.0;45
14.05.2022;10:15:00;5143;7.8;47
14.05.2022;10:25:00;5403;8.7;48
14.05.2022;10:35:00;5627;9.6;44
14.05.2022;10:45:00;5924;10.6;47
14.05.2022;10:55:00;6124;11.6;44
14.05.2022;11:05:00;6316;12.6;47
14.05.2022;11:15:00;6531;13.7;44
14.05.2022;11:25:00;6679;14.8;48
14.05.2022;11:35:00;6791;15.9;45
14.05.2022;11:45:00;6914;17.0;46
14.05.2022;11:55:00;7090;18.2;47
14.05.2022;12:05:00;7158;19.4;44
14.05.2022;12:15:00;7294;20.6;47
14.05.2022;12:25:00;7427;21.8;46
14.05.2022;12:35:00;7462;23.0;44
14.05.2022;12:45:00;7563;24.2;47
14.05.2022;12:55:00;7561;25.5;46
14.05.2022;13:05:00;7584;26.7;44
14.05.2022;13:15:00;7558;28.0;47
14.05.2022;13:25:00;6930;29.2;45
14.05.2022;13:35:00;7816;30.4;44
14.05.2022;13:45:00;7850;31.7;46
14.05.2022;13:55:00;7638;33.0;47
14.05.2022;14:05:00;7743;34.3;45
14.05.2022;14:15:00;7740;35.6;44
14.05.2022;14:25:00;7685;36.8;47
14.05.2022;14:35:00;7562;38.1;46
14.05.2022;14:45:00;7544;39.3;44
14.05.2022;14:55:00;7512;40.6;45
14.05.2022;15:05:00;7260;41.8;48
14.05.2022;15:15:00;7102;43.0;45
14.05.2022;15:25:00;7270;44.1;45
14.05.2022;15:35:00;7128;45.3;48
14.05.2022;15:45:00;6912;46.5;45
14.05.2022;15:55:00;6737;47.6;46
14.05.2022;16:05:00;6621;48.7;47
14.05.2022;16:15:00;6509;49.8;44
14.05.2022;16:25:00;6339;50.8;47
14.05.2022;16:35:00;6013;51.8;45
14.05.2022;16:45:00;5322;52.7;47
14.05.2022;16:55:00;5332;53.6;45
14.05.2022;17:05:00;4828;54.4;48
14.05.2022;17:15:00;4650;55.2;44
14.05.2022;17:25:00;4016;55.9;46
14.05.2022;17:35:00;4100;56.5;48
14.05.2022;17:45:00;3639;57.1;48
14.05.2022;17:55:00;3515;57.7;49
14.05.2022;18:05:00;2910;58.2;48
14.05.2022;18:15:00;2635;58.7;48
14.05.2022;18:25:00;2841;59.1;47
14.05.2022;18:35:00;2746;59.6;47
14.05.2022;18:45:00;2487;60.0;47
14.05.2022;18:55:00;2035;60.4;46
14.05.2022;19:05:00;1545;60.7;45
14.05.2022;19:15:00;1011;60.9;44
14.05.2022;19:25:00;888;61.0;43
14.05.2022;19:35:00;857;61.2;42
14.05.2022;19:45:00;629;61.3;42
14.05.2022;19:55:00;499;61.4;41
14.05.2022;20:05:00;395;61.4;41
14.05.2022;20:15:00;340;61.5;41
14.05.2022;20:25:00;276;61.6;40
14.05.2022;20:35:00;201;61.6;40
14.05.2022;20:45:00;145;61.6;40
14.05.2022;20:55:00;0;61.6;40
15.05.2022;05:55:00;0;0;29
15.05.2022;06:05:00;167;0;31
15.05.2022;06:15:00;219;0;31
15.05.2022;06:25:00;288;0.1;32
15.05.2022;06:35:00;335;0.1;33
15.05.2022;06:45:00;367;0.2;33
15.05.2022;06:55:00;368;0.2;33
15.05.2022;07:05:00;376;0.3;34
15.05.2022;07:15:00;449;0.4;34
15.05.2022;07:25:00;513;0.4;34
15.05.2022;07:35:00;558;0.5;35
15.05.2022;07:45:00;601;0.6;35
15.05.2022;07:55:00;650;0.7;35
15.05.2022;08:05:00;707;0.8;35
15.05.2022;08:15:00;839;1.0;35
15.05.2022;08:25:00;1420;1.2;36
15.05.2022;08:35:00;1473;1.4;36
15.05.2022;08:45:00;1609;1.7;36
15.05.2022;08:55:00;1771;2.0;36
15.05.2022;09:05:00;2322;2.3;36
15.05.2022;09:15:00;3013;2.8;38
15.05.2022;09:25:00;3460;3.4;39
15.05.2022;09:35:00;3880;4.0;40
15.05.2022;09:45:00;4223;4.7;42
15.05.2022;09:55:00;4551;5.4;44
15.05.2022;10:05:00;4851;6.2;45
15.05.2022;10:15:00;5129;7.0;47
15.05.2022;10:25:00;5434;7.9;48
15.05.2022;10:35:00;5608;8.8;44
15.05.2022;10:45:00;5853;9.8;47
15.05.2022;10:55:00;6054;10.8;44
15.05.2022;11:05:00;6266;11.8;47
15.05.2022;11:15:00;6386;12.9;44
15.05.2022;11:25:00;6523;13.9;48
15.05.2022;11:35:00;6672;15.0;45
15.05.2022;11:45:00;6872;16.2;46
15.05.2022;11:55:00;7039;17.3;47
15.05.2022;12:05:00;7081;18.5;44
15.05.2022;12:15:00;7141;19.6;47
15.05.2022;12:25:00;7281;20.8;46
15.05.2022;12:35:00;7386;22.1;44
15.05.2022;12:45:00;7426;23.3;47
15.05.2022;12:55:00;7494;24.5;46
15.05.2022;13:05:00;7480;25.7;44
15.05.2022;13:15:00;7531;27.0;47
15.05.2022;13:25:00;7543;28.2;46
15.05.2022;13:35:00;7553;29.5;44
15.05.2022;13:45:00;7521;30.7;47
15.05.2022;13:55:00;7562;32.0;46
15.05.2022;14:05:00;7541;33.2;44
15.05.2022;14:15:00;7514;34.5;46
15.05.2022;14:25:00;7487;35.7;47
15.05.2022;14:35:00;7344;36.9;44
15.05.2022;14:45:00;7313;38.1;45
15.05.2022;14:55:00;7289;39.3;47
15.05.2022;15:05:00;7241;40.5;46
15.05.2022;15:15:00;7140;41.7;44
15.05.2022;15:25:00;7070;42.9;47
15.05.2022;15:35:00;6930;44.0;46
15.05.2022;15:45:00;6722;45.1;44
15.05.2022;15:55:00;6623;46.2;48
15.05.2022;16:05:00;6270;47.3;45
15.05.2022;16:15:00;6254;48.3;47
15.05.2022;16:25:00;5847;49.3;45
15.05.2022;16:35:00;5801;50.2;46
15.05.2022;16:45:00;5260;51.1;45
15.05.2022;16:55:00;4987;52.0;48
15.05.2022;17:05:00;4278;52.7;44
15.05.2022;17:15:00;4353;53.4;46
15.05.2022;17:25:00;3815;54.0;48
15.05.2022;17:35:00;3558;54.6;49
15.05.2022;17:45:00;3715;55.3;44
15.05.2022;17:55:00;3642;55.9;44
15.05.2022;18:05:00;3243;56.4;46
15.05.2022;18:15:00;3107;56.9;47
15.05.2022;18:25:00;2786;57.4;47
15.05.2022;18:35:00;2521;57.8;46
15.05.2022;18:45:00;2211;58.2;46
15.05.2022;18:55:00;1828;58.5;45
15.05.2022;19:05:00;1363;58.8;44
15.05.2022;19:15:00;1233;59.0;43
15.05.2022;19:25:00;743;59.1;42
15.05.2022;19:35:00;878;59.3;42
15.05.2022;19:45:00;745;59.4;41
15.05.2022;19:55:00;556;59.5;41
15.05.2022;20:05:00;307;59.6;41
15.05.2022;20:15:00;234;59.6;41
15.05.2022;20:25:00;219;59.7;40
15.05.2022;20:35:00;195;59.7;40
15.05.2022;20:45:00;161;59.7;40
15.05.2022;20:55:00;125;59.7;40
15.05.2022;21:05:00;0;59.7;0
16.05.2022;06:20:00;173;0;31
16.05.2022;06:30:00;293;0;31
16.05.2022;06:40:00;324;0.1;32
16.05.2022;06:50:00;338;0.1;33
16.05.2022;07:00:00;407;0.2;33
16.05.2022;07:10:00;638;0.3;33
16.05.2022;07:20:00;648;0.4;34
16.05.2022;07:30:00;503;0.5;34
16.05.2022;07:40:00;454;0.5;34
16.05.2022;07:50:00;649;0.6;35
16.05.2022;08:00:00;788;0.8;35
16.05.2022;08:10:00;782;0.9;35
16.05.2022;08:20:00;994;1.1;35
16.05.2022;08:30:00;1109;1.3;35
16.05.2022;08:40:00;1142;1.5;36
16.05.2022;08:50:00;1644;1.7;36
16.05.2022;09:00:00;2316;2.0;36
16.05.2022;09:10:00;3405;2.6;37
16.05.2022;09:20:00;2967;3.1;39
16.05.2022;09:30:00;1998;3.4;39
16.05.2022;09:40:00;5101;4.0;40
16.05.2022;09:50:00;5619;4.9;43
16.05.2022;10:00:00;5487;5.8;46
16.05.2022;10:10:00;2874;6.5;46
16.05.2022;10:20:00;2792;6.9;45
16.05.2022;10:30:00;2416;7.3;44
16.05.2022;10:40:00;2964;7.9;44
16.05.2022;10:50:00;2750;8.3;44
16.05.2022;11:00:00;7449;9.3;47
16.05.2022;11:10:00;6648;10.4;45
16.05.2022;11:20:00;6410;11.3;47
16.05.2022;11:30:00;6667;12.4;44
16.05.2022;11:40:00;6886;13.6;47
16.05.2022;11:50:00;7103;14.7;46
16.05.2022;12:00:00;7162;15.9;44
16.05.2022;12:10:00;7293;17.1;47
16.05.2022;12:20:00;7404;18.3;46
16.05.2022;12:30:00;7563;19.6;44
16.05.2022;12:40:00;7906;20.8;47
16.05.2022;12:50:00;7854;22.1;46
16.05.2022;13:00:00;7536;23.4;44
16.05.2022;13:10:00;6158;24.3;47
16.05.2022;13:20:00;8635;25.6;47
16.05.2022;13:30:00;8058;26.8;46
16.05.2022;13:40:00;7937;28.2;44
16.05.2022;13:50:00;8057;29.5;47
16.05.2022;14:00:00;5854;30.6;45
16.05.2022;14:10:00;3472;31.5;43
16.05.2022;14:20:00;8381;32.9;47
16.05.2022;14:30:00;7882;34.2;46
16.05.2022;14:40:00;3888;35.1;44
16.05.2022;14:50:00;6894;36.2;47
16.05.2022;15:00:00;8177;37.4;46
16.05.2022;15:10:00;5806;38.6;43
16.05.2022;15:20:00;7720;39.8;46
16.05.2022;15:30:00;7508;41.1;47
16.05.2022;15:40:00;7216;42.3;44
16.05.2022;15:50:00;7039;43.3;47
16.05.2022;16:00:00;2948;43.9;43
16.05.2022;16:10:00;6397;44.6;45
16.05.2022;16:20:00;2876;45.1;46
16.05.2022;16:30:00;3385;45.7;47
16.05.2022;16:40:00;1484;46.1;47
16.05.2022;16:50:00;3628;46.6;46
16.05.2022;17:00:00;5482;47.3;47
16.05.2022;17:10:00;5160;48.2;45
16.05.2022;17:20:00;4174;48.8;47
16.05.2022;17:30:00;3505;49.3;47
16.05.2022;17:40:00;3567;49.9;47
16.05.2022;17:50:00;2966;50.4;47
16.05.2022;18:00:00;2904;50.9;47
16.05.2022;18:10:00;2809;51.3;47
16.05.2022;18:20:00;2397;51.7;46
16.05.2022;18:30:00;2543;52.2;46
16.05.2022;18:40:00;2293;52.6;45
16.05.2022;18:50:00;1916;52.9;44
16.05.2022;19:00:00;1421;53.1;43
16.05.2022;19:10:00;1081;53.3;42
16.05.2022;19:20:00;902;53.5;42
16.05.2022;19:30:00;841;53.6;41
16.05.2022;19:40:00;821;53.8;41
16.05.2022;19:50:00;746;53.9;41
16.05.2022;20:00:00;639;54.0;41
16.05.2022;20:10:00;547;54.1;40
16.05.2022;20:20:00;445;54.2;40
16.05.2022;20:30:00;309;54.2;40
16.05.2022;20:40:00;207;54.3;40
16.05.2022;20:50:00;151;54.3;40
16.05.2022;21:00:00;70;54.3;39
16.05.2022;21:10:00;0;54.3;0
17.05.2022;05:55:00;0;0;29
17.05.2022;06:05:00;155;0;30
17.05.2022;06:15:00;197;0;31
17.05.2022;06:25:00;247;0;32
17.05.2022;06:35:00;298;0.1;33
17.05.2022;06:45:00;341;0.1;33
17.05.2022;06:55:00;362;0.2;33
17.05.2022;07:05:00;387;0.3;34
17.05.2022;07:25:00;484;0.4;34
17.05.2022;07:35:00;541;0.5;35
17.05.2022;07:45:00;601;0.6;35
17.05.2022;07:55:00;676;0.7;35
17.05.2022;08:05:00;726;0.8;35
17.05.2022;08:15:00;754;0.9;35
17.05.2022;08:25:00;1246;1.1;36
17.05.2022;08:35:00;1559;1.4;36
17.05.2022;08:45:00;1956;1.7;36
17.05.2022;08:55:00;2053;2.0;36
17.05.2022;09:05:00;2341;2.4;37
17.05.2022;09:15:00;2816;2.8;38
17.05.2022;09:35:00;3607;3.9;40
17.05.2022;09:45:00;4210;4.6;42
17.05.2022;09:55:00;3978;5.3;43
17.05.2022;10:05:00;4853;6.1;45
17.05.2022;10:15:00;5383;6.9;47
17.05.2022;10:25:00;5847;7.9;47
17.05.2022;10:35:00;5827;8.8;45
17.05.2022;10:45:00;6009;9.8;48
17.05.2022;10:55:00;6162;10.8;44
17.05.2022;11:05:00;6399;11.8;47
17.05.2022;11:25:00;6654;14.0;45
17.05.2022;11:35:00;6737;15.1;47
17.05.2022;11:45:00;6729;16.2;44
17.05.2022;11:55:00;7109;17.4;48
17.05.2022;12:05:00;7149;18.6;45
17.05.2022;12:15:00;6809;19.7;45
17.05.2022;12:25:00;7059;20.8;47
17.05.2022;12:35:00;6966;22.0;44
17.05.2022;12:45:00;6889;23.2;47
17.05.2022;12:55:00;7297;24.4;46
17.05.2022;13:05:00;7161;25.5;44
17.05.2022;13:15:00;6977;26.7;47
17.05.2022;13:25:00;7456;27.9;45
17.05.2022;13:35:00;7452;29.1;44
17.05.2022;13:45:00;7665;30.4;46
17.05.2022;13:55:00;7484;31.6;46
17.05.2022;14:05:00;7288;32.8;44
17.05.2022;14:15:00;7040;34.0;45
17.05.2022;14:25:00;5911;35.1;47
17.05.2022;14:35:00;7621;36.2;44
17.05.2022;14:45:00;7464;37.5;47
17.05.2022;14:55:00;7282;38.7;46
17.05.2022;15:05:00;7074;39.9;44
17.05.2022;15:15:00;6905;41.0;47
17.05.2022;15:25:00;7152;42.2;46
17.05.2022;15:35:00;6827;43.3;44
17.05.2022;15:45:00;6776;44.4;47
17.05.2022;15:55:00;6507;45.5;46
17.05.2022;16:05:00;6429;46.6;44
17.05.2022;16:15:00;6529;47.7;48
17.05.2022;16:25:00;6115;48.7;45
17.05.2022;16:35:00;6099;49.6;47
17.05.2022;16:45:00;2762;50.2;44
17.05.2022;16:55:00;5684;50.9;46
17.05.2022;17:05:00;5036;51.8;45
17.05.2022;17:15:00;4516;52.5;45
17.05.2022;17:25:00;1988;52.9;45
17.05.2022;17:35:00;4195;53.6;47
17.05.2022;17:45:00;3408;54.1;48
17.05.2022;17:55:00;3403;54.7;48
17.05.2022;18:05:00;3150;55.2;48
17.05.2022;18:15:00;3007;55.7;48
17.05.2022;18:25:00;2233;56.1;47
17.05.2022;18:35:00;2613;56.5;46
17.05.2022;18:45:00;1521;56.9;45
17.05.2022;18:55:00;2136;57.2;45
17.05.2022;19:05:00;1668;57.5;44
17.05.2022;19:15:00;1296;57.7;43
17.05.2022;19:25:00;1035;57.9;43
17.05.2022;19:35:00;896;58.0;42
17.05.2022;19:45:00;759;58.1;42
17.05.2022;19:55:00;583;58.3;41
17.05.2022;20:05:00;455;58.3;41
17.05.2022;20:15:00;313;58.4;41
17.05.2022;20:25:00;257;58.4;40
17.05.2022;20:35:00;203;58.5;40
17.05.2022;20:45:00;162;58.5;40
17.05.2022;20:55:00;133;58.5;40
17.05.2022;21:05:00;0;58.5;40
17.05.2022;21:15:00;0;58.5;0
18.05.2022;06:00:00;149;0;30
18.05.2022;06:10:00;180;0;31
18.05.2022;06:20:00;225;0;32
18.05.2022;06:30:00;272;0.1;32
18.05.2022;06:40:00;309;0.1;33
18.05.2022;06:50:00;349;0.2;33
18.05.2022;07:00:00;381;0.2;34
18.05.2022;07:10:00;414;0.3;34
18.05.2022;07:20:00;458;0.4;34
18.05.2022;07:30:00;490;0.5;34
18.05.2022;07:40:00;512;0.5;35
18.05.2022;07:50:00;533;0.6;35
18.05.2022;08:00:00;559;0.7;35
18.05.2022;08:10:00;921;0.8;35
18.05.2022;08:20:00;1050;1.0;35
18.05.2022;08:30:00;1301;1.2;36
18.05.2022;08:40:00;1501;1.5;36
18.05.2022;08:50:00;1735;1.7;36
18.05.2022;09:00:00;2382;2.1;36
18.05.2022;09:10:00;2879;2.6;38
18.05.2022;09:20:00;3346;3.1;39
18.05.2022;09:30:00;3591;3.7;40
18.05.2022;09:40:00;3879;4.3;42
18.05.2022;09:50:00;4351;5.0;43
18.05.2022;10:00:00;4543;5.8;45
18.05.2022;10:10:00;4949;6.6;46
18.05.2022;10:20:00;5307;7.4;48
18.05.2022;10:30:00;5468;8.3;44
18.05.2022;10:40:00;5665;9.2;46
18.05.2022;10:50:00;5861;10.2;48
18.05.2022;11:00:00;6054;11.2;45
18.05.2022;11:10:00;6260;12.2;47
18.05.2022;11:20:00;6350;13.2;45
18.05.2022;11:30:00;6594;14.3;45
18.05.2022;11:40:00;6675;15.4;47
18.05.2022;11:50:00;6873;16.6;44
18.05.2022;12:00:00;7066;17.7;47
18.05.2022;12:10:00;7204;18.9;46
18.05.2022;12:20:00;7224;20.1;44
18.05.2022;12:30:00;7303;21.3;48
18.05.2022;12:40:00;7413;22.5;45
18.05.2022;12:50:00;7508;23.7;45
18.05.2022;13:00:00;7511;25.0;48
18.05.2022;13:10:00;7591;26.2;45
18.05.2022;13:20:00;7539;27.5;45
18.05.2022;13:30:00;7587;28.7;47
18.05.2022;13:40:00;7634;30.0;45
18.05.2022;13:50:00;7618;31.2;45
18.05.2022;14:00:00;7557;32.5;47
18.05.2022;14:10:00;7576;33.7;45
18.05.2022;14:20:00;7521;35.0;45
18.05.2022;14:30:00;7500;36.2;47
18.05.2022;14:40:00;7507;37.5;45
18.05.2022;14:50:00;7385;38.7;44
18.05.2022;15:00:00;7281;39.9;47
18.05.2022;15:10:00;7157;41.1;45
18.05.2022;15:20:00;7041;42.2;44
18.05.2022;15:30:00;6926;43.4;47
18.05.2022;15:40:00;6806;44.5;46
18.05.2022;15:50:00;6662;45.6;44
18.05.2022;16:00:00;6537;46.7;47
18.05.2022;16:10:00;6422;47.8;45
18.05.2022;16:20:00;6252;48.8;44
18.05.2022;16:30:00;5999;49.8;47
18.05.2022;16:40:00;5629;50.8;44
18.05.2022;16:50:00;5263;51.7;47
18.05.2022;17:00:00;4951;52.5;44
18.05.2022;17:10:00;4622;53.3;46
18.05.2022;17:20:00;4341;54.0;48
18.05.2022;17:30:00;4046;54.7;44
18.05.2022;17:40:00;3821;55.3;45
18.05.2022;17:50:00;3601;55.9;47
18.05.2022;18:00:00;3387;56.5;48
18.05.2022;18:10:00;3191;57.0;48
18.05.2022;18:20:00;2955;57.5;48
18.05.2022;18:30:00;2729;58.0;48
18.05.2022;18:40:00;2495;58.4;47
18.05.2022;18:50:00;2169;58.8;46
18.05.2022;19:00:00;1833;59.1;46
18.05.2022;19:10:00;1518;59.4;45
18.05.2022;19:20:00;1284;59.6;44
18.05.2022;19:30:00;1079;59.8;43
18.05.2022;19:40:00;786;59.9;42
18.05.2022;19:50:00;542;60.0;42
18.05.2022;20:00:00;405;60.1;42
18.05.2022;20:10:00;266;60.1;41
18.05.2022;20:20:00;228;60.2;41
18.05.2022;20:30:00;178;60.2;41
18.05.2022;20:40:00;153;60.2;41
18.05.2022;20:50:00;130;60.2;40
18.05.2022;21:00:00;0;60.3;40
18.05.2022;21:10:00;0;60.3;0
19.05.2022;05:55:00;151;0;30
19.05.2022;06:05:00;226;0;31
19.05.2022;06:15:00;327;0;32
19.05.2022;06:25:00;411;0.1;33
19.05.2022;06:35:00;484;0.2;33
19.05.2022;06:45:00;558;0.3;33
19.05.2022;06:55:00;642;0.4;34
19.05.2022;07:05:00;691;0.5;34
19.05.2022;07:15:00;745;0.6;35
19.05.2022;07:25:00;768;0.7;35
19.05.2022;07:35:00;768;0.9;35
19.05.2022;07:45:00;740;1.0;35
19.05.2022;07:55:00;736;1.1;35
19.05.2022;08:05:00;736;1.2;36
19.05.2022;08:15:00;789;1.4;36
19.05.2022;08:25:00;1236;1.5;36
19.05.2022;08:35:00;1470;1.8;36
19.05.2022;08:45:00;1639;2.0;36
19.05.2022;08:55:00;1874;2.3;37
19.05.2022;09:05:00;2073;2.7;37
19.05.2022;09:15:00;2796;3.1;38
19.05.2022;09:25:00;3268;3.6;39
19.05.2022;09:35:00;4136;4.3;41
19.05.2022;09:45:00;3951;4.8;41
19.05.2022;09:55:00;4483;5.6;43
19.05.2022;10:05:00;4671;6.3;45
19.05.2022;10:15:00;4931;7.1;47
19.05.2022;10:25:00;5204;8.0;48
19.05.2022;10:35:00;5369;8.9;44
19.05.2022;10:45:00;5480;9.8;47
19.05.2022;10:55:00;5780;10.7;46
19.05.2022;11:05:00;6106;11.7;46
19.05.2022;11:15:00;6315;12.7;44
19.05.2022;11:25:00;6194;13.7;47
19.05.2022;11:35:00;6676;14.8;44
19.05.2022;11:45:00;6459;15.9;48
19.05.2022;11:55:00;6643;17.0;45
19.05.2022;12:05:00;6786;18.1;46
19.05.2022;12:15:00;6540;19.2;47
19.05.2022;12:25:00;6976;20.4;44
19.05.2022;12:35:00;6979;21.5;48
19.05.2022;12:45:00;6980;22.7;45
19.05.2022;12:55:00;6785;23.8;45
19.05.2022;13:05:00;7066;25.0;47
19.05.2022;13:15:00;6917;26.1;45
19.05.2022;13:25:00;7032;27.3;45
19.05.2022;13:35:00;7038;28.4;47
19.05.2022;13:45:00;7337;29.6;44
19.05.2022;13:55:00;7306;30.8;45
19.05.2022;14:05:00;7260;32.1;47
19.05.2022;14:15:00;6947;33.2;44
19.05.2022;14:25:00;6342;34.4;46
19.05.2022;14:35:00;7705;35.6;47
19.05.2022;14:45:00;7190;36.8;44
19.05.2022;14:55:00;6780;38.0;46
19.05.2022;15:05:00;5882;39.0;46
19.05.2022;15:15:00;4802;39.9;44
19.05.2022;15:25:00;4899;40.8;46
19.05.2022;15:35:00;5307;41.7;46
19.05.2022;15:45:00;3580;42.3;44
19.05.2022;15:55:00;3898;42.9;46
19.05.2022;16:05:00;4602;43.7;48
19.05.2022;16:15:00;3778;44.4;44
19.05.2022;16:25:00;5391;45.2;47
19.05.2022;16:35:00;5328;46.1;45
19.05.2022;16:45:00;3369;46.7;45
19.05.2022;16:55:00;1737;47.1;44
19.05.2022;17:05:00;1040;47.3;43
19.05.2022;17:15:00;766;47.4;43
19.05.2022;17:25:00;917;47.5;43
19.05.2022;17:35:00;1702;47.8;42
19.05.2022;17:45:00;2203;48.1;42
19.05.2022;17:55:00;2078;48.5;43
19.05.2022;18:05:00;1988;48.8;42
19.05.2022;18:15:00;1896;49.1;42
19.05.2022;18:25:00;1922;49.4;42
19.05.2022;18:35:00;2184;49.8;42
19.05.2022;18:45:00;1839;50.1;42
19.05.2022;18:55:00;1866;50.4;42
19.05.2022;19:05:00;1326;50.6;41
19.05.2022;19:15:00;790;50.8;41
19.05.2022;19:25:00;955;50.9;41
19.05.2022;19:35:00;773;51.0;41
19.05.2022;19:45:00;480;51.1;40
19.05.2022;19:55:00;370;51.2;40
19.05.2022;20:05:00;374;51.3;40
19.05.2022;20:15:00;442;51.3;40
19.05.2022;20:25:00;546;51.4;40
19.05.2022;20:35:00;398;51.5;40
19.05.2022;20:45:00;303;51.5;40
19.05.2022;20:55:00;202;51.6;39
19.05.2022;21:05:00;134;51.6;39
19.05.2022;21:15:00;0;51.6;0
20.05.2022;05:55:00;0;0;30
20.05.2022;06:05:00;154;0;31
20.05.2022;06:15:00;180;0;32
20.05.2022;06:25:00;247;0;32
20.05.2022;06:35:00;309;0.1;33
20.05.2022;06:45:00;365;0.1;33
20.05.2022;06:55:00;420;0.2;34
20.05.2022;07:05:00;469;0.3;34
20.05.2022;07:15:00;781;0.4;34
20.05.2022;07:25:00;986;0.6;35
20.05.2022;07:35:00;890;0.7;35
20.05.2022;07:45:00;786;0.8;35
20.05.2022;07:55:00;780;1.0;35
20.05.2022;08:05:00;601;1.1;36
20.05.2022;08:15:00;651;1.2;36
20.05.2022;08:25:00;1278;1.4;36
20.05.2022;08:35:00;1499;1.6;36
20.05.2022;08:45:00;1609;1.9;36
20.05.2022;08:55:00;1806;2.1;37
20.05.2022;09:05:00;1954;2.5;37
20.05.2022;09:15:00;3135;3.0;38
20.05.2022;09:25:00;3436;3.5;39
20.05.2022;09:35:00;3775;4.1;41
20.05.2022;09:45:00;4034;4.8;42
20.05.2022;09:55:00;4514;5.5;44
20.05.2022;10:05:00;4725;6.3;45
20.05.2022;10:15:00;4926;7.1;47
20.05.2022;10:25:00;5230;7.9;48
20.05.2022;10:35:00;5345;8.8;44
20.05.2022;10:45:00;5690;9.7;47
20.05.2022;10:55:00;5775;10.7;44
20.05.2022;11:05:00;5969;11.6;46
20.05.2022;11:15:00;6065;12.6;44
20.05.2022;11:25:00;6392;13.7;47
20.05.2022;11:35:00;6544;14.7;44
20.05.2022;11:45:00;6659;15.8;48
20.05.2022;11:55:00;6789;17.0;45
20.05.2022;12:05:00;6830;18.1;45
20.05.2022;12:15:00;6909;19.2;47
20.05.2022;12:25:00;6974;20.4;44
20.05.2022;12:35:00;7035;21.5;47
20.05.2022;12:45:00;7241;22.7;46
20.05.2022;12:55:00;7302;23.9;45
20.05.2022;13:05:00;5428;24.9;47
20.05.2022;13:15:00;6808;25.7;47
20.05.2022;13:25:00;5542;26.6;44
20.05.2022;13:35:00;4234;27.5;44
20.05.2022;13:45:00;3142;28.1;44
20.05.2022;13:55:00;4553;28.7;45
20.05.2022;14:05:00;7259;29.9;44
20.05.2022;14:15:00;7375;31.1;46
20.05.2022;14:25:00;6755;32.2;46
20.05.2022;14:35:00;7332;33.4;44
20.05.2022;14:45:00;7153;34.6;47
20.05.2022;14:55:00;7101;35.7;45
20.05.2022;15:05:00;6990;36.9;44
20.05.2022;15:15:00;6915;38.0;47
20.05.2022;15:25:00;6679;39.2;45
20.05.2022;15:35:00;6543;40.2;45
20.05.2022;15:45:00;6464;41.3;47
20.05.2022;15:55:00;6269;42.4;44
20.05.2022;16:05:00;6133;43.4;47
20.05.2022;16:15:00;5970;44.4;46
20.05.2022;16:25:00;5707;45.3;46
20.05.2022;16:35:00;5504;46.2;45
20.05.2022;16:45:00;5177;47.1;47
20.05.2022;16:55:00;4629;47.9;44
20.05.2022;17:05:00;4480;48.6;47
20.05.2022;17:15:00;4255;49.3;47
20.05.2022;17:25:00;3939;50.0;44
20.05.2022;17:35:00;3612;50.6;46
20.05.2022;17:45:00;3163;51.2;47
20.05.2022;17:55:00;2576;51.6;47
20.05.2022;18:05:00;3062;52.2;48
20.05.2022;18:15:00;2852;52.6;47
20.05.2022;18:25:00;2837;53.1;47
20.05.2022;18:35:00;2536;53.5;47
20.05.2022;18:45:00;1706;53.9;46
20.05.2022;18:55:00;775;54.1;45
20.05.2022;19:05:00;1381;54.3;44
20.05.2022;19:15:00;669;54.4;43
20.05.2022;19:25:00;1167;54.6;42
20.05.2022;19:35:00;938;54.7;42
20.05.2022;19:45:00;427;54.8;42
20.05.2022;19:55:00;537;54.9;42
20.05.2022;20:05:00;471;55.0;41
20.05.2022;20:15:00;375;55.1;41
20.05.2022;20:25:00;288;55.1;41
20.05.2022;20:35:00;211;55.1;41
20.05.2022;20:45:00;184;55.2;40
20.05.2022;20:55:00;164;55.2;40
20.05.2022;21:05:00;0;55.2;40
20.05.2022;21:15:00;0;55.2;0
21.05.2022;06:05:00;129;0;30
21.05.2022;06:15:00;153;0;32
21.05.2022;06:25:00;162;0;32
21.05.2022;06:35:00;265;0;33
21.05.2022;06:45:00;199;0.1;34
21.05.2022;06:55:00;194;0.1;34
21.05.2022;07:05:00;150;0.1;34
23.05.2022;16:15:00;330;39.5;44
23.05.2022;16:25:00;138;39.6;43
23.05.2022;16:35:00;0;39.6;42
23.05.2022;16:45:00;0;39.6;0
23.05.2022;16:55:00;0;39.6;0
23.05.2022;17:05:00;0;39.6;0
23.05.2022;17:20:00;0;39.6;39
23.05.2022;17:30:00;0;39.6;38
23.05.2022;17:40:00;204;39.6;38
23.05.2022;18:00:00;333;39.8;38
23.05.2022;18:10:00;247;39.8;38
23.05.2022;18:20:00;287;39.8;38
23.05.2022;18:30:00;412;39.9;38
23.05.2022;18:40:00;1178;40.0;38
23.05.2022;18:50:00;1857;40.4;38
23.05.2022;19:00:00;1400;40.6;38
23.05.2022;19:10:00;613;40.7;38
23.05.2022;19:20:00;290;40.8;39
23.05.2022;19:30:00;232;40.8;39
23.05.2022;19:40:00;411;40.9;38
23.05.2022;19:50:00;407;41.0;38
23.05.2022;20:00:00;443;41.1;38
23.05.2022;20:10:00;255;41.1;38
23.05.2022;20:20:00;156;41.1;38
23.05.2022;20:30:00;271;41.2;38
23.05.2022;20:40:00;177;41.2;38
23.05.2022;20:50:00;131;41.2;38
23.05.2022;21:00:00;0;41.2;0
24.05.2022;06:45:00;120;0;31
24.05.2022;06:55:00;141;0;32
24.05.2022;07:05:00;246;0;32
24.05.2022;07:15:00;176;0;33
24.05.2022;07:25:00;144;0.1;33
24.05.2022;07:35:00;256;0.1;34
24.05.2022;07:45:00;227;0.2;34
24.05.2022;07:55:00;231;0.2;34
24.05.2022;08:05:00;354;0.2;34
24.05.2022;08:15:00;1048;0.4;35
24.05.2022;08:25:00;1024;0.6;35
24.05.2022;08:35:00;925;0.7;35
24.05.2022;08:45:00;564;0.8;35
24.05.2022;08:55:00;456;0.9;36
24.05.2022;09:05:00;477;0.9;36
24.05.2022;09:15:00;373;1.0;36
24.05.2022;09:25:00;506;1.1;36
24.05.2022;09:35:00;607;1.2;36
24.05.2022;09:45:00;1257;1.4;36
24.05.2022;09:55:00;1434;1.6;36
24.05.2022;10:05:00;1479;1.8;37
24.05.2022;10:15:00;874;2.0;37
24.05.2022;10:25:00;1016;2.2;37
24.05.2022;10:35:00;1471;2.4;37
24.05.2022;10:45:00;1761;2.7;37
24.05.2022;10:55:00;1420;2.9;37
24.05.2022;11:05:00;1625;3.2;37
24.05.2022;11:15:00;1783;3.4;37
24.05.2022;11:25:00;3082;3.9;38
24.05.2022;11:35:00;2075;4.3;39
24.05.2022;11:45:00;1965;4.6;39
24.05.2022;11:55:00;2089;5.0;39
24.05.2022;12:05:00;1598;5.2;39
24.05.2022;12:15:00;1900;5.5;39
24.05.2022;12:25:00;1944;5.9;39
24.05.2022;12:35:00;1190;6.1;39
24.05.2022;12:45:00;1875;6.3;38
24.05.2022;12:55:00;2250;6.7;39
24.05.2022;13:05:00;2195;7.1;40
24.05.2022;13:15:00;1836;7.4;40
24.05.2022;13:25:00;1836;7.7;39
24.05.2022;13:35:00;2326;8.1;40
24.05.2022;13:45:00;3176;8.6;41
24.05.2022;13:55:00;3096;9.2;42
24.05.2022;14:05:00;1929;9.5;41
24.05.2022;14:15:00;2480;9.9;41
24.05.2022;14:25:00;2644;10.3;42
24.05.2022;14:35:00;3802;10.9;42
24.05.2022;14:45:00;4208;11.6;44
24.05.2022;14:55:00;3749;12.2;45
24.05.2022;15:05:00;2833;12.7;45
24.05.2022;15:15:00;3628;13.3;45
24.05.2022;15:25:00;2732;13.8;45
24.05.2022;15:35:00;2130;14.1;44
24.05.2022;15:45:00;2040;14.5;43
24.05.2022;15:55:00;1575;14.8;42
24.05.2022;16:05:00;1086;15.0;41
24.05.2022;16:15:00;1084;15.1;40
24.05.2022;16:25:00;2377;15.5;40
24.05.2022;16:35:00;2322;15.9;41
24.05.2022;16:45:00;1928;16.2;41
24.05.2022;16:55:00;1495;16.5;41
24.05.2022;17:05:00;1341;16.7;40
24.05.2022;17:15:00;1121;16.9;40
24.05.2022;17:25:00;1256;17.2;40
24.05.2022;17:35:00;1130;17.3;39
24.05.2022;17:45:00;906;17.5;39
24.05.2022;17:55:00;1269;17.7;39
24.05.2022;18:05:00;847;17.9;39
24.05.2022;18:15:00;833;18.0;39
24.05.2022;18:25:00;723;18.1;39
24.05.2022;18:35:00;987;18.3;39
24.05.2022;18:45:00;830;18.4;39
24.05.2022;18:55:00;658;18.5;39
24.05.2022;19:05:00;630;18.6;38
24.05.2022;19:15:00;441;18.7;38
24.05.2022;19:25:00;373;18.8;38
24.05.2022;19:35:00;339;18.8;38
24.05.2022;19:45:00;252;18.9;38
24.05.2022;19:55:00;244;18.9;38
24.05.2022;20:05:00;271;19.0;38
24.05.2022;20:15:00;247;19.0;38
24.05.2022;20:25:00;289;19.0;38
24.05.2022;20:35:00;189;19.1;38
24.05.2022;20:45:00;140;19.1;38
24.05.2022;20:55:00;0;19.1;38
25.05.2022;06:05:00;0;0;29
25.05.2022;06:15:00;147;0;30
25.05.2022;06:25:00;142;0;31
25.05.2022;06:35:00;189;0;32
25.05.2022;06:45:00;190;0.1;32
25.05.2022;06:55:00;278;0.1;33
25.05.2022;07:05:00;387;0.2;33
25.05.2022;07:15:00;535;0.2;33
25.05.2022;07:25:00;667;0.3;34
25.05.2022;07:35:00;806;0.5;34
25.05.2022;07:45:00;847;0.6;34
25.05.2022;07:55:00;827;0.7;35
25.05.2022;08:05:00;1249;0.9;35
25.05.2022;08:15:00;1289;1.1;35
25.05.2022;08:25:00;736;1.3;35
25.05.2022;08:35:00;793;1.4;35
25.05.2022;08:45:00;975;1.5;36
25.05.2022;08:55:00;1396;1.7;36
25.05.2022;09:05:00;1959;2.0;36
25.05.2022;09:15:00;2317;2.4;36
25.05.2022;09:25:00;1422;2.7;36
25.05.2022;09:35:00;1076;2.9;37
25.05.2022;09:45:00;1424;3.1;37
25.05.2022;09:55:00;1951;3.4;37
25.05.2022;10:05:00;1826;3.7;37
25.05.2022;10:15:00;1565;4.0;37
25.05.2022;10:25:00;1637;4.2;37
25.05.2022;10:35:00;2256;4.6;38
25.05.2022;10:45:00;2545;5.0;38
25.05.2022;10:55:00;2568;5.4;39
25.05.2022;11:05:00;3121;5.9;40
25.05.2022;11:15:00;4168;6.6;42
25.05.2022;11:25:00;3705;7.3;43
25.05.2022;11:35:00;4552;7.9;44
25.05.2022;11:45:00;4433;8.6;45
25.05.2022;11:55:00;6236;9.7;47
25.05.2022;12:05:00;3690;10.3;44
25.05.2022;12:15:00;3275;10.9;44
25.05.2022;12:25:00;2977;11.4;44
25.05.2022;12:35:00;5894;12.1;45
25.05.2022;12:45:00;5700;13.2;44
25.05.2022;12:55:00;6655;14.1;46
25.05.2022;13:05:00;8290;15.4;44
25.05.2022;13:15:00;7894;16.7;47
25.05.2022;13:25:00;6835;18.0;45
25.05.2022;13:35:00;6398;19.1;44
25.05.2022;13:45:00;8307;20.5;45
25.05.2022;13:55:00;7965;21.8;47
25.05.2022;14:05:00;7937;23.1;45
25.05.2022;14:15:00;6081;24.3;45
25.05.2022;14:25:00;2982;25.3;45
25.05.2022;14:35:00;5002;25.9;45
25.05.2022;14:45:00;3177;26.9;43
25.05.2022;14:55:00;2453;27.3;43
25.05.2022;15:05:00;2505;27.7;44
25.05.2022;15:15:00;7271;28.5;46
25.05.2022;15:25:00;6723;29.8;44
25.05.2022;15:35:00;3695;30.4;45
25.05.2022;15:45:00;1723;30.9;45
25.05.2022;15:55:00;4088;31.4;46
25.05.2022;16:05:00;4872;32.0;46
25.05.2022;16:15:00;6053;33.0;45
25.05.2022;16:25:00;1846;33.4;45
25.05.2022;16:35:00;2303;33.8;44
25.05.2022;16:45:00;2815;34.2;44
25.05.2022;16:55:00;4201;34.9;46
25.05.2022;17:05:00;2191;35.3;46
25.05.2022;17:15:00;4904;36.1;47
25.05.2022;17:25:00;1736;36.6;43
25.05.2022;17:35:00;1483;36.8;42
25.05.2022;17:45:00;3654;37.4;43
25.05.2022;17:55:00;3261;38.0;44
25.05.2022;18:05:00;2396;38.4;44
25.05.2022;18:15:00;1161;38.6;43
25.05.2022;18:25:00;1566;38.9;42
25.05.2022;18:35:00;972;39.1;41
25.05.2022;18:45:00;722;39.2;41
25.05.2022;18:55:00;2171;39.5;41
25.05.2022;19:05:00;1706;39.8;41
25.05.2022;19:15:00;1296;40.1;41
25.05.2022;19:25:00;770;40.2;40
25.05.2022;19:35:00;723;40.3;40
25.05.2022;19:45:00;803;40.4;40
25.05.2022;19:55:00;657;40.6;40
25.05.2022;20:05:00;394;40.7;40
25.05.2022;20:15:00;291;40.7;39
25.05.2022;20:25:00;244;40.7;39
25.05.2022;20:35:00;221;40.8;39
25.05.2022;20:45:00;199;40.8;39
25.05.2022;20:55:00;162;40.8;39
25.05.2022;21:05:00;139;40.9;39
25.05.2022;21:15:00;0;40.9;39
25.05.2022;21:25:00;0;40.9;0
26.05.2022;05:55:00;0;0;29
26.05.2022;06:05:00;175;0;30
26.05.2022;06:15:00;239;0;31
26.05.2022;06:25:00;267;0.1;32
26.05.2022;06:35:00;352;0.1;32
26.05.2022;06:45:00;586;0.2;33
26.05.2022;06:55:00;619;0.3;33
26.05.2022;07:05:00;680;0.4;34
26.05.2022;07:15:00;884;0.5;34
26.05.2022;07:25:00;877;0.7;34
26.05.2022;07:35:00;876;0.8;35
26.05.2022;07:45:00;1343;1.0;35
26.05.2022;07:55:00;1272;1.3;35
26.05.2022;08:05:00;1453;1.5;35
26.05.2022;08:15:00;1622;1.8;36
26.05.2022;08:25:00;1212;2.0;36
26.05.2022;08:35:00;1658;2.2;36
26.05.2022;08:45:00;2466;2.6;36
26.05.2022;08:55:00;2798;3.0;37
26.05.2022;09:05:00;3213;3.5;38
26.05.2022;09:15:00;3530;4.1;40
26.05.2022;09:25:00;3879;4.7;41
26.05.2022;09:35:00;4132;5.4;42
26.05.2022;09:45:00;4665;6.2;44
26.05.2022;09:55:00;4918;6.9;45
26.05.2022;10:05:00;5188;7.8;47
26.05.2022;10:15:00;2129;8.4;47
26.05.2022;10:25:00;3697;8.9;46
26.05.2022;10:35:00;4998;9.7;47
26.05.2022;10:45:00;2921;10.1;46
26.05.2022;10:55:00;6367;11.1;46
26.05.2022;11:05:00;2820;11.6;43
26.05.2022;11:15:00;7370;12.8;47
26.05.2022;11:25:00;6939;13.9;44
26.05.2022;11:35:00;6204;15.0;47
26.05.2022;11:45:00;6299;16.1;46
26.05.2022;11:55:00;7370;17.3;44
26.05.2022;12:05:00;7393;18.5;47
26.05.2022;12:15:00;7437;19.7;45
26.05.2022;12:25:00;7557;21.0;44
26.05.2022;12:35:00;7644;22.2;47
26.05.2022;12:45:00;7666;23.5;46
26.05.2022;12:55:00;7717;24.7;44
26.05.2022;13:05:00;7649;26.0;46
26.05.2022;13:15:00;7682;27.3;47
26.05.2022;13:25:00;7786;28.6;45
26.05.2022;13:35:00;7773;29.8;44
26.05.2022;13:45:00;3975;30.8;47
26.05.2022;13:55:00;2954;31.6;44
26.05.2022;14:05:00;7020;32.6;47
26.05.2022;14:15:00;8978;33.6;46
26.05.2022;14:25:00;7843;34.8;45
26.05.2022;14:35:00;7151;35.7;47
26.05.2022;14:45:00;8252;36.8;47
26.05.2022;14:55:00;3912;37.5;44
26.05.2022;15:05:00;3554;38.3;47
26.05.2022;15:15:00;8554;39.4;47
26.05.2022;15:25:00;4721;40.4;44
26.05.2022;15:35:00;8076;41.4;47
26.05.2022;15:45:00;5880;42.5;44
26.05.2022;15:55:00;6419;43.6;46
26.05.2022;16:05:00;6934;44.6;46
26.05.2022;16:15:00;6589;45.7;44
26.05.2022;16:25:00;6672;46.8;48
26.05.2022;16:35:00;5305;47.8;44
26.05.2022;16:45:00;5736;48.8;46
26.05.2022;16:55:00;5082;49.5;44
26.05.2022;17:05:00;3179;50.1;45
26.05.2022;17:15:00;4719;50.9;48
26.05.2022;17:25:00;3901;51.7;44
26.05.2022;17:35:00;2588;52.0;43
26.05.2022;17:45:00;3931;52.7;46
26.05.2022;17:55:00;3652;53.3;47
26.05.2022;18:05:00;3385;53.9;48
26.05.2022;18:15:00;3127;54.4;48
26.05.2022;18:25:00;2924;54.9;47
26.05.2022;18:35:00;2656;55.3;47
26.05.2022;18:45:00;2429;55.7;46
26.05.2022;18:55:00;2095;56.1;45
26.05.2022;19:05:00;1756;56.4;45
26.05.2022;19:15:00;1474;56.7;44
26.05.2022;19:25:00;1254;56.9;43
26.05.2022;19:35:00;1058;57.1;42
26.05.2022;19:45:00;790;57.2;42
26.05.2022;19:55:00;685;57.3;41
26.05.2022;20:05:00;521;57.4;41
26.05.2022;20:15:00;378;57.5;41
26.05.2022;20:25:00;259;57.5;41
26.05.2022;20:35:00;228;57.6;40
26.05.2022;20:45:00;190;57.6;40
26.05.2022;20:55:00;146;57.6;40
26.05.2022;21:05:00;12;57.6;40
26.05.2022;21:15:00;0;57.6;0
27.05.2022;05:45:00;0;0;29
27.05.2022;05:55:00;163;0;30
27.05.2022;06:05:00;194;0;31
27.05.2022;06:15:00;285;0;32
27.05.2022;06:25:00;414;0.1;32
27.05.2022;06:35:00;342;0.2;33
27.05.2022;06:45:00;381;0.2;33
27.05.2022;06:55:00;409;0.3;34
27.05.2022;07:05:00;437;0.4;34
27.05.2022;07:15:00;451;0.4;34
27.05.2022;07:25:00;497;0.5;35
27.05.2022;07:35:00;519;0.6;35
27.05.2022;07:45:00;524;0.7;35
27.05.2022;07:55:00;520;0.8;35
27.05.2022;08:05:00;750;0.9;35
27.05.2022;08:15:00;1011;1.0;36
27.05.2022;08:25:00;1193;1.2;36
27.05.2022;08:35:00;1526;1.5;36
27.05.2022;08:45:00;2393;1.8;36
27.05.2022;08:55:00;2709;2.3;37
27.05.2022;09:05:00;3176;2.8;38
27.05.2022;09:15:00;3540;3.3;39
27.05.2022;09:25:00;3924;4.0;41
27.05.2022;09:35:00;4314;4.7;42
27.05.2022;09:45:00;4910;5.5;44
27.05.2022;09:55:00;5022;6.3;46
27.05.2022;10:05:00;5280;7.1;48
27.05.2022;10:15:00;5636;8.1;44
27.05.2022;10:25:00;6011;9.0;46
27.05.2022;10:35:00;6099;10.0;45
27.05.2022;10:45:00;6288;11.0;46
27.05.2022;10:55:00;6397;12.1;44
27.05.2022;11:05:00;6612;13.2;48
27.05.2022;11:15:00;6785;14.3;45
27.05.2022;11:25:00;6895;15.4;47
27.05.2022;11:35:00;7081;16.5;46
27.05.2022;11:45:00;7096;17.6;46
27.05.2022;11:55:00;7309;18.7;47
27.05.2022;12:05:00;7399;19.9;44
27.05.2022;12:15:00;7654;21.2;46
27.05.2022;12:25:00;7591;22.4;47
27.05.2022;12:35:00;7658;23.7;45
27.05.2022;12:45:00;7614;24.9;45
27.05.2022;12:55:00;7842;26.2;48
27.05.2022;13:05:00;7698;27.5;45
27.05.2022;13:15:00;7916;28.8;44
27.05.2022;13:25:00;8028;30.1;47
27.05.2022;13:35:00;2627;31.0;44
27.05.2022;13:45:00;8331;32.3;47
27.05.2022;13:55:00;7200;33.5;46
27.05.2022;14:05:00;8137;34.8;44
27.05.2022;14:15:00;7964;36.1;47
27.05.2022;14:25:00;7840;37.5;46
27.05.2022;14:35:00;8015;38.5;46
27.05.2022;14:45:00;7405;39.8;44
27.05.2022;14:55:00;7592;41.0;47
27.05.2022;15:05:00;7513;42.3;46
27.05.2022;15:15:00;7263;43.5;44
27.05.2022;15:25:00;7167;44.7;47
27.05.2022;15:35:00;7039;45.8;46
27.05.2022;15:45:00;6920;47.0;44
27.05.2022;15:55:00;6736;48.1;47
27.05.2022;16:05:00;6619;49.2;45
27.05.2022;16:15:00;6486;50.3;44
27.05.2022;16:25:00;6324;51.3;48
27.05.2022;16:35:00;6095;52.3;44
27.05.2022;16:45:00;5659;53.3;48
27.05.2022;16:55:00;5302;54.2;44
27.05.2022;17:05:00;4826;55.0;47
27.05.2022;17:15:00;4599;55.8;44
27.05.2022;17:25:00;4378;56.5;45
27.05.2022;17:35:00;4067;57.2;47
27.05.2022;17:45:00;3848;57.8;48
27.05.2022;17:55:00;3643;58.5;49
27.05.2022;18:05:00;3414;59.0;49
27.05.2022;18:15:00;3233;59.6;49
27.05.2022;18:25:00;2670;60.0;48
27.05.2022;18:35:00;2689;60.5;48
27.05.2022;18:45:00;2452;60.9;47
27.05.2022;18:55:00;2123;61.3;46
27.05.2022;19:05:00;1773;61.6;45
27.05.2022;19:15:00;1505;61.9;44
27.05.2022;19:25:00;1085;62.0;43
27.05.2022;19:35:00;786;62.2;42
27.05.2022;19:45:00;834;62.3;42
27.05.2022;19:55:00;517;62.4;42
27.05.2022;20:05:00;558;62.5;41
27.05.2022;20:15:00;518;62.6;41
27.05.2022;20:25:00;472;62.7;41
27.05.2022;20:35:00;289;62.7;40
27.05.2022;20:45:00;219;62.8;40
27.05.2022;20:55:00;157;62.8;40
27.05.2022;21:05:00;0;62.8;40
28.05.2022;05:55:00;89;0;31
28.05.2022;06:05:00;161;0;31
28.05.2022;06:15:00;204;0;32
28.05.2022;06:25:00;238;0.1;33
28.05.2022;06:35:00;299;0.1;33
28.05.2022;06:45:00;344;0.2;34
28.05.2022;06:55:00;379;0.2;34
28.05.2022;07:05:00;524;0.3;34
28.05.2022;07:15:00;880;0.4;35
28.05.2022;07:25:00;868;0.6;35
28.05.2022;07:35:00;867;0.7;35
28.05.2022;07:45:00;1062;0.9;35
28.05.2022;07:55:00;1322;1.1;36
28.05.2022;08:05:00;1194;1.3;36
28.05.2022;08:15:00;1339;1.5;36
28.05.2022;08:25:00;1892;1.8;36
28.05.2022;08:35:00;2179;2.1;36
28.05.2022;08:45:00;1578;2.4;37
28.05.2022;08:55:00;2441;2.7;37
28.05.2022;09:05:00;2122;3.1;38
28.05.2022;09:15:00;1303;3.3;38
28.05.2022;09:25:00;2374;3.7;38
28.05.2022;09:35:00;5319;4.3;40
28.05.2022;09:45:00;2653;5.0;42
28.05.2022;09:55:00;1722;5.3;41
28.05.2022;10:05:00;4641;5.8;41
28.05.2022;10:15:00;6598;6.8;46
28.05.2022;10:25:00;2121;7.5;44
28.05.2022;10:35:00;1266;7.8;41
28.05.2022;10:45:00;2182;8.1;41
28.05.2022;10:55:00;6043;8.8;43
28.05.2022;11:05:00;7509;10.0;47
28.05.2022;11:15:00;7500;11.2;46
28.05.2022;11:25:00;2913;11.9;43
28.05.2022;11:35:00;2663;12.3;43
28.05.2022;11:45:00;4791;13.0;45
28.05.2022;11:55:00;8301;14.2;46
28.05.2022;12:05:00;7651;15.5;46
28.05.2022;12:15:00;5210;16.4;44
28.05.2022;12:25:00;2708;16.9;44
28.05.2022;12:35:00;4008;17.5;44
28.05.2022;12:45:00;7415;18.5;47
28.05.2022;12:55:00;7670;19.7;46
28.05.2022;13:05:00;3007;20.5;43
28.05.2022;13:15:00;3143;21.0;43
28.05.2022;13:25:00;2786;21.6;45
28.05.2022;13:35:00;6701;22.5;47
28.05.2022;13:45:00;7418;23.8;44
28.05.2022;13:55:00;6364;24.8;47
28.05.2022;14:05:00;7317;26.1;44
28.05.2022;14:15:00;6368;27.2;48
28.05.2022;14:25:00;4665;28.0;44
28.05.2022;14:35:00;8358;29.2;47
28.05.2022;14:45:00;4213;30.1;44
28.05.2022;14:55:00;4560;30.8;45
28.05.2022;15:05:00;5482;31.6;48
28.05.2022;15:15:00;4482;32.3;47
28.05.2022;15:25:00;3672;33.0;44
28.05.2022;15:35:00;3508;33.6;45
28.05.2022;15:45:00;4563;34.3;47
28.05.2022;15:55:00;3995;35.0;48
28.05.2022;16:05:00;5171;35.7;47
28.05.2022;16:15:00;6505;36.8;45
28.05.2022;16:25:00;2581;37.5;47
28.05.2022;16:35:00;3134;37.9;45
28.05.2022;16:45:00;4990;38.9;44
28.05.2022;16:55:00;1978;39.3;43
28.05.2022;17:05:00;5287;40.0;46
28.05.2022;17:15:00;2650;40.5;45
28.05.2022;17:25:00;2282;40.8;45
28.05.2022;17:35:00;2601;41.3;45
28.05.2022;17:45:00;3710;41.9;46
28.05.2022;17:55:00;1988;42.3;45
28.05.2022;18:05:00;4043;42.9;46
28.05.2022;18:15:00;2404;43.4;46
28.05.2022;18:25:00;1706;43.7;45
28.05.2022;18:35:00;2790;44.2;45
28.05.2022;18:45:00;1990;44.5;44
28.05.2022;18:55:00;1283;44.8;43
28.05.2022;19:05:00;1291;45.0;42
28.05.2022;19:15:00;963;45.2;42
28.05.2022;19:25:00;897;45.3;41
28.05.2022;19:35:00;833;45.5;41
28.05.2022;19:45:00;710;45.6;41
28.05.2022;19:55:00;825;45.7;40
28.05.2022;20:05:00;657;45.8;40
28.05.2022;20:15:00;486;45.9;40
28.05.2022;20:25:00;345;46.0;40
28.05.2022;20:35:00;292;46.0;40
28.05.2022;20:45:00;198;46.1;40
28.05.2022;20:55:00;151;46.1;39
28.05.2022;21:05:00;128;46.1;39
28.05.2022;21:15:00;0;46.1;39
28.05.2022;21:25:00;0;46.1;0
29.05.2022;05:45:00;0;0;30
29.05.2022;05:55:00;161;0;31
29.05.2022;06:05:00;214;0;32
29.05.2022;06:15:00;287;0.1;33
29.05.2022;06:25:00;336;0.1;33
29.05.2022;06:35:00;380;0.2;33
29.05.2022;06:45:00;448;0.2;34
29.05.2022;06:55:00;584;0.3;34
29.05.2022;07:05:00;758;0.4;35
29.05.2022;07:15:00;882;0.6;35
29.05.2022;07:25:00;922;0.7;35
29.05.2022;07:35:00;1082;0.9;35
29.05.2022;07:45:00;1183;1.1;36
29.05.2022;07:55:00;1243;1.3;36
29.05.2022;08:05:00;1125;1.5;36
29.05.2022;08:15:00;1067;1.7;36
29.05.2022;08:25:00;1307;1.9;36
29.05.2022;08:35:00;1748;2.1;37
29.05.2022;08:45:00;2845;2.5;37
29.05.2022;08:55:00;2934;3.1;38
29.05.2022;09:05:00;4230;3.6;39
29.05.2022;09:15:00;2870;4.1;40
29.05.2022;09:25:00;3296;4.6;41
29.05.2022;09:35:00;3821;5.2;42
29.05.2022;09:45:00;2909;5.7;43
29.05.2022;09:55:00;3933;6.4;44
29.05.2022;10:05:00;3303;7.0;44
29.05.2022;10:15:00;4070;7.6;45
29.05.2022;10:25:00;4208;8.3;46
29.05.2022;10:35:00;5345;9.1;47
29.05.2022;10:45:00;5610;10.0;44
29.05.2022;10:55:00;5328;10.9;46
