Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
29.05.2022;11:05:00;5906;11.9;44
29.05.2022;11:15:00;7213;12.9;47
29.05.2022;11:25:00;6671;14.0;45
29.05.2022;11:35:00;7135;15.2;45
29.05.2022;11:45:00;7788;16.5;47
29.05.2022;11:55:00;7369;17.5;45
29.05.2022;12:05:00;8589;18.9;45
29.05.2022;12:15:00;4940;19.8;44
29.05.2022;12:25:00;2520;20.3;45
29.05.2022;12:35:00;3084;20.8;46
29.05.2022;12:45:00;4517;22.0;44
29.05.2022;12:55:00;5445;23.1;46
29.05.2022;13:05:00;3613;23.9;45
29.05.2022;13:15:00;2257;24.3;45
29.05.2022;13:25:00;3882;24.8;45
29.05.2022;13:35:00;3426;25.4;46
29.05.2022;13:45:00;4630;26.1;48
29.05.2022;13:55:00;3387;26.6;47
29.05.2022;14:05:00;9477;27.9;46
29.05.2022;14:15:00;3832;28.9;44
29.05.2022;14:25:00;2932;29.4;43
29.05.2022;14:35:00;7092;30.7;45
29.05.2022;14:45:00;3342;31.6;47
29.05.2022;14:55:00;5175;32.5;48
29.05.2022;15:05:00;6737;33.7;44
29.05.2022;15:15:00;6369;34.6;47
29.05.2022;15:25:00;8226;36.0;44
29.05.2022;15:35:00;7534;37.3;47
29.05.2022;15:45:00;7372;38.5;46
29.05.2022;15:55:00;7159;39.7;44
29.05.2022;16:05:00;5532;40.7;46
29.05.2022;16:15:00;6594;41.8;44
29.05.2022;16:25:00;6897;42.9;47
29.05.2022;16:35:00;4067;43.8;43
29.05.2022;16:45:00;2923;44.1;43
29.05.2022;16:55:00;2669;44.9;46
29.05.2022;17:05:00;3407;45.5;47
29.05.2022;17:15:00;2508;45.9;46
29.05.2022;17:25:00;2242;46.2;45
29.05.2022;17:35:00;2448;46.6;45
29.05.2022;17:45:00;3047;47.1;46
29.05.2022;17:55:00;1669;47.5;45
29.05.2022;18:05:00;1371;47.8;44
29.05.2022;18:15:00;2020;48.1;44
29.05.2022;18:25:00;1288;48.4;43
29.05.2022;18:35:00;1065;48.7;42
29.05.2022;18:45:00;1767;48.9;42
29.05.2022;18:55:00;1723;49.2;42
29.05.2022;19:05:00;1559;49.5;42
29.05.2022;19:15:00;1295;49.7;41
29.05.2022;19:25:00;1067;49.9;41
29.05.2022;19:35:00;1003;50.0;41
29.05.2022;19:45:00;735;50.2;41
29.05.2022;19:55:00;758;50.3;40
29.05.2022;20:05:00;514;50.4;40
29.05.2022;20:15:00;403;50.5;40
29.05.2022;20:25:00;371;50.5;40
29.05.2022;20:35:00;323;50.6;40
29.05.2022;20:45:00;225;50.6;39
29.05.2022;20:55:00;168;50.7;39
29.05.2022;21:05:00;131;50.7;39
29.05.2022;21:15:00;0;50.7;39
29.05.2022;21:25:00;0;50.7;0
30.05.2022;05:50:00;147;0;31
30.05.2022;06:00:00;173;0;31
30.05.2022;06:10:00;216;0;32
30.05.2022;06:20:00;266;0.1;32
30.05.2022;06:30:00;327;0.1;33
30.05.2022;06:40:00;343;0.2;33
30.05.2022;06:50:00;361;0.2;34
30.05.2022;07:00:00;389;0.3;34
30.05.2022;07:10:00;432;0.4;34
30.05.2022;07:20:00;471;0.4;35
30.05.2022;07:30:00;503;0.5;35
30.05.2022;07:40:00;529;0.6;35
30.05.2022;07:50:00;551;0.7;35
30.05.2022;08:00:00;574;0.8;35
30.05.2022;08:10:00;601;0.9;36
30.05.2022;08:20:00;1155;1.0;36
30.05.2022;08:30:00;1423;1.3;36
30.05.2022;08:40:00;1785;1.5;36
30.05.2022;08:50:00;2793;2.0;36
30.05.2022;09:00:00;3151;2.5;38
30.05.2022;09:10:00;3469;3.0;39
30.05.2022;09:20:00;3847;3.6;40
30.05.2022;09:30:00;4174;4.3;42
30.05.2022;09:40:00;4630;5.1;44
30.05.2022;09:50:00;4874;5.9;45
30.05.2022;10:00:00;5147;6.7;47
30.05.2022;10:10:00;5316;7.6;48
30.05.2022;10:20:00;5682;8.5;44
30.05.2022;10:30:00;5086;9.3;47
30.05.2022;10:40:00;6762;10.2;47
30.05.2022;10:50:00;6693;11.3;46
30.05.2022;11:00:00;6978;12.4;45
30.05.2022;11:10:00;7006;13.6;47
30.05.2022;11:20:00;7252;14.8;44
30.05.2022;11:30:00;7188;16.0;45
30.05.2022;11:40:00;7217;17.1;47
30.05.2022;11:50:00;7406;18.4;44
30.05.2022;12:00:00;7480;19.6;45
30.05.2022;12:10:00;7680;20.8;48
30.05.2022;12:20:00;7589;22.1;45
30.05.2022;12:30:00;7716;23.4;44
30.05.2022;12:40:00;7852;24.7;47
30.05.2022;12:50:00;7748;25.9;46
30.05.2022;13:00:00;8068;27.3;44
30.05.2022;13:10:00;7976;28.6;47
30.05.2022;13:20:00;8130;29.9;47
30.05.2022;13:30:00;2852;30.8;43
30.05.2022;13:40:00;5453;31.9;48
30.05.2022;13:50:00;8113;33.3;44
30.05.2022;14:00:00;7795;34.6;47
30.05.2022;14:10:00;7796;35.9;46
30.05.2022;14:20:00;7921;37.2;44
30.05.2022;14:30:00;5764;38.3;46
30.05.2022;14:40:00;8106;39.7;46
30.05.2022;14:50:00;7023;40.9;46
30.05.2022;15:00:00;5193;41.9;45
30.05.2022;15:05:00;6797;42.4;45
30.05.2022;15:15:00;8299;43.8;45
30.05.2022;15:25:00;7466;45.0;47
30.05.2022;15:35:00;7209;46.2;45
30.05.2022;15:45:00;6880;47.3;45
30.05.2022;15:55:00;6637;48.4;47
30.05.2022;16:05:00;6611;49.5;44
30.05.2022;16:15:00;6554;50.6;47
30.05.2022;16:25:00;6492;51.7;45
30.05.2022;16:35:00;5049;52.6;44
30.05.2022;16:45:00;5900;53.6;47
30.05.2022;16:55:00;5415;54.5;44
30.05.2022;17:05:00;4965;55.4;47
30.05.2022;17:15:00;4290;55.8;47
30.05.2022;17:25:00;4450;56.6;45
30.05.2022;17:35:00;4320;57.3;45
30.05.2022;17:45:00;4028;58.0;47
30.05.2022;17:55:00;3730;58.6;48
30.05.2022;18:05:00;3550;59.2;48
30.05.2022;18:15:00;3315;59.7;48
30.05.2022;18:25:00;3162;60.2;48
30.05.2022;18:35:00;2513;60.7;47
30.05.2022;18:45:00;2467;61.1;47
30.05.2022;18:55:00;2183;61.5;46
30.05.2022;19:05:00;1840;61.8;45
30.05.2022;19:15:00;1532;62.1;44
30.05.2022;19:25:00;1276;62.3;43
30.05.2022;19:35:00;1102;62.5;43
30.05.2022;19:45:00;855;62.6;42
30.05.2022;19:55:00;693;62.7;42
30.05.2022;20:05:00;562;62.8;41
30.05.2022;20:15:00;420;62.9;41
30.05.2022;20:25:00;297;63.0;41
30.05.2022;20:35:00;259;63.0;40
30.05.2022;20:45:00;215;63.0;40
30.05.2022;20:55:00;172;63.1;40
30.05.2022;21:05:00;140;63.1;40
30.05.2022;21:15:00;42;63.1;40
31.05.2022;05:55:00;88;0;31
31.05.2022;06:05:00;168;0;31
31.05.2022;06:15:00;207;0;32
31.05.2022;06:25:00;279;0.1;33
31.05.2022;06:35:00;257;0.1;33
31.05.2022;06:45:00;620;0.2;33
31.05.2022;06:55:00;437;0.3;34
31.05.2022;07:05:00;796;0.4;34
31.05.2022;07:15:00;532;0.5;34
31.05.2022;07:25:00;942;0.6;35
31.05.2022;07:35:00;883;0.8;35
31.05.2022;07:45:00;670;0.9;35
31.05.2022;07:55:00;861;1.0;35
31.05.2022;08:05:00;1222;1.2;36
31.05.2022;08:15:00;1538;1.4;36
31.05.2022;08:25:00;1667;1.7;36
31.05.2022;08:35:00;2113;2.0;36
31.05.2022;08:45:00;1943;2.3;36
31.05.2022;08:55:00;2167;2.7;37
31.05.2022;09:05:00;1550;3.0;37
31.05.2022;09:15:00;1749;3.2;37
31.05.2022;09:25:00;3370;3.8;40
31.05.2022;09:35:00;3384;4.5;41
31.05.2022;09:45:00;3404;4.9;41
31.05.2022;09:55:00;4848;5.5;42
31.05.2022;10:05:00;4803;6.2;44
31.05.2022;10:15:00;4279;6.9;45
31.05.2022;10:25:00;5942;7.8;47
31.05.2022;10:35:00;6179;8.8;44
31.05.2022;10:45:00;6285;10.0;46
31.05.2022;10:55:00;3705;10.7;44
31.05.2022;11:05:00;5783;11.5;47
31.05.2022;11:15:00;6125;12.6;44
31.05.2022;11:25:00;6839;13.7;47
31.05.2022;11:35:00;6930;14.8;46
31.05.2022;11:45:00;7310;16.0;44
31.05.2022;11:55:00;7112;17.2;47
31.05.2022;12:05:00;6855;18.4;46
31.05.2022;12:15:00;3168;19.1;48
31.05.2022;12:25:00;3377;19.6;47
31.05.2022;12:35:00;3300;20.3;43
31.05.2022;12:45:00;4789;21.3;47
31.05.2022;12:55:00;3669;22.0;44
31.05.2022;13:05:00;2717;22.5;44
31.05.2022;13:15:00;2287;22.9;44
31.05.2022;13:25:00;2134;23.2;44
31.05.2022;13:35:00;2962;23.6;44
31.05.2022;13:45:00;2970;24.1;45
31.05.2022;13:55:00;2762;24.6;45
31.05.2022;14:05:00;3520;25.1;45
31.05.2022;14:15:00;2427;25.6;45
31.05.2022;14:25:00;3248;26.0;45
31.05.2022;14:35:00;3180;26.7;46
31.05.2022;14:45:00;3429;27.1;45
31.05.2022;14:55:00;2599;27.6;45
31.05.2022;15:05:00;2839;28.0;45
31.05.2022;15:15:00;4640;28.6;46
31.05.2022;15:25:00;3544;29.2;47
31.05.2022;15:35:00;7791;30.6;44
31.05.2022;15:45:00;7196;31.8;47
31.05.2022;15:55:00;3684;32.7;44
31.05.2022;16:05:00;1862;33.0;43
31.05.2022;16:15:00;1693;33.3;43
31.05.2022;16:25:00;2485;33.6;43
31.05.2022;16:35:00;4387;34.4;46
31.05.2022;16:45:00;2648;34.9;46
31.05.2022;16:55:00;2316;35.3;45
31.05.2022;17:05:00;2210;35.6;44
31.05.2022;17:15:00;2365;36.0;44
31.05.2022;17:25:00;1943;36.3;43
31.05.2022;17:35:00;904;36.5;42
31.05.2022;17:45:00;947;36.7;41
31.05.2022;17:55:00;1166;36.9;41
31.05.2022;18:05:00;986;37.0;41
31.05.2022;18:15:00;722;37.2;41
31.05.2022;18:25:00;726;37.3;40
31.05.2022;18:35:00;676;37.4;40
31.05.2022;18:45:00;758;37.5;40
31.05.2022;18:55:00;813;37.7;40
31.05.2022;19:05:00;517;37.7;40
31.05.2022;19:15:00;626;37.8;39
31.05.2022;19:25:00;1373;38.0;39
31.05.2022;19:35:00;898;38.2;39
31.05.2022;19:45:00;632;38.3;39
31.05.2022;19:55:00;1061;38.5;39
31.05.2022;20:05:00;813;38.6;39
31.05.2022;20:15:00;539;38.7;39
31.05.2022;20:25:00;261;38.8;39
31.05.2022;20:35:00;212;38.8;39
31.05.2022;20:45:00;179;38.8;39
31.05.2022;20:55:00;158;38.9;39
31.05.2022;21:05:00;133;38.9;38
31.05.2022;21:15:00;0;38.9;38
31.05.2022;21:25:00;0;38.9;0
31.05.2022;21:35:00;0;38.9;0
01.06.2022;05:50:00;124;0;30
01.06.2022;06:00:00;183;0;31
01.06.2022;06:10:00;240;0;32
01.06.2022;06:20:00;314;0.1;32
01.06.2022;06:30:00;351;0.1;33
01.06.2022;06:40:00;439;0.2;33
01.06.2022;06:50:00;559;0.3;34
01.06.2022;07:00:00;649;0.4;34
01.06.2022;07:10:00;863;0.5;34
01.06.2022;07:20:00;639;0.6;35
01.06.2022;07:30:00;570;0.7;35
01.06.2022;07:40:00;589;0.8;35
01.06.2022;07:50:00;830;0.9;35
01.06.2022;08:00:00;1187;1.2;35
01.06.2022;08:10:00;1586;1.4;36
01.06.2022;08:20:00;1784;1.7;36
01.06.2022;08:30:00;1640;2.0;36
01.06.2022;08:40:00;2478;2.3;36
01.06.2022;08:50:00;2413;2.8;37
01.06.2022;09:00:00;3081;3.3;39
01.06.2022;09:10:00;2669;3.6;39
01.06.2022;09:20:00;2935;4.1;39
01.06.2022;09:30:00;2665;4.7;41
01.06.2022;09:40:00;3088;5.2;42
01.06.2022;09:50:00;5343;6.1;44
01.06.2022;10:00:00;2978;6.6;44
01.06.2022;10:10:00;4023;7.1;44
01.06.2022;10:20:00;3407;7.8;45
01.06.2022;10:30:00;4576;8.4;45
01.06.2022;10:40:00;5878;9.1;46
01.06.2022;10:50:00;5153;10.0;44
01.06.2022;11:00:00;6477;10.8;46
01.06.2022;11:10:00;7121;12.0;44
01.06.2022;11:20:00;4527;12.9;47
01.06.2022;11:30:00;4392;13.5;46
01.06.2022;11:40:00;6682;14.7;44
01.06.2022;11:50:00;5141;15.7;47
01.06.2022;12:00:00;4179;16.4;48
01.06.2022;12:10:00;4100;17.1;49
01.06.2022;12:20:00;4510;17.9;44
01.06.2022;12:30:00;4116;18.5;45
01.06.2022;12:40:00;3330;19.1;46
01.06.2022;12:50:00;2449;19.5;46
01.06.2022;13:00:00;2660;19.9;45
01.06.2022;13:10:00;4121;20.6;46
01.06.2022;13:20:00;2251;21.0;46
01.06.2022;13:30:00;2274;21.4;45
01.06.2022;13:40:00;2212;21.7;45
01.06.2022;13:50:00;2459;22.2;44
01.06.2022;14:00:00;1622;22.5;43
01.06.2022;14:10:00;923;22.7;42
01.06.2022;14:20:00;849;22.8;41
01.06.2022;14:30:00;963;23.0;41
01.06.2022;14:40:00;1002;23.1;41
01.06.2022;14:50:00;1064;23.3;41
01.06.2022;15:00:00;1448;23.5;40
01.06.2022;15:10:00;1430;23.8;40
01.06.2022;15:20:00;1646;24.0;40
01.06.2022;15:30:00;945;24.2;40
01.06.2022;15:40:00;921;24.4;40
01.06.2022;15:50:00;847;24.5;40
01.06.2022;16:00:00;1126;24.7;40
01.06.2022;16:10:00;1171;24.9;39
01.06.2022;16:20:00;1023;25.0;39
01.06.2022;16:30:00;972;25.2;39
01.06.2022;16:40:00;788;25.3;39
01.06.2022;16:50:00;945;25.5;39
01.06.2022;17:00:00;838;25.6;39
01.06.2022;17:10:00;1030;25.8;39
01.06.2022;17:20:00;484;25.9;39
01.06.2022;17:30:00;392;26.0;39
01.06.2022;17:40:00;378;26.0;39
01.06.2022;17:50:00;287;26.1;38
01.06.2022;18:00:00;362;26.1;38
01.06.2022;18:10:00;433;26.2;38
01.06.2022;18:20:00;402;26.3;38
01.06.2022;18:30:00;418;26.3;38
01.06.2022;18:40:00;330;26.4;38
01.06.2022;18:50:00;452;26.5;38
01.06.2022;19:00:00;426;26.5;38
01.06.2022;19:10:00;342;26.6;38
01.06.2022;19:20:00;297;26.6;38
01.06.2022;19:30:00;302;26.7;38
01.06.2022;19:40:00;293;26.7;38
01.06.2022;19:50:00;318;26.8;38
01.06.2022;20:00:00;244;26.8;38
01.06.2022;20:10:00;280;26.9;38
01.06.2022;20:20:00;293;26.9;38
01.06.2022;20:30:00;266;27.0;38
01.06.2022;20:40:00;146;27.0;38
01.06.2022;20:50:00;146;27.0;38
01.06.2022;21:00:00;126;27.1;38
01.06.2022;21:10:00;0;27.1;0
01.06.2022;21:20:00;0;27.1;0
02.06.2022;05:45:00;31;0;28
02.06.2022;05:55:00;168;0;30
02.06.2022;06:05:00;219;0;31
02.06.2022;06:15:00;264;0.1;32
02.06.2022;06:25:00;284;0.1;32
02.06.2022;06:35:00;369;0.2;33
02.06.2022;06:45:00;411;0.2;33
02.06.2022;06:55:00;423;0.3;34
02.06.2022;07:05:00;537;0.4;34
02.06.2022;07:15:00;724;0.5;34
02.06.2022;07:25:00;1432;0.7;34
02.06.2022;07:35:00;1153;0.9;35
02.06.2022;07:45:00;1149;1.1;35
02.06.2022;07:55:00;1570;1.3;35
02.06.2022;08:05:00;1481;1.5;35
02.06.2022;08:15:00;2044;1.9;36
02.06.2022;08:25:00;1091;2.1;36
02.06.2022;08:35:00;1733;2.4;36
02.06.2022;08:45:00;2774;2.8;37
02.06.2022;08:55:00;2266;3.2;37
02.06.2022;09:05:00;2490;3.6;38
02.06.2022;09:15:00;2764;4.0;39
02.06.2022;09:25:00;2501;4.5;39
02.06.2022;09:35:00;1951;4.8;39
02.06.2022;09:45:00;2832;5.3;40
02.06.2022;09:55:00;4626;5.8;40
02.06.2022;10:05:00;2760;6.4;42
02.06.2022;10:15:00;2566;6.9;42
02.06.2022;10:25:00;2865;7.3;42
02.06.2022;10:35:00;6514;8.1;44
02.06.2022;10:45:00;1936;8.7;45
02.06.2022;10:55:00;2404;9.1;43
02.06.2022;11:35:00;4529;12.2;43
02.06.2022;12:35:00;7313;17.9;47
02.06.2022;12:45:00;7686;19.2;44
02.06.2022;12:55:00;7155;20.4;46
02.06.2022;13:05:00;2718;20.9;43
02.06.2022;13:15:00;6074;21.8;47
02.06.2022;13:25:00;5865;22.9;44
02.06.2022;13:35:00;7755;24.2;45
02.06.2022;13:45:00;7430;25.5;47
02.06.2022;13:55:00;7550;26.7;45
02.06.2022;14:05:00;7223;27.9;44
02.06.2022;14:15:00;7554;29.1;47
02.06.2022;14:25:00;4841;29.9;43
02.06.2022;14:35:00;6344;30.9;47
02.06.2022;14:45:00;6725;32.2;45
02.06.2022;14:55:00;3159;32.7;46
02.06.2022;15:05:00;2970;33.3;47
02.06.2022;15:15:00;3013;33.8;47
02.06.2022;15:25:00;2830;34.3;46
02.06.2022;15:35:00;2738;34.7;46
02.06.2022;15:45:00;4511;35.3;46
02.06.2022;15:55:00;4176;36.1;44
02.06.2022;16:05:00;2567;36.5;43
02.06.2022;16:15:00;2845;37.1;44
02.06.2022;16:25:00;2900;37.6;45
02.06.2022;16:35:00;3336;38.3;46
02.06.2022;16:45:00;1858;38.6;45
02.06.2022;16:55:00;1753;38.9;44
02.06.2022;17:05:00;1730;39.2;43
02.06.2022;17:15:00;2285;39.6;44
02.06.2022;17:25:00;2696;40.0;44
02.06.2022;17:35:00;2038;40.3;43
02.06.2022;17:45:00;2100;40.7;43
02.06.2022;17:55:00;2753;41.1;43
02.06.2022;18:05:00;1682;41.4;42
02.06.2022;18:15:00;2539;41.8;43
02.06.2022;18:25:00;2086;42.1;42
02.06.2022;18:35:00;1358;42.4;42
02.06.2022;18:45:00;1856;42.7;41
02.06.2022;18:55:00;1744;43.0;41
02.06.2022;19:05:00;1291;43.2;41
02.06.2022;19:15:00;1284;43.4;40
02.06.2022;19:25:00;1136;43.6;40
02.06.2022;19:35:00;960;43.8;40
02.06.2022;19:45:00;835;43.9;40
02.06.2022;19:55:00;711;44.0;40
02.06.2022;20:05:00;589;44.1;40
02.06.2022;20:15:00;437;44.2;40
02.06.2022;20:25:00;297;44.3;39
02.06.2022;20:35:00;218;44.3;39
02.06.2022;20:45:00;170;44.3;39
02.06.2022;20:55:00;162;44.4;39
02.06.2022;21:05:00;134;44.4;39
02.06.2022;21:15:00;0;44.4;39
02.06.2022;21:25:00;0;44.4;0
02.06.2022;21:35:00;0;44.4;0
03.06.2022;05:55:00;181;0;31
03.06.2022;06:05:00;329;0;31
03.06.2022;06:15:00;292;0.1;32
03.06.2022;06:25:00;281;0.1;33
03.06.2022;06:35:00;322;0.2;33
03.06.2022;06:45:00;327;0.2;33
03.06.2022;06:55:00;406;0.3;34
03.06.2022;07:05:00;1026;0.4;34
03.06.2022;07:15:00;525;0.5;34
03.06.2022;07:25:00;1037;0.7;35
03.06.2022;07:35:00;941;0.8;35
03.06.2022;07:45:00;1166;1.0;35
03.06.2022;07:55:00;1248;1.2;35
03.06.2022;08:05:00;1594;1.5;36
03.06.2022;08:15:00;1676;1.8;36
03.06.2022;08:25:00;1630;2.0;36
03.06.2022;08:35:00;1706;2.3;36
03.06.2022;08:45:00;2412;2.6;37
03.06.2022;08:55:00;2969;3.1;38
03.06.2022;09:05:00;2969;3.6;39
03.06.2022;09:15:00;3474;4.1;40
03.06.2022;09:25:00;3353;4.7;41
03.06.2022;09:35:00;3634;5.3;42
03.06.2022;09:45:00;4328;6.0;43
03.06.2022;09:55:00;4266;6.7;45
03.06.2022;10:05:00;4760;7.5;46
03.06.2022;10:15:00;5214;8.3;48
03.06.2022;10:25:00;5239;9.2;44
03.06.2022;10:35:00;5696;10.1;46
03.06.2022;10:45:00;5720;11.0;48
03.06.2022;10:55:00;5979;12.0;45
03.06.2022;11:05:00;4829;12.9;47
03.06.2022;11:15:00;6340;13.9;44
03.06.2022;11:25:00;6473;15.0;47
03.06.2022;11:35:00;6612;16.1;45
03.06.2022;11:55:00;6872;18.3;48
03.06.2022;12:05:00;6678;19.4;44
03.06.2022;12:15:00;6869;20.5;46
03.06.2022;12:25:00;7083;21.7;46
03.06.2022;12:35:00;6493;22.8;44
03.06.2022;12:45:00;4301;23.7;47
03.06.2022;12:55:00;3756;24.3;47
03.06.2022;13:05:00;3454;24.9;48
03.06.2022;13:15:00;3499;25.4;48
03.06.2022;13:25:00;2453;25.9;47
03.06.2022;13:35:00;3124;26.4;47
03.06.2022;13:45:00;3238;26.9;47
03.06.2022;13:55:00;2903;27.4;47
03.06.2022;14:05:00;2106;27.8;46
03.06.2022;14:15:00;1543;28.1;45
03.06.2022;14:25:00;894;28.2;43
03.06.2022;14:35:00;1014;28.4;43
03.06.2022;14:45:00;956;28.6;42
03.06.2022;14:55:00;825;28.7;42
03.06.2022;15:05:00;1058;28.9;41
03.06.2022;15:15:00;830;29.0;41
03.06.2022;15:25:00;409;29.1;41
03.06.2022;15:35:00;312;29.2;40
03.06.2022;15:45:00;389;29.2;40
03.06.2022;15:55:00;403;29.3;40
03.06.2022;16:05:00;558;29.4;40
03.06.2022;16:15:00;650;29.5;40
03.06.2022;16:25:00;727;29.6;39
03.06.2022;16:35:00;833;29.7;39
03.06.2022;16:45:00;814;29.9;39
03.06.2022;16:55:00;853;30.0;39
03.06.2022;17:05:00;1010;30.2;39
03.06.2022;17:15:00;1114;30.3;39
03.06.2022;17:25:00;1288;30.5;39
03.06.2022;17:35:00;1529;30.8;39
03.06.2022;17:45:00;1205;31.0;39
03.06.2022;17:55:00;1048;31.2;39
03.06.2022;18:05:00;951;31.3;39
03.06.2022;18:15:00;1240;31.5;39
03.06.2022;18:25:00;1175;31.7;39
03.06.2022;18:35:00;1572;31.9;39
03.06.2022;18:45:00;2200;32.3;39
03.06.2022;18:55:00;1708;32.6;39
03.06.2022;19:05:00;764;32.7;39
03.06.2022;19:15:00;791;32.9;39
03.06.2022;19:25:00;997;33.0;39
03.06.2022;19:35:00;622;33.1;39
03.06.2022;19:45:00;679;33.2;39
03.06.2022;19:55:00;894;33.4;39
03.06.2022;20:05:00;791;33.5;39
03.06.2022;20:15:00;448;33.6;39
03.06.2022;20:25:00;444;33.7;38
03.06.2022;20:35:00;297;33.7;38
03.06.2022;20:45:00;261;33.8;38
03.06.2022;20:55:00;198;33.8;38
03.06.2022;21:05:00;154;33.8;38
03.06.2022;21:15:00;120;33.9;38
03.06.2022;21:25:00;0;33.9;0
04.06.2022;05:35:00;29;0;28
04.06.2022;05:45:00;163;0;30
04.06.2022;05:55:00;248;0;31
04.06.2022;06:05:00;332;0.1;32
04.06.2022;06:15:00;318;0.1;33
04.06.2022;06:25:00;291;0.2;33
04.06.2022;06:35:00;211;0.2;34
04.06.2022;06:45:00;218;0.2;34
04.06.2022;06:55:00;167;0.3;34
04.06.2022;07:05:00;176;0.3;35
04.06.2022;07:15:00;180;0.3;35
04.06.2022;07:25:00;184;0.4;35
04.06.2022;07:35:00;212;0.4;35
04.06.2022;07:45:00;537;0.5;35
04.06.2022;07:55:00;994;0.6;36
04.06.2022;08:05:00;1402;0.8;36
04.06.2022;08:15:00;1647;1.1;36
04.06.2022;08:25:00;1134;1.3;36
04.06.2022;08:35:00;1560;1.5;36
04.06.2022;08:45:00;2104;1.9;37
04.06.2022;08:55:00;3002;2.3;37
04.06.2022;09:05:00;2419;2.8;38
04.06.2022;09:15:00;1611;3.1;39
04.06.2022;09:25:00;2305;3.5;39
04.06.2022;09:35:00;4256;4.0;40
04.06.2022;09:45:00;4474;4.7;42
04.06.2022;09:55:00;4616;5.5;44
04.06.2022;10:05:00;4850;6.3;46
04.06.2022;10:15:00;5102;7.1;47
04.06.2022;10:25:00;5333;8.0;47
04.06.2022;10:35:00;5544;8.9;45
04.06.2022;10:45:00;5770;9.8;48
04.06.2022;10:55:00;5958;10.8;44
04.06.2022;11:05:00;6178;11.8;48
04.06.2022;11:15:00;6318;12.9;44
04.06.2022;11:25:00;6462;13.9;47
04.06.2022;11:35:00;6558;15.0;46
04.06.2022;11:45:00;6661;16.1;44
04.06.2022;11:55:00;6753;17.2;47
04.06.2022;12:05:00;6877;18.3;44
04.06.2022;12:15:00;6980;19.5;46
04.06.2022;12:25:00;7004;20.6;46
04.06.2022;12:35:00;7078;21.8;44
04.06.2022;12:45:00;7083;23.0;47
04.06.2022;12:55:00;7061;24.1;46
04.06.2022;13:05:00;7118;25.3;44
04.06.2022;13:15:00;7085;26.5;47
04.06.2022;13:25:00;7093;27.6;46
04.06.2022;13:35:00;7108;28.8;44
04.06.2022;13:45:00;7096;30.0;47
04.06.2022;13:55:00;7074;31.2;46
04.06.2022;14:05:00;7014;32.3;44
04.06.2022;14:15:00;7000;33.5;47
04.06.2022;14:25:00;6959;34.6;46
04.06.2022;14:35:00;6873;35.8;44
04.06.2022;14:45:00;6841;36.9;47
04.06.2022;14:55:00;6863;38.0;46
04.06.2022;15:05:00;6647;39.1;44
04.06.2022;15:15:00;6634;40.2;48
04.06.2022;15:25:00;6637;41.3;45
04.06.2022;15:35:00;6514;42.4;46
04.06.2022;15:45:00;6333;43.5;46
04.06.2022;15:55:00;6128;44.5;44
04.06.2022;16:05:00;5885;45.5;47
04.06.2022;16:15:00;5650;46.4;44
04.06.2022;16:25:00;5469;47.3;47
04.06.2022;16:35:00;5333;48.2;44
04.06.2022;16:45:00;4965;49.1;46
04.06.2022;16:55:00;4619;49.8;48
04.06.2022;17:05:00;4252;50.5;44
04.06.2022;17:15:00;2504;51.1;45
04.06.2022;17:25:00;3735;51.7;47
04.06.2022;17:35:00;3529;52.3;47
04.06.2022;17:45:00;3312;52.8;48
04.06.2022;17:55:00;3112;53.3;48
04.06.2022;18:05:00;2545;53.8;48
04.06.2022;18:15:00;1845;54.1;46
04.06.2022;18:25:00;2387;54.5;46
04.06.2022;18:35:00;1913;54.8;45
04.06.2022;18:45:00;989;55.1;44
04.06.2022;18:55:00;2001;55.4;44
04.06.2022;19:05:00;1536;55.7;44
04.06.2022;19:15:00;909;55.8;43
04.06.2022;19:25:00;809;56.0;42
04.06.2022;19:35:00;734;56.1;42
04.06.2022;19:45:00;522;56.2;41
04.06.2022;19:55:00;471;56.3;41
04.06.2022;20:05:00;423;56.4;41
04.06.2022;20:15:00;385;56.4;41
04.06.2022;20:25:00;332;56.5;40
04.06.2022;20:35:00;281;56.5;40
04.06.2022;20:45:00;232;56.6;40
04.06.2022;20:55:00;175;56.6;40
04.06.2022;21:05:00;144;56.6;40
04.06.2022;21:15:00;0;56.6;39
04.06.2022;21:25:00;0;56.6;0
05.06.2022;05:45:00;128;0;30
05.06.2022;05:55:00;184;0;31
05.06.2022;06:05:00;303;0;32
05.06.2022;06:15:00;260;0.1;33
05.06.2022;06:25:00;193;0.1;33
05.06.2022;06:35:00;150;0.1;34
05.06.2022;06:45:00;0;0.1;34
05.06.2022;06:55:00;158;0.1;34
05.06.2022;07:05:00;210;0.2;34
05.06.2022;07:15:00;313;0.2;35
05.06.2022;07:25:00;340;0.3;35
05.06.2022;07:35:00;852;0.4;35
05.06.2022;07:45:00;1156;0.6;35
05.06.2022;07:55:00;1425;0.8;36
05.06.2022;08:05:00;1603;1.1;36
05.06.2022;08:15:00;1549;1.3;36
05.06.2022;08:25:00;1473;1.6;36
05.06.2022;08:35:00;1521;1.8;37
05.06.2022;08:45:00;1884;2.1;37
05.06.2022;08:55:00;2766;2.5;37
05.06.2022;09:05:00;3022;3.0;39
05.06.2022;09:15:00;2641;3.5;39
05.06.2022;09:25:00;2482;3.9;40
05.06.2022;09:35:00;4197;4.6;42
05.06.2022;09:45:00;4747;5.4;44
05.06.2022;09:55:00;2128;5.9;44
05.06.2022;10:05:00;3575;6.4;43
05.06.2022;10:15:00;6177;7.3;47
05.06.2022;10:25:00;4002;8.1;43
05.06.2022;10:35:00;3048;8.7;44
05.06.2022;10:45:00;5233;9.4;46
05.06.2022;10:55:00;3576;10.0;46
05.06.2022;11:05:00;3728;10.6;46
05.06.2022;11:15:00;5560;11.4;47
05.06.2022;11:25:00;2902;11.9;43
05.06.2022;11:35:00;1779;12.3;43
05.06.2022;11:45:00;1687;12.6;42
05.06.2022;11:55:00;2741;13.0;43
05.06.2022;12:05:00;6696;13.8;45
05.06.2022;12:15:00;1817;14.2;45
05.06.2022;12:25:00;5000;14.9;46
05.06.2022;12:35:00;4362;15.7;44
05.06.2022;12:45:00;2402;16.2;44
05.06.2022;12:55:00;1412;16.5;43
05.06.2022;13:05:00;703;16.6;42
05.06.2022;13:15:00;410;16.7;41
05.06.2022;13:25:00;399;16.7;41
05.06.2022;13:35:00;344;16.8;41
05.06.2022;13:45:00;275;16.9;40
05.06.2022;13:55:00;246;16.9;40
05.06.2022;14:05:00;203;16.9;40
05.06.2022;14:15:00;218;17.0;40
05.06.2022;14:25:00;367;17.0;40
05.06.2022;14:35:00;952;17.1;39
05.06.2022;14:45:00;1770;17.4;39
05.06.2022;14:55:00;1634;17.7;39
05.06.2022;15:05:00;1202;17.9;39
05.06.2022;15:15:00;1193;18.1;39
05.06.2022;15:25:00;1450;18.3;39
05.06.2022;15:35:00;1743;18.6;39
05.06.2022;15:45:00;1746;18.9;39
05.06.2022;15:55:00;1661;19.2;39
05.06.2022;16:05:00;1784;19.4;39
05.06.2022;16:15:00;1593;19.7;39
05.06.2022;16:25:00;1380;19.9;39
05.06.2022;16:35:00;1260;20.2;39
05.06.2022;16:45:00;1007;20.3;39
05.06.2022;16:55:00;1487;20.6;39
05.06.2022;17:05:00;1803;20.8;39
05.06.2022;17:15:00;1807;21.1;39
05.06.2022;17:25:00;1391;21.4;39
05.06.2022;17:35:00;1199;21.6;39
05.06.2022;17:45:00;735;21.7;39
05.06.2022;17:55:00;398;21.8;39
05.06.2022;18:05:00;304;21.8;39
05.06.2022;18:15:00;765;21.9;39
05.06.2022;18:25:00;1034;22.1;39
05.06.2022;18:35:00;727;22.3;39
05.06.2022;18:45:00;533;22.4;39
05.06.2022;18:55:00;1121;22.5;39
05.06.2022;19:05:00;283;22.6;39
05.06.2022;19:15:00;151;22.6;39
05.06.2022;19:25:00;152;22.6;39
05.06.2022;19:35:00;235;22.7;38
05.06.2022;19:45:00;192;22.7;38
05.06.2022;19:55:00;429;22.8;38
05.06.2022;20:05:00;599;22.9;38
05.06.2022;20:15:00;810;23.0;38
05.06.2022;20:25:00;810;23.1;38
05.06.2022;20:35:00;589;23.2;38
05.06.2022;20:45:00;322;23.3;38
05.06.2022;20:55:00;237;23.3;38
05.06.2022;21:05:00;173;23.4;38
05.06.2022;21:15:00;69;23.4;38
05.06.2022;21:25:00;0;23.4;38
06.06.2022;05:45:00;135;0;30
06.06.2022;05:55:00;154;0;31
06.06.2022;06:05:00;222;0;32
06.06.2022;06:15:00;334;0.1;32
06.06.2022;06:25:00;346;0.1;33
06.06.2022;06:35:00;382;0.2;33
06.06.2022;06:45:00;531;0.3;34
06.06.2022;06:55:00;427;0.3;34
06.06.2022;07:05:00;470;0.4;34
06.06.2022;07:15:00;580;0.5;35
06.06.2022;07:25:00;764;0.6;35
06.06.2022;07:35:00;1155;0.8;35
06.06.2022;07:45:00;1155;1.0;35
06.06.2022;07:55:00;1194;1.2;36
06.06.2022;08:05:00;1193;1.4;36
06.06.2022;08:15:00;1137;1.6;36
06.06.2022;08:25:00;1254;1.8;36
06.06.2022;08:35:00;1313;2.0;36
06.06.2022;08:45:00;1267;2.2;37
06.06.2022;08:55:00;1636;2.4;37
06.06.2022;09:05:00;1363;2.6;37
06.06.2022;09:15:00;1833;2.9;37
06.06.2022;09:25:00;1407;3.1;37
06.06.2022;09:35:00;1834;3.4;37
06.06.2022;09:45:00;2132;3.8;38
06.06.2022;09:55:00;2891;4.2;38
06.06.2022;10:05:00;3226;4.7;39
06.06.2022;10:15:00;2453;5.1;40
06.06.2022;10:25:00;2638;5.6;40
06.06.2022;10:35:00;4542;6.2;42
06.06.2022;10:45:00;6240;7.1;45
06.06.2022;10:55:00;2295;7.6;45
06.06.2022;11:05:00;6713;8.5;47
06.06.2022;11:15:00;6548;9.6;44
06.06.2022;11:25:00;6382;10.7;48
06.06.2022;11:35:00;7408;11.8;44
06.06.2022;11:45:00;3447;12.5;45
06.06.2022;11:55:00;6769;13.5;46
06.06.2022;12:05:00;6656;14.5;46
06.06.2022;12:15:00;7347;15.7;44
06.06.2022;12:25:00;7261;16.9;46
06.06.2022;12:35:00;6199;18.0;44
06.06.2022;12:45:00;7699;19.3;45
06.06.2022;12:55:00;7791;20.6;47
06.06.2022;13:05:00;7961;21.8;47
06.06.2022;13:15:00;5501;22.7;44
06.06.2022;13:25:00;4984;23.5;46
06.06.2022;13:35:00;8890;24.8;45
06.06.2022;13:45:00;7319;25.9;46
06.06.2022;13:55:00;6592;26.9;44
06.06.2022;14:05:00;4848;27.8;48
06.06.2022;14:15:00;5476;28.6;44
06.06.2022;14:25:00;6110;29.8;46
06.06.2022;14:35:00;4223;30.4;44
06.06.2022;14:45:00;3985;31.1;47
06.06.2022;14:55:00;4210;31.8;48
06.06.2022;15:05:00;3272;32.6;43
06.06.2022;15:15:00;5839;33.2;44
06.06.2022;15:25:00;6153;34.1;48
06.06.2022;15:35:00;3080;34.7;43
06.06.2022;15:45:00;5674;35.4;46
06.06.2022;15:55:00;4368;36.2;48
06.06.2022;16:05:00;5915;37.0;45
06.06.2022;16:15:00;3768;37.6;44
06.06.2022;16:25:00;3178;38.2;45
06.06.2022;16:35:00;3094;38.7;45
06.06.2022;16:45:00;2903;39.2;46
06.06.2022;16:55:00;2757;39.6;46
06.06.2022;17:05:00;2981;40.1;46
06.06.2022;17:15:00;3195;40.6;46
06.06.2022;17:25:00;3521;41.2;46
06.06.2022;17:35:00;3723;41.7;46
06.06.2022;17:45:00;2956;42.3;47
06.06.2022;17:55:00;2129;42.7;46
06.06.2022;18:05:00;1838;43.0;45
06.06.2022;18:15:00;2019;43.3;44
06.06.2022;18:25:00;1606;43.6;43
06.06.2022;18:35:00;1802;43.9;43
06.06.2022;18:45:00;1212;44.1;42
06.06.2022;18:55:00;578;44.2;42
06.06.2022;19:05:00;504;44.3;41
06.06.2022;19:15:00;854;44.4;41
06.06.2022;19:25:00;623;44.6;41
06.06.2022;19:35:00;983;44.7;40
06.06.2022;19:45:00;578;44.8;40
06.06.2022;19:55:00;565;44.9;40
06.06.2022;20:05:00;557;45.0;40
06.06.2022;20:15:00;403;45.1;40
06.06.2022;20:25:00;410;45.2;40
06.06.2022;20:35:00;347;45.2;39
06.06.2022;20:45:00;286;45.3;39
06.06.2022;20:55:00;240;45.3;39
06.06.2022;21:05:00;153;45.3;39
06.06.2022;21:15:00;54;45.4;39
06.06.2022;21:25:00;0;45.4;0
07.06.2022;06:15:00;126;0;31
07.06.2022;06:25:00;37;0;31
07.06.2022;06:35:00;175;0;32
07.06.2022;06:45:00;136;0;32
07.06.2022;06:55:00;159;0.1;33
07.06.2022;07:05:00;377;0.1;33
07.06.2022;07:15:00;599;0.2;34
07.06.2022;07:25:00;443;0.3;34
07.06.2022;07:35:00;736;0.4;34
07.06.2022;07:45:00;724;0.5;35
07.06.2022;07:55:00;1061;0.7;35
07.06.2022;08:05:00;1313;0.9;35
07.06.2022;08:15:00;1042;1.0;35
07.06.2022;08:25:00;1090;1.2;36
07.06.2022;08:35:00;1856;1.5;36
07.06.2022;08:45:00;2188;1.8;36
07.06.2022;08:55:00;1988;2.2;36
07.06.2022;09:05:00;1827;2.5;37
07.06.2022;09:15:00;1966;2.8;37
07.06.2022;09:25:00;3775;3.3;38
07.06.2022;09:35:00;2737;3.9;40
07.06.2022;09:45:00;1999;4.2;40
07.06.2022;09:55:00;1843;4.5;39
07.06.2022;10:05:00;2561;4.9;40
07.06.2022;10:15:00;3263;5.4;40
07.06.2022;10:25:00;2663;5.8;40
07.06.2022;10:35:00;4172;6.5;42
07.06.2022;10:45:00;3891;7.1;44
07.06.2022;10:55:00;3359;7.8;45
07.06.2022;11:05:00;3510;8.4;45
07.06.2022;11:15:00;3644;8.9;45
07.06.2022;11:25:00;6010;9.9;46
07.06.2022;11:35:00;7432;11.2;47
07.06.2022;11:45:00;4567;12.0;43
07.06.2022;11:55:00;5004;12.7;45
07.06.2022;12:05:00;5984;13.7;44
07.06.2022;12:15:00;3999;14.6;44
07.06.2022;12:25:00;4741;15.2;43
07.06.2022;12:35:00;2960;15.9;45
07.06.2022;12:45:00;3384;16.3;45
07.06.2022;12:55:00;2529;16.8;45
07.06.2022;13:05:00;1990;17.2;44
07.06.2022;13:15:00;2047;17.5;44
07.06.2022;13:25:00;2466;17.9;44
07.06.2022;13:35:00;3005;18.4;44
07.06.2022;13:45:00;3465;18.9;45
07.06.2022;13:55:00;3778;19.6;45
07.06.2022;14:05:00;5967;20.4;48
07.06.2022;14:15:00;6348;21.5;44
07.06.2022;14:25:00;5509;22.3;45
07.06.2022;14:35:00;3831;23.1;48
07.06.2022;14:45:00;3063;23.7;48
07.06.2022;14:55:00;2088;24.0;46
07.06.2022;15:05:00;2140;24.4;45
07.06.2022;15:15:00;3118;24.8;45
07.06.2022;15:25:00;9231;26.1;46
07.06.2022;15:35:00;6964;27.3;46
07.06.2022;15:45:00;3374;28.2;43
07.06.2022;15:55:00;4753;29.2;46
07.06.2022;16:05:00;2648;29.7;46
07.06.2022;16:15:00;2120;30.0;45
07.06.2022;16:25:00;2438;30.4;45
07.06.2022;16:35:00;2302;30.8;45
07.06.2022;16:45:00;2052;31.1;44
07.06.2022;16:55:00;1904;31.5;43
07.06.2022;17:05:00;2071;31.8;43
07.06.2022;17:15:00;2557;32.2;43
07.06.2022;17:25:00;3066;32.7;44
07.06.2022;17:35:00;3324;33.2;44
07.06.2022;17:45:00;3402;33.8;45
07.06.2022;17:55:00;3299;34.3;45
07.06.2022;18:05:00;2473;34.8;45
07.06.2022;18:15:00;3250;35.3;45
07.06.2022;18:25:00;2517;35.7;45
07.06.2022;18:35:00;1252;35.9;43
07.06.2022;18:45:00;2570;36.4;44
07.06.2022;18:55:00;2031;36.7;43
07.06.2022;19:05:00;1866;37.1;43
07.06.2022;19:15:00;1222;37.3;42
07.06.2022;19:25:00;980;37.4;41
07.06.2022;19:35:00;1426;37.7;41
07.06.2022;19:45:00;1089;37.8;40
07.06.2022;19:55:00;632;38.0;40
07.06.2022;20:05:00;635;38.1;40
07.06.2022;20:15:00;572;38.2;40
07.06.2022;20:25:00;403;38.2;40
07.06.2022;20:35:00;361;38.3;39
07.06.2022;20:45:00;368;38.3;39
07.06.2022;20:55:00;263;38.4;39
07.06.2022;21:05:00;186;38.4;39
07.06.2022;21:15:00;127;38.5;39
07.06.2022;21:25:00;117;38.5;39
07.06.2022;21:35:00;106;38.5;39
08.06.2022;05:40:00;145;0;30
08.06.2022;05:50:00;184;0;31
08.06.2022;06:00:00;209;0;32
08.06.2022;06:10:00;184;0.1;32
08.06.2022;06:20:00;223;0.1;33
08.06.2022;06:30:00;303;0.1;33
08.06.2022;06:40:00;360;0.2;34
08.06.2022;06:50:00;390;0.3;34
08.06.2022;07:10:00;421;0.4;34
08.06.2022;07:20:00;435;0.5;35
08.06.2022;07:30:00;512;0.5;35
08.06.2022;07:40:00;516;0.6;35
08.06.2022;07:50:00;515;0.7;35
08.06.2022;08:00:00;527;0.8;35
08.06.2022;08:10:00;608;0.9;36
08.06.2022;08:20:00;1099;1.1;36
08.06.2022;08:30:00;1347;1.3;36
08.06.2022;08:40:00;1971;1.6;36
08.06.2022;08:50:00;2696;2.0;36
08.06.2022;09:00:00;3072;2.5;38
08.06.2022;09:10:00;3434;3.0;39
08.06.2022;09:20:00;3935;3.6;40
08.06.2022;09:30:00;4465;4.4;42
08.06.2022;09:40:00;4454;5.1;44
08.06.2022;09:50:00;4364;5.8;45
08.06.2022;10:00:00;3965;6.4;45
08.06.2022;10:10:00;3861;7.1;46
08.06.2022;10:20:00;4319;7.8;46
08.06.2022;10:30:00;6213;8.7;46
08.06.2022;10:40:00;4781;9.6;45
08.06.2022;10:50:00;5301;10.6;48
08.06.2022;11:00:00;3768;11.3;48
08.06.2022;11:10:00;3918;11.9;48
08.06.2022;11:20:00;4795;12.8;44
08.06.2022;11:30:00;4254;13.6;46
08.06.2022;11:40:00;3541;14.3;46
08.06.2022;11:50:00;6418;15.4;44
08.06.2022;12:00:00;7280;16.6;47
08.06.2022;12:10:00;7825;17.8;45
08.06.2022;12:20:00;6816;19.0;44
08.06.2022;12:30:00;6705;20.1;47
08.06.2022;12:40:00;7027;21.2;45
08.06.2022;12:50:00;7871;22.5;44
08.06.2022;13:00:00;7261;23.6;47
08.06.2022;13:10:00;7903;24.9;45
08.06.2022;13:20:00;7789;26.2;44
08.06.2022;13:30:00;7342;27.4;47
08.06.2022;13:40:00;6354;28.5;46
08.06.2022;13:50:00;5996;29.6;45
08.06.2022;14:00:00;3564;30.2;43
08.06.2022;14:10:00;7149;31.0;46
08.06.2022;14:20:00;5502;32.2;44
08.06.2022;14:30:00;4900;33.0;46
08.06.2022;14:40:00;3944;33.6;48
08.06.2022;14:50:00;3768;34.2;48
08.06.2022;15:00:00;3402;34.9;48
08.06.2022;15:10:00;2285;35.3;47
08.06.2022;15:20:00;1819;35.6;46
08.06.2022;15:30:00;1728;35.9;45
08.06.2022;15:40:00;1559;36.1;44
08.06.2022;15:50:00;1332;36.4;43
08.06.2022;16:00:00;1023;36.5;42
08.06.2022;16:10:00;1244;36.7;42
08.06.2022;16:20:00;920;36.9;41
08.06.2022;16:30:00;855;37.0;41
08.06.2022;16:40:00;937;37.2;41
08.06.2022;16:50:00;1077;37.4;41
08.06.2022;17:00:00;992;37.5;40
08.06.2022;17:10:00;700;37.7;40
08.06.2022;17:20:00;842;37.8;40
08.06.2022;17:30:00;1119;38.0;40
08.06.2022;17:40:00;1105;38.1;40
08.06.2022;17:50:00;1196;38.3;40
08.06.2022;18:00:00;1101;38.5;39
08.06.2022;18:10:00;1206;38.7;39
08.06.2022;18:20:00;1399;38.9;39
08.06.2022;18:30:00;1210;39.2;39
08.06.2022;18:40:00;1191;39.3;39
08.06.2022;18:50:00;1257;39.6;39
08.06.2022;19:00:00;1073;39.7;39
08.06.2022;19:10:00;991;39.9;39
08.06.2022;19:20:00;1584;40.1;39
08.06.2022;19:30:00;1691;40.4;39
08.06.2022;19:40:00;1533;40.7;39
08.06.2022;19:50:00;1402;40.9;39
08.06.2022;20:00:00;1262;41.1;39
08.06.2022;20:10:00;844;41.3;39
08.06.2022;20:20:00;430;41.4;39
08.06.2022;20:30:00;351;41.4;39
08.06.2022;20:40:00;370;41.5;39
08.06.2022;20:50:00;268;41.6;38
08.06.2022;21:00:00;167;41.6;38
08.06.2022;21:10:00;133;41.6;38
08.06.2022;21:20:00;116;41.6;38
09.06.2022;06:00:00;9;0;31
09.06.2022;06:10:00;149;0;31
09.06.2022;06:20:00;203;0;32
09.06.2022;06:30:00;465;0.1;32
09.06.2022;06:40:00;866;0.2;33
09.06.2022;06:50:00;411;0.3;33
09.06.2022;07:00:00;187;0.3;34
09.06.2022;07:10:00;260;0.4;34
09.06.2022;07:20:00;824;0.5;34
09.06.2022;07:30:00;1242;0.7;34
09.06.2022;07:40:00;1089;0.9;35
09.06.2022;07:50:00;1519;1.1;35
09.06.2022;08:00:00;1792;1.4;35
09.06.2022;08:10:00;2312;1.7;36
09.06.2022;08:20:00;1986;2.1;36
09.06.2022;08:30:00;1708;2.3;36
09.06.2022;08:40:00;1424;2.6;36
09.06.2022;08:50:00;3083;3.0;37
09.06.2022;09:00:00;1141;3.3;38
09.06.2022;09:10:00;3734;3.8;38
09.06.2022;09:20:00;2540;4.3;40
09.06.2022;09:30:00;4668;5.0;41
09.06.2022;09:40:00;5374;5.8;44
09.06.2022;09:50:00;4183;6.6;45
09.06.2022;10:00:00;4467;7.3;46
09.06.2022;10:10:00;6299;8.2;48
09.06.2022;10:20:00;2325;8.8;42
09.06.2022;10:30:00;3487;9.3;42
09.06.2022;10:40:00;2811;9.9;44
09.06.2022;10:50:00;4729;10.9;46
09.06.2022;11:00:00;7049;11.8;46
09.06.2022;11:10:00;7019;12.9;44
09.06.2022;11:20:00;7861;14.2;47
09.06.2022;11:30:00;2949;15.1;44
09.06.2022;11:40:00;3306;15.8;45
09.06.2022;11:50:00;4567;16.7;47
09.06.2022;12:00:00;3104;17.4;43
09.06.2022;12:10:00;1140;17.6;42
09.06.2022;12:20:00;2362;17.9;42
09.06.2022;12:30:00;8023;19.2;47
09.06.2022;12:40:00;7775;20.5;45
09.06.2022;12:50:00;3033;21.4;43
09.06.2022;13:00:00;1910;21.7;42
09.06.2022;13:10:00;1779;22.1;42
09.06.2022;13:20:00;1042;22.2;42
09.06.2022;13:30:00;2541;22.6;41
09.06.2022;13:40:00;5904;23.3;44
09.06.2022;13:50:00;6327;24.5;44
09.06.2022;14:00:00;7912;25.8;45
09.06.2022;14:10:00;6687;27.0;47
09.06.2022;14:20:00;4264;27.8;44
09.06.2022;14:30:00;656;28.0;43
09.06.2022;14:40:00;1661;28.2;42
09.06.2022;14:50:00;8711;29.2;47
09.06.2022;15:00:00;5727;30.4;43
09.06.2022;15:10:00;2508;30.9;42
09.06.2022;15:20:00;1442;31.3;43
09.06.2022;15:30:00;818;31.4;42
09.06.2022;15:40:00;424;31.5;41
09.06.2022;15:50:00;1182;31.6;41
09.06.2022;16:00:00;2505;32.0;41
09.06.2022;16:10:00;2032;32.4;41
09.06.2022;16:20:00;3511;32.8;41
09.06.2022;16:30:00;4226;33.7;45
09.06.2022;16:40:00;3455;34.3;46
09.06.2022;16:50:00;2902;34.8;45
09.06.2022;17:00:00;4526;35.4;45
09.06.2022;17:10:00;5120;36.1;47
09.06.2022;17:20:00;4458;36.9;48
09.06.2022;17:30:00;4081;37.6;49
09.06.2022;17:40:00;3833;38.2;44
09.06.2022;17:50:00;2391;38.6;43
09.06.2022;18:00:00;987;38.8;42
09.06.2022;18:10:00;631;38.9;41
09.06.2022;18:20:00;621;39.0;41
09.06.2022;18:30:00;622;39.1;41
09.06.2022;18:40:00;520;39.2;40
09.06.2022;18:50:00;394;39.2;40
09.06.2022;19:00:00;487;39.3;40
09.06.2022;19:10:00;429;39.4;40
09.06.2022;19:20:00;397;39.5;39
09.06.2022;19:30:00;369;39.5;39
09.06.2022;19:40:00;310;39.6;39
09.06.2022;19:50:00;303;39.6;39
09.06.2022;20:00:00;277;39.7;39
09.06.2022;20:10:00;222;39.7;38
09.06.2022;20:20:00;212;39.8;38
09.06.2022;20:30:00;219;39.8;38
09.06.2022;20:40:00;183;39.8;38
09.06.2022;20:50:00;161;39.8;38
09.06.2022;21:00:00;150;39.9;38
09.06.2022;21:10:00;152;39.9;38
09.06.2022;21:20:00;74;39.9;38
09.06.2022;21:30:00;0;39.9;0
10.06.2022;05:40:00;43;0;29
10.06.2022;05:50:00;161;0;30
10.06.2022;06:00:00;195;0;31
10.06.2022;06:10:00;241;0;32
10.06.2022;06:20:00;273;0.1;32
10.06.2022;06:30:00;306;0.1;33
10.06.2022;06:40:00;332;0.2;33
10.06.2022;06:50:00;358;0.3;33
10.06.2022;07:00:00;389;0.3;34
10.06.2022;07:10:00;427;0.4;34
10.06.2022;07:20:00;459;0.5;34
10.06.2022;07:30:00;493;0.5;34
10.06.2022;07:40:00;512;0.6;35
10.06.2022;07:50:00;536;0.7;35
10.06.2022;08:00:00;553;0.8;35
10.06.2022;08:10:00;579;0.9;35
10.06.2022;08:20:00;1056;1.0;35
10.06.2022;08:30:00;1369;1.2;35
10.06.2022;08:40:00;1929;1.5;36
10.06.2022;08:50:00;2707;1.9;36
10.06.2022;09:00:00;3069;2.4;37
10.06.2022;09:10:00;3398;3.0;38
10.06.2022;09:20:00;3780;3.6;40
10.06.2022;09:30:00;4152;4.3;41
10.06.2022;09:40:00;4520;5.0;43
10.06.2022;09:50:00;4773;5.8;45
10.06.2022;10:00:00;5006;6.6;46
10.06.2022;10:10:00;5276;7.4;48
10.06.2022;10:20:00;5523;8.3;46
10.06.2022;10:30:00;5791;9.3;45
10.06.2022;10:40:00;6081;10.3;47
10.06.2022;10:50:00;6030;11.3;45
10.06.2022;11:00:00;6683;12.4;46
10.06.2022;11:10:00;6818;13.5;46
10.06.2022;11:20:00;6984;14.6;44
10.06.2022;11:30:00;7071;15.8;48
10.06.2022;11:40:00;7145;17.0;45
10.06.2022;11:50:00;7211;18.2;46
10.06.2022;12:00:00;7272;19.4;47
10.06.2022;12:10:00;7377;20.6;44
10.06.2022;12:20:00;7567;21.8;46
10.06.2022;12:30:00;5819;22.9;47
10.06.2022;12:40:00;8114;24.1;45
10.06.2022;12:50:00;8037;25.4;47
10.06.2022;13:00:00;8329;26.8;46
10.06.2022;13:10:00;7805;27.9;45
10.06.2022;13:20:00;7700;29.2;45
10.06.2022;13:30:00;7588;30.5;48
10.06.2022;13:40:00;7433;31.7;45
10.06.2022;13:50:00;7439;32.9;44
10.06.2022;14:00:00;7520;34.2;47
10.06.2022;14:10:00;7553;35.4;46
10.06.2022;14:20:00;7469;36.6;44
10.06.2022;14:30:00;7397;37.9;47
10.06.2022;14:40:00;7354;39.1;47
10.06.2022;14:50:00;7309;40.3;44
10.06.2022;15:00:00;7210;41.5;47
10.06.2022;15:10:00;7081;42.7;46
10.06.2022;15:20:00;6975;43.8;44
10.06.2022;15:30:00;6822;44.9;48
10.06.2022;15:40:00;6784;46.1;44
10.06.2022;15:50:00;6533;47.2;47
10.06.2022;16:00:00;6353;48.2;46
10.06.2022;16:10:00;6188;49.2;45
10.06.2022;16:20:00;6072;50.2;47
10.06.2022;16:30:00;5909;51.2;44
10.06.2022;16:40:00;5761;52.2;47
10.06.2022;16:50:00;3985;53.0;43
10.06.2022;17:00:00;5036;53.8;46
10.06.2022;17:10:00;4546;54.6;48
10.06.2022;17:20:00;4279;55.3;44
10.06.2022;17:30:00;2517;55.8;44
10.06.2022;17:40:00;3813;56.4;46
10.06.2022;17:50:00;3508;57.0;47
10.06.2022;18:00:00;3296;57.6;48
10.06.2022;18:10:00;3099;58.1;48
10.06.2022;18:20:00;2876;58.6;47
10.06.2022;18:30:00;2654;59.0;47
10.06.2022;18:40:00;2426;59.4;47
10.06.2022;18:50:00;2227;59.8;46
10.06.2022;19:00:00;1978;60.2;45
10.06.2022;19:10:00;1713;60.5;44
10.06.2022;19:20:00;1439;60.7;44
10.06.2022;19:30:00;1203;60.9;43
10.06.2022;19:40:00;1033;61.1;42
10.06.2022;19:50:00;843;61.2;42
10.06.2022;20:00:00;637;61.3;41
10.06.2022;20:10:00;540;61.4;41
10.06.2022;20:20:00;422;61.5;41
10.06.2022;20:30:00;299;61.6;41
10.06.2022;20:40:00;231;61.6;40
10.06.2022;20:50:00;210;61.6;40
10.06.2022;21:00:00;171;61.7;40
10.06.2022;21:10:00;144;61.7;40
10.06.2022;21:20:00;123;61.7;40
10.06.2022;21:30:00;0;61.7;0
10.06.2022;21:40:00;0;61.7;0
11.06.2022;05:35:00;0;0;30
11.06.2022;05:45:00;151;0;31
11.06.2022;05:55:00;171;0;32
11.06.2022;06:05:00;208;0;33
11.06.2022;06:15:00;248;0.1;33
11.06.2022;06:25:00;282;0.1;34
11.06.2022;06:35:00;313;0.2;34
11.06.2022;06:45:00;340;0.2;34
11.06.2022;06:55:00;365;0.3;35
11.06.2022;07:05:00;403;0.3;35
11.06.2022;07:15:00;448;0.4;35
11.06.2022;07:25:00;479;0.5;35
11.06.2022;07:35:00;507;0.6;36
11.06.2022;07:45:00;536;0.7;36
11.06.2022;07:55:00;561;0.8;36
11.06.2022;08:05:00;584;0.8;36
11.06.2022;08:15:00;1061;1.0;36
11.06.2022;08:25:00;1219;1.2;36
11.06.2022;08:35:00;1453;1.4;37
11.06.2022;08:45:00;2344;1.8;37
11.06.2022;08:55:00;2886;2.2;37
11.06.2022;09:05:00;3178;2.8;39
11.06.2022;09:15:00;3538;3.3;40
11.06.2022;09:25:00;3851;3.9;41
11.06.2022;09:35:00;4263;4.6;43
11.06.2022;09:45:00;4532;5.4;44
11.06.2022;09:55:00;4756;6.1;46
11.06.2022;10:05:00;5028;7.0;47
11.06.2022;10:15:00;5261;7.8;45
11.06.2022;10:25:00;5507;8.7;45
11.06.2022;10:35:00;5720;9.6;48
11.06.2022;10:45:00;5918;10.6;44
11.06.2022;10:55:00;6094;11.6;48
11.06.2022;11:05:00;6321;12.6;45
11.06.2022;11:15:00;6487;13.7;46
11.06.2022;11:25:00;6651;14.8;47
11.06.2022;11:35:00;6752;15.9;44
11.06.2022;11:45:00;6867;17.0;47
11.06.2022;11:55:00;6966;18.2;45
11.06.2022;12:05:00;6999;19.3;45
11.06.2022;12:15:00;7086;20.5;47
11.06.2022;12:25:00;7140;21.7;44
11.06.2022;12:35:00;7253;22.9;46
11.06.2022;12:45:00;7283;24.1;47
11.06.2022;12:55:00;7296;25.3;44
11.06.2022;13:05:00;7279;26.5;46
11.06.2022;13:15:00;7258;27.7;46
11.06.2022;13:25:00;7248;28.9;44
11.06.2022;13:35:00;7174;30.1;47
11.06.2022;13:45:00;7239;31.2;46
11.06.2022;13:55:00;7229;32.4;44
11.06.2022;14:05:00;7245;33.6;47
11.06.2022;14:15:00;7213;34.8;46
11.06.2022;14:25:00;7171;36.0;44
11.06.2022;14:35:00;7021;37.2;47
11.06.2022;14:45:00;6921;38.3;46
11.06.2022;14:55:00;6821;39.5;44
11.06.2022;15:05:00;6723;40.6;47
11.06.2022;15:15:00;6597;41.7;45
11.06.2022;15:25:00;6469;42.7;44
11.06.2022;15:35:00;6401;43.8;47
11.06.2022;15:45:00;6302;44.8;44
11.06.2022;15:55:00;6132;45.9;47
11.06.2022;16:05:00;6032;46.9;46
11.06.2022;16:15:00;5899;47.8;45
11.06.2022;16:25:00;5725;48.8;46
11.06.2022;16:35:00;5592;49.7;45
11.06.2022;16:45:00;5339;50.6;46
11.06.2022;16:55:00;4990;51.5;47
11.06.2022;17:05:00;4650;52.2;45
11.06.2022;17:15:00;4214;52.9;47
11.06.2022;17:25:00;3964;53.6;48
11.06.2022;17:35:00;3659;54.2;45
11.06.2022;17:45:00;3422;54.8;44
11.06.2022;17:55:00;3303;55.4;46
11.06.2022;18:05:00;3066;55.9;47
11.06.2022;18:15:00;2850;56.4;47
11.06.2022;18:25:00;2660;56.8;47
11.06.2022;18:35:00;2455;57.2;46
11.06.2022;18:45:00;2267;57.6;46
11.06.2022;18:55:00;2058;57.9;45
11.06.2022;19:05:00;1787;58.3;45
11.06.2022;19:15:00;1494;58.5;44
11.06.2022;19:25:00;1244;58.7;43
11.06.2022;19:35:00;1073;58.9;43
11.06.2022;19:45:00;916;59.1;42
11.06.2022;19:55:00;671;59.2;42
11.06.2022;20:05:00;571;59.3;42
11.06.2022;20:15:00;459;59.4;41
11.06.2022;20:25:00;355;59.4;41
11.06.2022;20:35:00;263;59.5;41
11.06.2022;20:45:00;223;59.5;41
11.06.2022;20:55:00;189;59.6;40
11.06.2022;21:05:00;160;59.6;40
11.06.2022;21:15:00;137;59.6;40
11.06.2022;21:25:00;24;59.6;40
11.06.2022;21:35:00;0;59.6;0
11.06.2022;21:45:00;0;59.6;0
12.06.2022;05:45:00;151;0;31
12.06.2022;05:55:00;167;0;32
12.06.2022;06:05:00;199;0;32
12.06.2022;06:15:00;237;0.1;33
12.06.2022;06:25:00;269;0.1;33
12.06.2022;06:35:00;291;0.1;34
12.06.2022;06:45:00;312;0.2;34
12.06.2022;06:55:00;333;0.3;34
12.06.2022;07:05:00;360;0.3;35
12.06.2022;07:15:00;402;0.4;35
12.06.2022;07:25:00;431;0.4;35
12.06.2022;07:35:00;454;0.5;35
12.06.2022;07:45:00;479;0.6;36
12.06.2022;07:55:00;500;0.7;36
12.06.2022;08:05:00;532;0.8;36
12.06.2022;08:15:00;587;0.9;36
12.06.2022;08:25:00;1252;1.0;36
12.06.2022;08:35:00;1502;1.3;36
12.06.2022;08:45:00;2398;1.6;37
12.06.2022;08:55:00;3012;2.1;37
12.06.2022;09:05:00;3218;2.6;39
12.06.2022;09:15:00;3522;3.2;40
12.06.2022;09:25:00;3780;3.8;41
12.06.2022;09:35:00;4163;4.5;43
12.06.2022;09:45:00;4489;5.2;44
12.06.2022;09:55:00;4710;6.0;46
12.06.2022;10:05:00;4987;6.8;47
12.06.2022;10:15:00;5205;7.6;47
12.06.2022;10:25:00;5401;8.5;45
12.06.2022;10:35:00;5587;9.4;47
12.06.2022;10:45:00;5818;10.4;44
12.06.2022;10:55:00;6024;11.4;47
12.06.2022;11:05:00;6201;12.4;44
12.06.2022;11:15:00;6349;13.4;48
12.06.2022;11:25:00;6492;14.5;45
12.06.2022;11:35:00;6617;15.6;46
12.06.2022;11:45:00;6728;16.7;46
12.06.2022;11:55:00;6812;17.8;44
12.06.2022;12:05:00;6838;18.9;47
12.06.2022;12:15:00;6917;20.1;45
12.06.2022;12:25:00;6979;21.2;45
12.06.2022;12:35:00;7057;22.4;47
12.06.2022;12:45:00;7077;23.5;44
12.06.2022;12:55:00;7085;24.7;46
12.06.2022;13:05:00;7045;25.9;46
12.06.2022;13:15:00;7040;27.0;44
12.06.2022;13:25:00;7009;28.2;47
12.06.2022;13:35:00;6979;29.3;45
12.06.2022;13:45:00;6977;30.5;45
12.06.2022;13:55:00;6964;31.6;48
12.06.2022;14:05:00;6966;32.8;44
12.06.2022;14:15:00;6945;33.9;46
12.06.2022;14:25:00;6885;35.1;47
12.06.2022;14:35:00;6850;36.2;44
12.06.2022;14:45:00;6657;37.2;48
12.06.2022;14:55:00;6880;38.4;45
12.06.2022;15:05:00;6852;39.5;46
12.06.2022;15:15:00;7043;40.7;47
12.06.2022;15:25:00;6211;41.8;44
12.06.2022;15:35:00;6253;42.7;47
12.06.2022;15:45:00;6472;43.8;44
12.06.2022;15:55:00;6154;44.8;48
12.06.2022;16:05:00;5917;45.8;45
12.06.2022;16:15:00;5432;46.7;47
12.06.2022;16:25:00;5313;47.6;45
12.06.2022;16:35:00;5468;48.5;48
12.06.2022;16:45:00;5212;49.4;44
12.06.2022;16:55:00;4920;50.2;48
12.06.2022;17:05:00;4613;51.0;44
12.06.2022;17:15:00;4244;51.7;46
12.06.2022;17:25:00;3919;52.3;48
12.06.2022;17:35:00;3592;53.0;48
12.06.2022;17:45:00;3328;53.5;49
12.06.2022;17:55:00;3153;54.0;49
12.06.2022;18:05:00;2958;54.5;49
12.06.2022;18:15:00;2766;55.0;48
12.06.2022;18:25:00;2570;55.4;48
12.06.2022;18:35:00;2371;55.8;47
12.06.2022;18:45:00;2166;56.2;47
12.06.2022;18:55:00;1942;56.5;46
12.06.2022;19:05:00;1010;56.8;45
12.06.2022;19:15:00;1522;57.0;44
12.06.2022;19:25:00;1220;57.2;43
12.06.2022;19:35:00;1047;57.4;43
12.06.2022;19:45:00;902;57.6;42
12.06.2022;19:55:00;733;57.7;42
12.06.2022;20:05:00;630;57.8;42
12.06.2022;20:15:00;381;57.9;41
12.06.2022;20:25:00;292;57.9;41
12.06.2022;20:35:00;227;58.0;41
12.06.2022;20:45:00;197;58.0;41
12.06.2022;20:55:00;168;58.0;40
12.06.2022;21:05:00;140;58.1;40
12.06.2022;21:15:00;48;58.1;40
12.06.2022;21:25:00;0;58.1;0
12.06.2022;21:35:00;0;58.1;0
13.06.2022;06:10:00;0;0;31
13.06.2022;06:20:00;164;0;32
13.06.2022;06:30:00;197;0;32
13.06.2022;06:40:00;176;0;33
13.06.2022;06:50:00;176;0.1;33
13.06.2022;07:00:00;127;0.1;34
13.06.2022;07:10:00;264;0.1;34
13.06.2022;07:20:00;627;0.2;34
13.06.2022;07:30:00;372;0.3;35
13.06.2022;07:40:00;459;0.4;35
13.06.2022;07:50:00;717;0.5;35
13.06.2022;08:00:00;599;0.6;36
13.06.2022;08:10:00;1137;0.8;36
13.06.2022;08:20:00;1674;1.0;36
13.06.2022;08:30:00;1218;1.2;36
13.06.2022;08:40:00;1441;1.4;36
13.06.2022;08:50:00;2183;1.8;37
13.06.2022;09:00:00;505;1.9;37
13.06.2022;09:10:00;753;2.0;37
13.06.2022;09:20:00;1101;2.1;37
13.06.2022;09:30:00;1212;2.3;37
13.06.2022;09:40:00;2421;2.7;37
13.06.2022;09:50:00;4172;3.3;39
13.06.2022;10:00:00;1298;3.5;38
13.06.2022;10:10:00;3050;3.9;39
13.06.2022;10:20:00;1476;4.3;39
13.06.2022;10:30:00;2529;4.6;39
13.06.2022;10:40:00;1562;4.9;39
13.06.2022;10:50:00;1083;5.1;39
13.06.2022;11:00:00;3254;5.5;39
13.06.2022;11:10:00;1636;6.0;41
13.06.2022;11:20:00;1529;6.2;40
13.06.2022;11:30:00;1698;6.5;40
13.06.2022;11:40:00;1003;6.8;39
13.06.2022;11:50:00;6951;7.4;41
13.06.2022;12:00:00;1468;7.9;42
13.06.2022;12:10:00;1153;8.1;41
13.06.2022;12:20:00;5940;8.7;42
13.06.2022;12:30:00;7347;9.9;46
13.06.2022;12:40:00;7410;11.2;47
13.06.2022;12:50:00;4918;12.2;44
13.06.2022;13:00:00;6993;13.3;47
13.06.2022;13:10:00;3275;14.0;43
13.06.2022;13:20:00;8419;15.2;47
13.06.2022;13:30:00;7813;16.5;45
13.06.2022;13:40:00;5889;17.5;46
13.06.2022;13:50:00;7617;18.7;47
13.06.2022;14:00:00;7626;20.0;45
13.06.2022;14:10:00;7664;21.2;45
13.06.2022;14:20:00;6415;22.4;48
13.06.2022;14:30:00;7922;23.5;44
13.06.2022;14:40:00;5520;24.6;45
13.06.2022;14:50:00;5538;25.3;43
13.06.2022;15:00:00;5439;26.2;47
13.06.2022;15:10:00;3361;27.1;43
13.06.2022;15:20:00;7377;28.3;47
13.06.2022;15:30:00;3974;29.0;44
13.06.2022;15:40:00;4602;29.8;46
13.06.2022;15:50:00;5636;30.8;44
