Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
13.06.2022;16:00:00;4075;31.6;46
13.06.2022;16:10:00;5357;32.5;44
13.06.2022;16:20:00;5693;33.5;47
13.06.2022;16:30:00;5582;34.5;44
13.06.2022;16:40:00;3194;35.1;46
13.06.2022;16:50:00;5481;35.8;48
13.06.2022;17:00:00;3833;36.6;43
13.06.2022;17:10:00;4287;37.3;46
13.06.2022;17:20:00;4046;37.9;47
13.06.2022;17:30:00;3889;38.6;48
13.06.2022;17:40:00;3752;39.2;47
13.06.2022;17:50:00;1774;39.6;43
13.06.2022;18:00:00;689;39.7;43
13.06.2022;18:10:00;1825;39.9;43
13.06.2022;18:20:00;1031;40.2;42
13.06.2022;18:30:00;1043;40.4;42
13.06.2022;18:40:00;877;40.5;42
13.06.2022;18:50:00;878;40.7;41
13.06.2022;19:00:00;950;40.8;41
13.06.2022;19:10:00;838;41.0;41
13.06.2022;19:20:00;1540;41.2;41
13.06.2022;19:30:00;1293;41.4;41
13.06.2022;19:40:00;1166;41.6;41
13.06.2022;19:50:00;1136;41.8;40
13.06.2022;20:00:00;903;42.0;40
13.06.2022;20:10:00;697;42.1;40
13.06.2022;20:20:00;554;42.2;40
13.06.2022;20:30:00;466;42.3;40
13.06.2022;20:40:00;425;42.4;40
13.06.2022;20:50:00;315;42.4;40
13.06.2022;21:00:00;207;42.5;39
13.06.2022;21:10:00;160;42.5;39
13.06.2022;21:20:00;132;42.5;39
13.06.2022;21:30:00;0;42.5;39
14.06.2022;05:45:00;150;0;31
14.06.2022;05:55:00;169;0;32
14.06.2022;06:05:00;207;0;32
14.06.2022;06:15:00;245;0.1;33
14.06.2022;06:25:00;275;0.1;33
14.06.2022;06:35:00;303;0.2;34
14.06.2022;06:45:00;328;0.2;34
14.06.2022;06:55:00;351;0.3;34
14.06.2022;07:05:00;383;0.3;35
14.06.2022;07:15:00;425;0.4;35
14.06.2022;07:25:00;457;0.5;35
14.06.2022;07:35:00;479;0.6;35
14.06.2022;07:45:00;499;0.6;36
14.06.2022;07:55:00;520;0.7;36
14.06.2022;08:05:00;539;0.8;36
14.06.2022;08:15:00;1023;0.9;36
14.06.2022;08:25:00;1173;1.1;36
14.06.2022;08:35:00;1444;1.4;36
14.06.2022;08:45:00;2326;1.7;37
14.06.2022;08:55:00;2910;2.2;37
14.06.2022;09:05:00;3193;2.7;39
14.06.2022;09:15:00;3557;3.2;40
14.06.2022;09:25:00;3869;3.9;41
14.06.2022;09:35:00;4295;4.6;43
14.06.2022;09:45:00;4549;5.3;44
14.06.2022;09:55:00;4824;6.1;46
14.06.2022;10:05:00;5076;6.9;48
14.06.2022;10:15:00;5361;7.8;45
14.06.2022;10:25:00;5603;8.7;45
14.06.2022;10:35:00;5769;9.6;48
14.06.2022;10:45:00;5972;10.6;45
14.06.2022;10:55:00;6167;11.6;47
14.06.2022;11:05:00;6376;12.7;46
14.06.2022;11:15:00;6571;13.7;44
14.06.2022;11:25:00;6737;14.9;47
14.06.2022;11:35:00;6875;16.0;44
14.06.2022;11:45:00;6936;17.1;47
14.06.2022;11:55:00;7054;18.3;45
14.06.2022;12:05:00;7124;19.5;45
14.06.2022;12:15:00;7200;20.6;48
14.06.2022;12:25:00;7251;21.8;44
14.06.2022;12:35:00;7271;23.0;46
14.06.2022;12:45:00;7329;24.2;47
14.06.2022;12:55:00;7282;25.4;44
14.06.2022;13:05:00;7383;26.7;46
14.06.2022;13:15:00;7394;27.9;47
14.06.2022;13:25:00;7318;29.1;44
14.06.2022;13:35:00;7263;30.3;47
14.06.2022;13:45:00;7271;31.5;46
14.06.2022;13:55:00;7327;32.7;44
14.06.2022;14:05:00;7239;33.9;47
14.06.2022;14:15:00;7234;35.1;45
14.06.2022;14:25:00;7191;36.3;44
14.06.2022;14:35:00;7144;37.5;48
14.06.2022;14:45:00;6984;38.6;45
14.06.2022;14:55:00;6852;39.8;46
14.06.2022;15:05:00;6801;40.9;47
14.06.2022;15:15:00;6704;42.0;44
14.06.2022;15:25:00;6625;43.1;48
14.06.2022;15:35:00;6390;44.1;45
14.06.2022;15:45:00;6337;45.2;47
14.06.2022;15:55:00;6245;46.2;46
14.06.2022;16:05:00;6003;47.2;45
14.06.2022;16:15:00;6119;48.2;47
14.06.2022;16:25:00;5382;49.2;44
14.06.2022;16:35:00;5081;50.0;46
14.06.2022;16:45:00;5348;50.9;45
14.06.2022;16:55:00;5044;51.7;46
14.06.2022;17:05:00;4978;52.6;47
14.06.2022;17:15:00;4246;53.3;44
14.06.2022;17:25:00;4108;54.0;47
14.06.2022;17:35:00;3952;54.6;48
14.06.2022;17:45:00;3355;55.2;49
14.06.2022;17:55:00;2141;55.6;47
14.06.2022;18:05:00;3225;56.1;48
14.06.2022;18:15:00;2864;56.5;48
14.06.2022;18:25:00;2616;57.0;47
14.06.2022;18:35:00;2087;57.4;47
14.06.2022;18:45:00;1682;57.6;46
14.06.2022;18:55:00;1331;57.9;45
14.06.2022;19:05:00;1743;58.2;44
14.06.2022;19:15:00;1511;58.4;44
14.06.2022;19:25:00;1132;58.6;43
14.06.2022;19:35:00;1109;58.8;42
14.06.2022;19:45:00;918;59.0;42
14.06.2022;19:55:00;787;59.1;42
14.06.2022;20:05:00;695;59.2;42
14.06.2022;20:15:00;584;59.3;41
14.06.2022;20:25:00;541;59.4;41
14.06.2022;20:35:00;433;59.5;41
14.06.2022;20:45:00;327;59.5;41
14.06.2022;20:55:00;267;59.6;40
14.06.2022;21:05:00;209;59.6;40
14.06.2022;21:15:00;158;59.7;40
14.06.2022;21:25:00;61;59.7;40
15.06.2022;05:45:00;110;0;31
15.06.2022;05:55:00;233;0;32
15.06.2022;06:05:00;274;0;32
15.06.2022;06:15:00;425;0.1;33
15.06.2022;06:25:00;426;0.2;33
15.06.2022;06:35:00;404;0.2;34
15.06.2022;06:45:00;554;0.3;34
15.06.2022;06:55:00;424;0.4;35
15.06.2022;07:05:00;584;0.5;35
15.06.2022;07:15:00;848;0.6;35
15.06.2022;07:25:00;823;0.8;35
15.06.2022;07:35:00;737;0.9;36
15.06.2022;07:45:00;836;1.0;36
15.06.2022;07:55:00;1192;1.2;36
15.06.2022;08:05:00;1294;1.4;36
15.06.2022;08:15:00;1511;1.6;36
15.06.2022;08:25:00;1490;1.9;37
15.06.2022;08:35:00;1784;2.1;37
15.06.2022;08:45:00;1678;2.4;37
15.06.2022;08:55:00;1953;2.7;37
15.06.2022;09:05:00;1309;3.0;37
15.06.2022;09:15:00;2756;3.5;38
15.06.2022;09:25:00;3663;4.1;40
15.06.2022;09:35:00;4054;4.7;42
15.06.2022;09:45:00;4222;5.4;43
15.06.2022;09:55:00;4601;6.1;45
15.06.2022;10:05:00;4973;6.9;46
15.06.2022;10:15:00;5181;7.8;48
15.06.2022;10:25:00;4976;8.6;44
15.06.2022;10:35:00;5073;9.4;46
15.06.2022;10:45:00;5936;10.3;46
15.06.2022;10:55:00;3708;11.0;44
15.06.2022;11:05:00;4217;11.7;46
15.06.2022;11:15:00;3798;12.5;48
15.06.2022;11:25:00;4095;13.2;48
15.06.2022;11:35:00;5544;14.1;44
15.06.2022;11:45:00;6136;15.1;48
15.06.2022;11:55:00;5774;16.1;44
15.06.2022;12:05:00;7377;17.3;47
15.06.2022;12:15:00;7355;18.5;46
15.06.2022;12:25:00;7752;19.7;44
15.06.2022;12:35:00;7512;20.9;47
15.06.2022;12:45:00;6650;22.1;44
15.06.2022;12:55:00;5640;23.1;45
15.06.2022;13:05:00;4006;23.9;45
15.06.2022;13:15:00;6297;24.9;45
15.06.2022;13:25:00;7112;26.0;47
15.06.2022;13:35:00;5260;27.1;45
15.06.2022;13:45:00;7416;28.2;46
15.06.2022;13:55:00;6314;29.2;45
15.06.2022;14:05:00;6589;30.4;44
15.06.2022;14:15:00;6820;31.5;48
15.06.2022;14:25:00;6657;32.6;45
15.06.2022;14:35:00;6567;33.7;45
15.06.2022;14:45:00;6478;34.8;47
15.06.2022;14:55:00;6387;35.8;44
15.06.2022;15:05:00;6356;36.9;47
15.06.2022;15:15:00;6262;37.9;45
15.06.2022;15:25:00;6177;39.0;45
15.06.2022;15:35:00;6036;40.0;46
15.06.2022;15:45:00;5846;40.9;44
15.06.2022;15:55:00;5694;41.9;47
15.06.2022;16:05:00;5633;42.8;44
15.06.2022;16:15:00;5562;43.7;48
15.06.2022;16:25:00;5357;44.6;44
15.06.2022;16:35:00;5150;45.5;47
15.06.2022;16:45:00;4982;46.3;44
15.06.2022;16:55:00;4644;47.1;46
15.06.2022;17:05:00;4332;47.8;48
15.06.2022;17:15:00;3905;48.5;44
15.06.2022;17:25:00;3665;49.1;45
15.06.2022;17:35:00;3411;49.7;47
15.06.2022;17:45:00;3143;50.2;47
15.06.2022;17:55:00;2976;50.7;48
15.06.2022;18:05:00;2863;51.2;48
15.06.2022;18:15:00;2202;51.5;47
15.06.2022;18:25:00;2103;51.9;46
15.06.2022;18:35:00;915;52.1;45
15.06.2022;18:45:00;1126;52.3;44
15.06.2022;18:55:00;1154;52.5;43
15.06.2022;19:05:00;1029;52.7;43
15.06.2022;19:15:00;842;52.8;43
15.06.2022;19:25:00;637;52.9;42
15.06.2022;19:35:00;883;53.1;42
15.06.2022;19:55:00;825;53.4;42
15.06.2022;20:15:00;843;53.6;41
15.06.2022;20:25:00;544;53.7;41
15.06.2022;20:35:00;431;53.8;41
15.06.2022;20:45:00;335;53.8;41
15.06.2022;20:55:00;270;53.9;40
15.06.2022;21:05:00;205;53.9;40
15.06.2022;21:15:00;131;54.0;40
15.06.2022;21:25:00;0;54.0;40
15.06.2022;21:35:00;0;54.0;0
16.06.2022;05:40:00;0;0;31
16.06.2022;05:50:00;0;0;32
16.06.2022;06:00:00;0;0;32
16.06.2022;06:10:00;142;0;33
16.06.2022;06:20:00;173;0;33
16.06.2022;06:30:00;269;0;34
16.06.2022;06:40:00;360;0.1;34
16.06.2022;06:50:00;650;0.2;34
16.06.2022;07:00:00;566;0.3;35
16.06.2022;07:10:00;496;0.4;35
16.06.2022;07:20:00;612;0.5;35
16.06.2022;07:30:00;1146;0.6;36
16.06.2022;07:40:00;1004;0.8;36
16.06.2022;07:50:00;535;0.9;36
16.06.2022;08:00:00;687;1.0;36
16.06.2022;08:10:00;1388;1.2;37
16.06.2022;08:20:00;1436;1.4;37
16.06.2022;08:30:00;1919;1.7;37
16.06.2022;08:40:00;1289;1.9;37
16.06.2022;08:50:00;2234;2.3;38
16.06.2022;09:00:00;2134;2.5;38
16.06.2022;09:10:00;3566;3.0;39
16.06.2022;09:20:00;3255;3.5;39
16.06.2022;09:30:00;2510;4.0;41
16.06.2022;09:40:00;2907;4.5;41
16.06.2022;09:50:00;4485;5.3;44
16.06.2022;10:00:00;4846;6.0;46
16.06.2022;10:10:00;4755;6.8;47
16.06.2022;10:20:00;4659;7.6;46
16.06.2022;10:30:00;4912;8.4;45
16.06.2022;10:40:00;3231;9.1;47
16.06.2022;11:00:00;6158;10.8;44
16.06.2022;11:10:00;6522;11.8;48
16.06.2022;11:20:00;6176;12.9;45
16.06.2022;11:30:00;6457;13.9;47
16.06.2022;11:40:00;6431;15.0;46
16.06.2022;11:50:00;6749;16.1;45
16.06.2022;12:00:00;6687;17.2;47
16.06.2022;12:10:00;6856;18.3;44
16.06.2022;12:20:00;6987;19.5;47
16.06.2022;12:30:00;7013;20.6;46
16.06.2022;12:40:00;7022;21.8;44
16.06.2022;12:50:00;7397;23.0;48
16.06.2022;13:00:00;4106;23.9;45
16.06.2022;13:10:00;8380;25.0;47
16.06.2022;13:20:00;6768;26.2;45
16.06.2022;13:30:00;5468;26.9;47
16.06.2022;13:40:00;7478;28.2;44
16.06.2022;13:50:00;6706;29.0;46
16.06.2022;14:00:00;5534;29.9;44
16.06.2022;14:10:00;7151;30.9;47
16.06.2022;14:20:00;7453;32.2;44
16.06.2022;14:30:00;4959;33.0;47
16.06.2022;14:40:00;3995;33.9;44
16.06.2022;14:50:00;6855;35.1;47
16.06.2022;15:00:00;6824;36.2;45
16.06.2022;15:10:00;6757;37.3;45
16.06.2022;15:20:00;6619;38.4;47
16.06.2022;15:30:00;5310;39.3;44
16.06.2022;15:40:00;5585;40.1;47
16.06.2022;15:50:00;6015;41.1;44
16.06.2022;16:00:00;4642;41.6;44
16.06.2022;16:10:00;2950;42.2;46
16.06.2022;16:20:00;6518;42.9;47
16.06.2022;16:30:00;5332;43.7;44
16.06.2022;16:40:00;4755;44.3;45
16.06.2022;16:50:00;5053;45.1;47
16.06.2022;17:00:00;4559;45.9;44
16.06.2022;17:10:00;4010;46.6;47
16.06.2022;17:20:00;3978;47.2;48
16.06.2022;17:30:00;3898;47.9;44
16.06.2022;17:40:00;3161;48.5;45
16.06.2022;17:50:00;3684;48.9;45
16.06.2022;18:00:00;3353;49.4;47
16.06.2022;18:10:00;3066;49.9;47
16.06.2022;18:20:00;2695;50.4;47
16.06.2022;18:30:00;2746;50.8;47
16.06.2022;18:40:00;2121;51.2;47
16.06.2022;18:50:00;2160;51.5;46
16.06.2022;19:00:00;2038;51.8;46
16.06.2022;19:10:00;1760;52.1;45
16.06.2022;19:20:00;1572;52.4;45
16.06.2022;19:30:00;1297;52.6;44
16.06.2022;19:40:00;856;52.8;43
16.06.2022;19:50:00;1261;53.0;43
16.06.2022;20:00:00;1265;53.2;42
16.06.2022;20:10:00;801;53.3;42
16.06.2022;20:20:00;441;53.4;42
16.06.2022;20:30:00;334;53.5;42
16.06.2022;20:40:00;325;53.5;42
16.06.2022;20:50:00;192;53.6;41
16.06.2022;21:00:00;175;53.6;41
16.06.2022;21:10:00;157;53.6;41
16.06.2022;21:20:00;145;53.6;41
16.06.2022;21:30:00;0;53.6;41
17.06.2022;05:35:00;8;0;30
17.06.2022;05:45:00;155;0;32
17.06.2022;05:55:00;194;0;33
17.06.2022;06:05:00;220;0;33
17.06.2022;06:15:00;313;0.1;34
17.06.2022;06:25:00;382;0.1;34
17.06.2022;06:35:00;495;0.2;35
17.06.2022;06:45:00;599;0.3;35
17.06.2022;06:55:00;652;0.4;35
17.06.2022;07:05:00;591;0.5;36
17.06.2022;07:15:00;564;0.6;36
17.06.2022;07:25:00;673;0.7;36
17.06.2022;07:35:00;724;0.8;36
17.06.2022;07:45:00;702;1.0;36
17.06.2022;07:55:00;729;1.1;37
17.06.2022;08:05:00;713;1.2;37
17.06.2022;08:15:00;770;1.3;37
17.06.2022;08:25:00;1273;1.5;37
17.06.2022;08:35:00;1581;1.7;37
17.06.2022;08:45:00;2245;2.1;37
17.06.2022;08:55:00;2747;2.5;38
17.06.2022;09:05:00;3033;3.0;39
17.06.2022;09:15:00;3499;3.6;41
17.06.2022;09:25:00;3937;4.2;42
17.06.2022;09:35:00;4211;4.9;44
17.06.2022;09:45:00;4055;5.5;45
17.06.2022;09:55:00;4116;6.2;46
17.06.2022;10:05:00;4481;6.9;46
17.06.2022;10:15:00;5041;7.7;48
17.06.2022;10:25:00;5014;8.6;44
17.06.2022;10:35:00;5297;9.4;47
17.06.2022;10:45:00;5532;10.3;45
17.06.2022;10:55:00;5748;11.2;46
17.06.2022;11:05:00;5727;12.2;46
17.06.2022;11:15:00;5842;13.1;46
17.06.2022;11:25:00;6184;14.2;45
17.06.2022;11:35:00;6360;15.2;47
17.06.2022;11:45:00;6157;16.2;44
17.06.2022;11:55:00;6652;17.3;47
17.06.2022;12:05:00;6738;18.4;45
17.06.2022;12:15:00;6336;19.4;46
17.06.2022;12:25:00;6757;20.5;46
17.06.2022;12:35:00;6756;21.6;44
17.06.2022;12:45:00;6843;22.8;47
17.06.2022;12:55:00;6865;23.9;45
17.06.2022;13:05:00;6789;25.0;44
17.06.2022;13:15:00;6797;26.2;47
17.06.2022;13:25:00;6982;27.3;45
17.06.2022;13:35:00;6771;28.4;45
17.06.2022;13:45:00;7020;29.6;47
17.06.2022;13:55:00;6841;30.7;44
17.06.2022;14:05:00;6792;31.8;45
17.06.2022;14:15:00;6584;32.9;47
17.06.2022;14:25:00;6633;34.0;44
17.06.2022;14:35:00;6521;35.1;46
17.06.2022;14:45:00;6417;36.2;47
17.06.2022;14:55:00;6547;37.2;44
17.06.2022;15:05:00;6412;38.3;47
17.06.2022;15:15:00;6445;39.3;46
17.06.2022;15:25:00;6249;40.3;44
17.06.2022;15:35:00;6013;41.3;47
17.06.2022;15:45:00;6036;42.3;44
17.06.2022;15:55:00;5787;43.3;48
17.06.2022;16:05:00;5736;44.2;45
17.06.2022;16:15:00;5443;45.1;48
17.06.2022;16:25:00;5511;46.1;45
17.06.2022;16:35:00;5035;46.9;48
17.06.2022;16:45:00;5190;47.8;44
17.06.2022;16:55:00;4641;48.6;47
17.06.2022;17:05:00;3369;49.2;48
17.06.2022;17:15:00;4116;49.8;47
17.06.2022;17:25:00;3638;50.4;44
17.06.2022;17:35:00;3448;51.0;46
17.06.2022;17:45:00;3221;51.5;47
17.06.2022;17:55:00;3032;52.1;48
17.06.2022;18:05:00;2865;52.5;48
17.06.2022;18:15:00;2716;53.0;48
17.06.2022;18:25:00;2528;53.4;48
17.06.2022;18:35:00;2333;53.8;47
17.06.2022;18:45:00;2068;54.2;47
17.06.2022;18:55:00;1991;54.5;46
17.06.2022;19:05:00;1744;54.8;45
17.06.2022;19:15:00;1448;55.0;45
17.06.2022;19:25:00;1195;55.3;44
17.06.2022;19:35:00;950;55.4;43
17.06.2022;19:45:00;873;55.6;43
17.06.2022;19:55:00;721;55.7;43
17.06.2022;20:05:00;629;55.8;42
17.06.2022;20:15:00;547;55.9;42
17.06.2022;20:25:00;432;56.0;42
17.06.2022;20:35:00;352;56.0;42
17.06.2022;20:45:00;292;56.1;42
17.06.2022;20:55:00;235;56.1;41
17.06.2022;21:05:00;174;56.2;41
17.06.2022;21:15:00;134;56.2;41
17.06.2022;21:25:00;0;56.2;41
17.06.2022;21:35:00;0;56.2;0
18.06.2022;05:40:00;89;0;31
18.06.2022;05:50:00;174;0;32
18.06.2022;06:00:00;227;0;33
18.06.2022;06:10:00;284;0.1;34
18.06.2022;06:20:00;319;0.1;34
18.06.2022;06:30:00;364;0.2;35
18.06.2022;06:40:00;409;0.2;35
18.06.2022;06:50:00;444;0.3;35
18.06.2022;07:00:00;483;0.4;36
18.06.2022;07:10:00;528;0.5;36
18.06.2022;07:20:00;579;0.6;36
18.06.2022;07:30:00;622;0.7;36
18.06.2022;07:40:00;675;0.8;37
18.06.2022;07:50:00;720;0.9;37
18.06.2022;08:00:00;761;1.0;37
18.06.2022;08:10:00;810;1.2;37
18.06.2022;08:20:00;935;1.3;37
18.06.2022;08:30:00;1399;1.5;38
18.06.2022;08:40:00;1572;1.8;38
18.06.2022;08:50:00;2435;2.1;38
18.06.2022;09:00:00;2797;2.6;39
18.06.2022;09:10:00;3104;3.1;40
18.06.2022;09:20:00;3410;3.6;41
18.06.2022;09:30:00;3753;4.2;42
18.06.2022;09:40:00;4057;4.9;44
18.06.2022;09:50:00;4311;5.6;45
18.06.2022;10:00:00;4564;6.3;47
18.06.2022;10:10:00;4797;7.1;48
18.06.2022;10:20:00;5001;7.9;44
18.06.2022;10:30:00;5195;8.8;46
18.06.2022;10:40:00;5402;9.7;47
18.06.2022;10:50:00;5575;10.6;45
18.06.2022;11:00:00;5732;11.5;47
18.06.2022;11:10:00;5902;12.5;45
18.06.2022;11:20:00;6075;13.5;47
18.06.2022;11:30:00;6180;14.5;46
18.06.2022;11:40:00;6205;15.5;45
18.06.2022;11:50:00;6348;16.5;47
18.06.2022;12:00:00;6350;17.6;44
18.06.2022;12:10:00;6502;18.7;47
18.06.2022;12:20:00;6515;19.7;45
18.06.2022;12:30:00;6505;20.8;45
18.06.2022;12:40:00;6750;21.9;47
18.06.2022;12:50:00;6722;23.0;44
18.06.2022;13:00:00;6728;24.1;47
18.06.2022;13:10:00;6761;25.2;45
18.06.2022;13:20:00;6545;26.3;45
18.06.2022;13:30:00;6614;27.4;47
18.06.2022;13:40:00;6659;28.5;44
18.06.2022;13:50:00;6653;29.6;46
18.06.2022;14:00:00;6575;30.7;46
18.06.2022;14:10:00;6615;31.8;44
18.06.2022;14:20:00;6516;32.9;47
18.06.2022;14:30:00;6484;33.9;45
18.06.2022;14:40:00;6437;35.0;44
18.06.2022;14:50:00;6360;36.0;48
18.06.2022;15:00:00;6280;37.1;45
18.06.2022;15:10:00;6228;38.1;45
18.06.2022;15:20:00;6157;39.1;47
18.06.2022;15:30:00;6030;40.1;44
18.06.2022;15:40:00;5892;41.1;48
18.06.2022;15:50:00;5737;42.1;45
18.06.2022;16:00:00;5624;43.0;47
18.06.2022;16:10:00;5510;43.9;45
18.06.2022;16:20:00;5348;44.8;48
18.06.2022;16:30:00;5193;45.7;45
18.06.2022;16:40:00;5039;46.5;48
18.06.2022;16:50:00;4698;47.3;44
18.06.2022;17:00:00;4336;48.0;46
18.06.2022;17:10:00;3969;48.7;48
18.06.2022;17:20:00;3664;49.3;44
18.06.2022;17:30:00;3432;49.9;45
18.06.2022;17:40:00;3197;50.4;46
18.06.2022;17:50:00;2940;50.9;47
18.06.2022;18:00:00;2807;51.4;47
18.06.2022;18:10:00;2637;51.8;47
18.06.2022;18:20:00;2471;52.3;47
18.06.2022;18:30:00;2281;52.6;47
18.06.2022;18:40:00;2097;53.0;46
18.06.2022;18:50:00;1950;53.3;46
18.06.2022;19:00:00;1765;53.6;45
18.06.2022;19:10:00;1521;53.9;45
18.06.2022;19:20:00;1281;54.1;44
18.06.2022;19:30:00;1061;54.3;43
18.06.2022;19:40:00;917;54.4;43
18.06.2022;19:50:00;788;54.6;43
18.06.2022;20:00:00;652;54.7;42
18.06.2022;20:10:00;566;54.8;42
18.06.2022;20:20:00;466;54.9;42
18.06.2022;20:30:00;372;54.9;42
18.06.2022;20:40:00;310;55.0;42
18.06.2022;20:50:00;250;55.0;41
18.06.2022;21:00:00;199;55.1;41
18.06.2022;21:10:00;155;55.1;41
18.06.2022;21:20:00;128;55.1;41
18.06.2022;21:30:00;0;55.1;41
19.06.2022;05:45:00;156;0;32
19.06.2022;05:55:00;195;0;33
19.06.2022;06:05:00;229;0;34
19.06.2022;06:15:00;273;0.1;34
19.06.2022;06:25:00;332;0.1;35
19.06.2022;06:35:00;387;0.2;35
19.06.2022;06:45:00;433;0.3;35
19.06.2022;06:55:00;479;0.3;36
19.06.2022;07:05:00;530;0.4;36
19.06.2022;07:15:00;590;0.5;36
19.06.2022;07:25:00;657;0.6;37
19.06.2022;07:35:00;710;0.7;37
19.06.2022;07:45:00;779;0.9;37
19.06.2022;07:55:00;965;1.0;37
19.06.2022;08:05:00;1166;1.2;37
19.06.2022;08:15:00;1494;1.4;38
19.06.2022;08:25:00;1769;1.7;38
19.06.2022;08:35:00;1952;2.0;38
19.06.2022;08:45:00;2177;2.4;38
19.06.2022;08:55:00;3039;2.8;39
19.06.2022;09:05:00;2362;3.2;40
19.06.2022;09:15:00;2296;3.6;40
19.06.2022;09:25:00;2319;4.0;41
19.06.2022;09:35:00;4199;4.6;42
19.06.2022;09:45:00;4337;5.2;43
19.06.2022;09:55:00;4266;5.9;45
19.06.2022;10:05:00;4477;6.6;46
19.06.2022;10:15:00;4712;7.4;48
19.06.2022;10:25:00;4842;8.2;45
19.06.2022;10:35:00;4975;9.0;45
19.06.2022;10:45:00;5250;9.8;48
19.06.2022;10:55:00;5327;10.7;44
19.06.2022;11:05:00;5552;11.6;48
19.06.2022;11:15:00;5711;12.5;44
19.06.2022;11:25:00;5883;13.5;48
19.06.2022;11:35:00;6003;14.5;44
19.06.2022;11:45:00;6125;15.5;47
19.06.2022;11:55:00;6189;16.5;45
19.06.2022;12:05:00;6284;17.6;45
19.06.2022;12:15:00;6408;18.6;46
19.06.2022;12:25:00;6473;19.7;44
19.06.2022;12:35:00;6530;20.8;47
19.06.2022;12:45:00;6589;21.8;45
19.06.2022;12:55:00;6652;22.9;45
19.06.2022;13:05:00;6625;24.0;47
19.06.2022;13:15:00;6659;25.1;44
19.06.2022;13:25:00;6602;26.2;46
19.06.2022;13:35:00;6575;27.3;46
19.06.2022;13:45:00;6529;28.4;44
19.06.2022;13:55:00;6469;29.5;47
19.06.2022;14:05:00;6398;30.5;45
19.06.2022;14:15:00;6347;31.6;44
19.06.2022;14:25:00;6299;32.6;47
19.06.2022;14:35:00;6271;33.6;44
19.06.2022;14:45:00;6195;34.7;47
19.06.2022;14:55:00;6093;35.7;46
19.06.2022;15:05:00;6022;36.7;44
19.06.2022;15:15:00;5990;37.7;48
19.06.2022;15:25:00;5868;38.6;44
19.06.2022;15:35:00;5781;39.6;47
19.06.2022;15:45:00;5702;40.5;45
19.06.2022;15:55:00;5576;41.5;46
19.06.2022;16:05:00;5429;42.4;45
19.06.2022;16:15:00;5263;43.2;47
19.06.2022;16:25:00;5152;44.1;45
19.06.2022;16:35:00;5026;44.9;48
19.06.2022;16:45:00;4814;45.7;44
19.06.2022;16:55:00;4428;46.5;47
19.06.2022;17:05:00;4080;47.2;46
19.06.2022;17:15:00;3744;47.8;44
19.06.2022;17:25:00;3474;48.4;46
19.06.2022;17:35:00;3249;48.9;47
19.06.2022;17:45:00;3038;49.4;48
19.06.2022;17:55:00;2898;49.9;48
19.06.2022;18:05:00;2715;50.4;48
19.06.2022;18:15:00;2562;50.8;48
19.06.2022;18:25:00;2387;51.2;47
19.06.2022;18:35:00;2195;51.6;47
19.06.2022;18:45:00;2012;51.9;47
19.06.2022;18:55:00;1839;52.2;46
19.06.2022;19:05:00;1647;52.5;45
19.06.2022;19:15:00;1412;52.8;45
19.06.2022;19:25:00;1212;53.0;44
19.06.2022;19:35:00;1030;53.1;43
19.06.2022;19:45:00;892;53.3;43
19.06.2022;19:55:00;767;53.4;43
19.06.2022;20:05:00;743;53.6;43
19.06.2022;20:15:00;652;53.7;42
19.06.2022;20:25:00;511;53.8;42
19.06.2022;20:35:00;419;53.8;42
19.06.2022;20:45:00;380;53.9;42
19.06.2022;20:55:00;287;53.9;42
19.06.2022;21:05:00;229;54.0;41
19.06.2022;21:15:00;168;54.0;41
19.06.2022;21:25:00;155;54.0;41
19.06.2022;21:35:00;140;54.1;41
19.06.2022;21:45:00;0;54.1;0
20.06.2022;05:40:00;124;0;31
20.06.2022;05:50:00;289;0;33
20.06.2022;06:00:00;434;0.1;34
20.06.2022;06:10:00;338;0.1;34
20.06.2022;06:20:00;216;0.2;35
20.06.2022;06:30:00;222;0.2;35
20.06.2022;06:40:00;328;0.3;36
20.06.2022;06:50:00;463;0.3;36
20.06.2022;07:00:00;441;0.4;36
20.06.2022;07:10:00;486;0.5;37
20.06.2022;07:20:00;652;0.6;37
20.06.2022;07:30:00;861;0.7;37
20.06.2022;07:40:00;833;0.8;37
20.06.2022;07:50:00;959;1.0;37
20.06.2022;08:00:00;1446;1.2;38
20.06.2022;08:10:00;1519;1.5;38
20.06.2022;08:20:00;1444;1.7;38
20.06.2022;08:30:00;1015;1.9;38
20.06.2022;08:40:00;1620;2.1;38
20.06.2022;08:50:00;2046;2.5;39
20.06.2022;09:00:00;2470;2.9;39
20.06.2022;09:10:00;2958;3.4;40
20.06.2022;09:20:00;3149;3.8;41
20.06.2022;09:30:00;3017;4.4;42
20.06.2022;09:40:00;4193;5.0;44
20.06.2022;09:50:00;3962;5.7;45
20.06.2022;10:00:00;4049;6.4;46
20.06.2022;10:10:00;3054;6.8;45
20.06.2022;10:20:00;5110;7.7;48
20.06.2022;10:30:00;5243;8.5;44
20.06.2022;10:40:00;5696;9.4;47
20.06.2022;10:50:00;5758;10.2;46
20.06.2022;11:00:00;5804;11.2;46
20.06.2022;11:10:00;5974;12.2;45
20.06.2022;11:20:00;6241;13.2;47
20.06.2022;11:30:00;6141;14.2;44
20.06.2022;11:40:00;6544;15.3;48
20.06.2022;11:50:00;6362;16.4;45
20.06.2022;12:00:00;6639;17.4;46
20.06.2022;12:10:00;5491;18.4;46
20.06.2022;12:20:00;5661;19.2;48
20.06.2022;12:30:00;6727;20.3;44
20.06.2022;12:40:00;6732;21.4;46
20.06.2022;12:50:00;6839;22.5;47
20.06.2022;13:00:00;6861;23.7;44
20.06.2022;13:10:00;6809;24.8;47
20.06.2022;13:20:00;6733;25.9;46
20.06.2022;13:30:00;6904;27.0;44
20.06.2022;13:40:00;6817;28.2;47
20.06.2022;13:50:00;6728;29.3;45
20.06.2022;14:00:00;6744;30.4;45
20.06.2022;14:10:00;6600;31.5;47
20.06.2022;14:20:00;6506;32.6;44
20.06.2022;14:30:00;6477;33.6;47
20.06.2022;14:40:00;6587;34.6;46
20.06.2022;14:50:00;6464;35.7;44
20.06.2022;15:00:00;6360;36.7;48
20.06.2022;15:10:00;6219;37.7;45
20.06.2022;15:20:00;6225;38.8;45
20.06.2022;15:30:00;6132;39.8;47
20.06.2022;15:40:00;5954;40.8;44
20.06.2022;15:50:00;5832;41.7;48
20.06.2022;16:00:00;5725;42.7;45
20.06.2022;16:10:00;5558;43.6;47
20.06.2022;16:20:00;5375;44.5;45
20.06.2022;16:30:00;3755;45.2;48
20.06.2022;16:40:00;5063;46.0;45
20.06.2022;16:50:00;4736;46.7;46
20.06.2022;17:00:00;4362;47.5;48
20.06.2022;17:10:00;4060;48.2;44
20.06.2022;17:20:00;3184;48.7;45
20.06.2022;17:30:00;3576;49.3;47
20.06.2022;17:40:00;3374;49.9;48
20.06.2022;17:50:00;3072;50.4;49
20.06.2022;18:00:00;2810;50.9;49
20.06.2022;18:10:00;2750;51.4;49
20.06.2022;18:20:00;2579;51.8;48
20.06.2022;18:30:00;2483;52.2;48
20.06.2022;18:40:00;2241;52.6;48
20.06.2022;18:50:00;2357;53.0;47
20.06.2022;19:00:00;1958;53.3;47
20.06.2022;19:10:00;1726;53.6;46
20.06.2022;19:20:00;1368;53.8;45
20.06.2022;19:30:00;1158;54.0;45
20.06.2022;19:40:00;956;54.2;44
20.06.2022;19:50:00;863;54.4;44
20.06.2022;20:00:00;659;54.5;43
20.06.2022;20:10:00;647;54.6;43
20.06.2022;20:20:00;730;54.7;43
20.06.2022;20:30:00;586;54.8;43
20.06.2022;20:40:00;504;54.9;42
20.06.2022;20:50:00;387;55.0;42
20.06.2022;21:00:00;307;55.0;42
20.06.2022;21:10:00;216;55.1;42
20.06.2022;21:20:00;94;55.1;42
20.06.2022;21:30:00;0;55.1;41
20.06.2022;21:40:00;0;55.1;0
21.06.2022;05:45:00;151;0;33
21.06.2022;05:55:00;177;0;33
21.06.2022;06:05:00;241;0;34
21.06.2022;06:15:00;399;0.1;34
21.06.2022;06:25:00;460;0.2;35
21.06.2022;06:35:00;392;0.2;35
21.06.2022;06:45:00;305;0.3;36
21.06.2022;06:55:00;435;0.3;36
21.06.2022;07:05:00;594;0.4;36
21.06.2022;07:15:00;777;0.6;37
21.06.2022;07:25:00;902;0.7;37
21.06.2022;07:35:00;912;0.9;37
21.06.2022;07:45:00;570;0.9;37
21.06.2022;07:55:00;1263;1.1;37
21.06.2022;08:05:00;1559;1.4;38
21.06.2022;08:15:00;933;1.6;38
21.06.2022;08:25:00;1634;1.8;38
21.06.2022;08:35:00;1824;2.1;38
21.06.2022;08:45:00;2431;2.5;38
21.06.2022;08:55:00;2538;2.9;39
21.06.2022;09:05:00;3194;3.3;40
21.06.2022;09:15:00;2395;3.8;41
21.06.2022;09:25:00;1666;4.1;41
21.06.2022;09:35:00;3935;4.6;42
21.06.2022;09:45:00;3338;5.2;44
21.06.2022;09:55:00;3963;5.9;45
21.06.2022;10:05:00;4145;6.6;47
21.06.2022;10:15:00;1446;7.1;46
21.06.2022;10:25:00;4289;7.5;45
21.06.2022;10:35:00;5289;8.4;48
21.06.2022;10:45:00;5222;9.2;44
21.06.2022;10:55:00;5562;10.2;48
21.06.2022;11:05:00;4164;11.0;44
21.06.2022;11:15:00;4717;11.7;45
21.06.2022;11:25:00;5406;12.6;45
21.06.2022;11:35:00;2732;13.2;44
21.06.2022;11:45:00;3605;13.7;45
21.06.2022;11:55:00;6099;14.6;48
21.06.2022;12:05:00;4660;15.5;43
21.06.2022;12:15:00;4091;16.1;45
21.06.2022;12:25:00;6757;17.2;45
21.06.2022;12:35:00;6652;18.3;47
21.06.2022;12:45:00;6499;19.3;44
21.06.2022;12:55:00;6573;20.4;47
21.06.2022;13:05:00;6812;21.5;45
21.06.2022;13:15:00;6704;22.6;45
21.06.2022;13:25:00;6755;23.8;47
21.06.2022;13:35:00;6481;24.9;44
21.06.2022;13:45:00;4475;25.8;47
21.06.2022;13:55:00;2876;26.4;45
21.06.2022;14:05:00;2704;26.7;43
21.06.2022;14:15:00;6758;27.9;47
21.06.2022;14:25:00;4369;28.7;44
21.06.2022;14:35:00;4271;29.6;48
21.06.2022;14:45:00;6198;30.6;44
21.06.2022;14:55:00;6018;31.6;48
21.06.2022;15:05:00;5875;32.6;45
21.06.2022;15:15:00;5967;33.6;46
21.06.2022;15:25:00;5976;34.6;46
21.06.2022;15:35:00;5725;35.5;45
21.06.2022;15:45:00;5635;36.5;47
21.06.2022;15:55:00;5558;37.4;44
21.06.2022;16:05:00;5419;38.3;47
21.06.2022;16:15:00;5281;39.2;44
21.06.2022;16:25:00;5151;40.0;46
21.06.2022;16:35:00;4956;40.9;46
21.06.2022;16:45:00;4775;41.7;45
21.06.2022;16:55:00;4399;42.4;48
21.06.2022;17:05:00;4104;43.1;44
21.06.2022;17:15:00;3799;43.7;45
21.06.2022;17:25:00;3050;44.3;47
21.06.2022;17:35:00;2435;44.7;47
21.06.2022;17:45:00;2725;45.1;47
21.06.2022;17:55:00;3218;45.6;47
21.06.2022;18:05:00;2069;46.0;47
21.06.2022;18:15:00;1600;46.3;46
21.06.2022;18:25:00;1543;46.5;45
21.06.2022;18:35:00;1413;46.8;45
21.06.2022;18:45:00;1374;47.0;44
21.06.2022;18:55:00;1162;47.2;44
21.06.2022;19:05:00;1023;47.4;43
21.06.2022;19:15:00;976;47.5;43
21.06.2022;19:25:00;739;47.7;43
21.06.2022;19:35:00;578;47.8;43
21.06.2022;19:45:00;482;47.8;42
21.06.2022;19:55:00;198;47.9;42
21.06.2022;20:05:00;132;47.9;42
21.06.2022;20:15:00;50;47.9;42
21.06.2022;20:25:00;0;47.9;41
21.06.2022;20:35:00;257;48.0;41
21.06.2022;20:45:00;152;48.0;41
21.06.2022;20:55:00;194;48.0;41
21.06.2022;21:05:00;168;48.1;41
21.06.2022;21:15:00;121;48.1;40
21.06.2022;21:25:00;108;48.1;40
21.06.2022;21:35:00;107;48.1;40
22.06.2022;06:05:00;121;0;32
22.06.2022;06:15:00;196;0;33
22.06.2022;06:25:00;264;0;34
22.06.2022;06:35:00;330;0.1;34
22.06.2022;06:45:00;319;0.1;35
22.06.2022;06:55:00;331;0.2;35
22.06.2022;07:05:00;386;0.3;35
22.06.2022;07:15:00;484;0.3;36
22.06.2022;07:25:00;304;0.4;36
22.06.2022;07:35:00;409;0.4;36
22.06.2022;07:45:00;584;0.5;37
22.06.2022;07:55:00;570;0.6;37
22.06.2022;08:05:00;689;0.7;37
22.06.2022;08:15:00;938;0.9;37
22.06.2022;08:25:00;952;1.0;37
22.06.2022;08:35:00;861;1.2;38
22.06.2022;08:45:00;915;1.3;38
22.06.2022;08:55:00;1820;1.6;38
22.06.2022;09:05:00;1905;1.9;38
22.06.2022;09:15:00;2320;2.3;38
22.06.2022;09:25:00;2203;2.6;39
22.06.2022;09:35:00;1555;2.9;39
22.06.2022;09:45:00;966;3.1;39
22.06.2022;09:55:00;722;3.2;39
22.06.2022;10:05:00;793;3.4;39
22.06.2022;10:15:00;790;3.5;39
22.06.2022;10:25:00;692;3.6;39
22.06.2022;10:35:00;508;3.7;39
22.06.2022;10:45:00;511;3.8;39
22.06.2022;10:55:00;644;3.9;39
22.06.2022;11:05:00;667;4.0;39
22.06.2022;11:15:00;1083;4.2;39
22.06.2022;11:25:00;1763;4.4;39
22.06.2022;11:35:00;2338;4.8;39
22.06.2022;11:45:00;2105;5.1;40
22.06.2022;11:55:00;2463;5.5;40
22.06.2022;12:05:00;2482;6.0;41
22.06.2022;12:15:00;1551;6.2;41
22.06.2022;12:25:00;1817;6.5;41
22.06.2022;12:35:00;2211;6.9;41
22.06.2022;12:45:00;3685;7.4;42
22.06.2022;12:55:00;3361;8.0;44
22.06.2022;13:05:00;1493;8.3;43
22.06.2022;13:15:00;1581;8.5;42
22.06.2022;13:25:00;3684;9.0;42
22.06.2022;13:35:00;5739;9.8;46
22.06.2022;13:45:00;3654;10.6;47
22.06.2022;13:55:00;3787;11.1;47
22.06.2022;14:05:00;2999;11.7;47
22.06.2022;14:15:00;4704;12.3;47
22.06.2022;14:25:00;4726;13.2;44
22.06.2022;14:35:00;6832;14.5;45
22.06.2022;14:45:00;4529;15.2;44
22.06.2022;14:55:00;7152;16.4;46
22.06.2022;15:05:00;6895;17.5;46
22.06.2022;15:15:00;3704;18.4;44
22.06.2022;15:25:00;3783;19.1;46
22.06.2022;15:35:00;4827;19.8;46
22.06.2022;15:45:00;4121;20.5;44
22.06.2022;15:55:00;4435;21.2;46
22.06.2022;16:05:00;3320;21.7;46
22.06.2022;16:15:00;4708;22.5;46
22.06.2022;16:25:00;6042;23.3;45
22.06.2022;16:35:00;5308;24.2;48
22.06.2022;16:45:00;5334;25.1;44
22.06.2022;16:55:00;3282;25.9;47
22.06.2022;17:05:00;4857;26.4;47
22.06.2022;17:15:00;2582;27.0;43
22.06.2022;17:25:00;2870;27.5;43
22.06.2022;17:35:00;2579;27.9;44
22.06.2022;17:45:00;2833;28.3;45
22.06.2022;17:55:00;2780;28.8;46
22.06.2022;18:05:00;3078;29.3;46
22.06.2022;18:15:00;2981;29.8;47
22.06.2022;18:25:00;2117;30.2;46
22.06.2022;18:35:00;1579;30.5;45
22.06.2022;18:45:00;1411;30.7;45
22.06.2022;18:55:00;1273;31.0;44
22.06.2022;19:05:00;1179;31.1;43
22.06.2022;19:15:00;900;31.3;43
22.06.2022;19:25:00;851;31.4;42
22.06.2022;19:35:00;393;31.5;42
22.06.2022;19:45:00;145;31.6;42
22.06.2022;19:55:00;0;31.6;41
22.06.2022;20:05:00;0;31.6;0
22.06.2022;20:15:00;0;31.6;0
23.06.2022;05:45:00;43;0;31
23.06.2022;05:55:00;148;0;32
23.06.2022;06:15:00;241;0;34
23.06.2022;06:25:00;270;0.1;34
23.06.2022;06:35:00;294;0.1;35
23.06.2022;06:45:00;316;0.2;35
23.06.2022;06:55:00;360;0.2;35
23.06.2022;07:05:00;390;0.3;36
23.06.2022;07:15:00;434;0.4;36
23.06.2022;07:25:00;470;0.5;36
23.06.2022;07:35:00;497;0.5;36
23.06.2022;07:45:00;517;0.6;37
23.06.2022;07:55:00;563;0.7;37
23.06.2022;08:05:00;885;0.8;37
23.06.2022;08:15:00;815;1.0;37
23.06.2022;08:25:00;904;1.1;37
23.06.2022;08:35:00;1287;1.3;37
23.06.2022;08:45:00;1501;1.5;38
23.06.2022;08:55:00;2478;1.9;38
23.06.2022;09:05:00;2628;2.3;38
23.06.2022;09:15:00;3348;2.8;39
23.06.2022;09:25:00;3653;3.4;41
23.06.2022;09:35:00;4071;4.0;43
23.06.2022;09:45:00;4306;4.7;44
23.06.2022;09:55:00;4508;5.5;46
23.06.2022;10:05:00;4792;6.3;47
23.06.2022;10:15:00;5037;7.1;46
23.06.2022;10:25:00;5262;7.9;45
23.06.2022;10:35:00;5445;8.8;48
23.06.2022;10:45:00;5630;9.7;44
23.06.2022;10:55:00;5818;10.7;47
23.06.2022;11:05:00;5972;11.7;44
23.06.2022;11:15:00;6092;12.7;48
23.06.2022;11:25:00;6259;13.7;44
23.06.2022;11:35:00;6344;14.7;47
23.06.2022;11:45:00;6437;15.8;46
23.06.2022;11:55:00;6544;16.9;45
23.06.2022;12:05:00;6610;18.0;47
23.06.2022;12:15:00;6664;19.1;44
23.06.2022;12:25:00;6765;20.2;47
23.06.2022;12:35:00;6821;21.3;45
23.06.2022;12:45:00;6790;22.4;45
23.06.2022;12:55:00;6837;23.5;47
23.06.2022;13:05:00;6853;24.7;44
23.06.2022;13:15:00;6896;25.8;47
23.06.2022;13:25:00;6912;26.9;46
23.06.2022;13:35:00;6861;28.1;44
23.06.2022;13:45:00;6818;29.2;47
23.06.2022;13:55:00;6832;30.3;45
23.06.2022;14:05:00;6804;31.5;45
23.06.2022;14:15:00;6883;32.6;47
23.06.2022;14:25:00;6726;33.7;44
23.06.2022;14:35:00;6618;34.8;46
23.06.2022;14:45:00;6562;35.9;47
23.06.2022;14:55:00;6507;37.0;44
23.06.2022;15:05:00;6465;38.0;47
23.06.2022;15:15:00;6393;39.1;45
23.06.2022;15:25:00;6324;40.1;45
23.06.2022;15:35:00;6236;41.2;47
23.06.2022;15:45:00;6110;42.2;44
23.06.2022;15:55:00;6097;43.2;47
23.06.2022;16:05:00;5767;44.2;45
23.06.2022;16:15:00;6076;45.1;46
23.06.2022;16:25:00;3770;46.0;45
23.06.2022;16:35:00;5956;46.9;47
23.06.2022;16:45:00;3038;47.5;44
23.06.2022;16:55:00;2247;47.9;45
23.06.2022;17:05:00;2394;48.4;46
23.06.2022;17:15:00;1946;48.7;45
23.06.2022;17:25:00;1757;49.0;45
23.06.2022;17:35:00;2770;49.4;45
23.06.2022;17:45:00;2100;49.8;46
23.06.2022;17:55:00;2356;50.2;46
23.06.2022;18:05:00;3003;50.7;46
23.06.2022;18:15:00;2068;51.1;46
23.06.2022;18:25:00;1255;51.3;45
23.06.2022;18:35:00;1359;51.5;44
23.06.2022;18:45:00;1064;51.7;43
23.06.2022;18:55:00;850;51.9;43
23.06.2022;19:05:00;939;52.0;43
23.06.2022;19:15:00;2057;52.3;43
23.06.2022;19:25:00;984;52.5;42
23.06.2022;19:35:00;770;52.7;42
23.06.2022;19:45:00;813;52.8;42
23.06.2022;19:55:00;661;52.9;42
23.06.2022;20:05:00;518;53.0;42
23.06.2022;20:15:00;391;53.1;42
23.06.2022;20:25:00;300;53.1;41
23.06.2022;20:35:00;176;53.2;41
23.06.2022;20:45:00;157;53.2;41
23.06.2022;20:55:00;0;53.2;41
23.06.2022;21:05:00;0;53.2;0
24.06.2022;05:50:00;78;0;32
24.06.2022;06:10:00;174;0;33
24.06.2022;06:20:00;264;0;34
24.06.2022;06:30:00;340;0.1;34
24.06.2022;06:40:00;354;0.2;35
24.06.2022;06:50:00;396;0.2;35
24.06.2022;07:00:00;544;0.3;36
24.06.2022;07:10:00;608;0.4;36
24.06.2022;07:20:00;514;0.5;36
24.06.2022;07:30:00;480;0.6;36
24.06.2022;07:40:00;847;0.7;37
24.06.2022;07:50:00;1022;0.8;37
24.06.2022;08:00:00;1292;1.1;37
24.06.2022;08:10:00;1955;1.3;37
24.06.2022;08:20:00;1818;1.6;37
24.06.2022;08:30:00;2427;2.0;38
24.06.2022;08:40:00;2121;2.4;39
24.06.2022;08:50:00;2393;2.8;39
24.06.2022;09:00:00;2978;3.2;40
24.06.2022;09:10:00;4384;3.9;42
24.06.2022;09:20:00;3786;4.5;44
24.06.2022;09:30:00;3384;5.1;44
24.06.2022;09:40:00;2066;5.5;43
24.06.2022;09:50:00;2452;5.9;43
24.06.2022;10:00:00;3318;6.4;44
24.06.2022;10:10:00;3679;6.9;44
24.06.2022;10:20:00;2963;7.5;45
24.06.2022;10:30:00;1942;7.8;44
24.06.2022;10:40:00;2243;8.2;44
24.06.2022;10:50:00;2369;8.6;44
24.06.2022;11:00:00;2564;9.0;44
24.06.2022;11:10:00;2817;9.4;44
24.06.2022;11:20:00;2655;9.9;44
24.06.2022;11:30:00;3570;10.4;45
24.06.2022;11:40:00;2539;10.9;45
24.06.2022;11:50:00;2179;11.3;45
24.06.2022;12:00:00;1803;11.6;44
24.06.2022;12:10:00;2132;11.9;44
24.06.2022;12:20:00;2537;12.3;44
24.06.2022;12:30:00;822;12.5;43
24.06.2022;12:40:00;302;12.6;42
24.06.2022;12:50:00;199;12.6;42
24.06.2022;13:00:00;376;12.7;41
24.06.2022;13:10:00;893;12.8;41
24.06.2022;13:20:00;791;12.9;41
24.06.2022;13:30:00;869;13.1;41
24.06.2022;13:40:00;951;13.2;41
24.06.2022;13:50:00;692;13.3;40
24.06.2022;14:00:00;729;13.5;40
24.06.2022;14:10:00;970;13.6;40
24.06.2022;14:20:00;2212;13.9;40
24.06.2022;14:30:00;3242;14.4;41
24.06.2022;14:40:00;1992;14.8;42
24.06.2022;14:50:00;1749;15.1;41
24.06.2022;15:00:00;1786;15.4;41
24.06.2022;15:10:00;1212;15.6;41
24.06.2022;15:20:00;1074;15.8;41
24.06.2022;15:30:00;1134;16.0;41
24.06.2022;15:40:00;633;16.1;40
24.06.2022;15:50:00;557;16.2;40
24.06.2022;16:00:00;464;16.3;40
24.06.2022;16:10:00;567;16.4;40
24.06.2022;16:20:00;629;16.5;40
24.06.2022;16:30:00;850;16.6;40
24.06.2022;16:40:00;765;16.7;40
24.06.2022;16:50:00;619;16.8;40
24.06.2022;17:00:00;593;16.9;40
24.06.2022;17:10:00;755;17.1;40
24.06.2022;17:20:00;963;17.2;40
24.06.2022;17:30:00;925;17.4;39
24.06.2022;17:40:00;1047;17.5;39
24.06.2022;17:50:00;967;17.7;39
24.06.2022;18:00:00;846;17.8;39
24.06.2022;18:10:00;712;18.0;39
24.06.2022;18:20:00;750;18.1;39
24.06.2022;18:30:00;695;18.2;39
24.06.2022;18:40:00;647;18.3;39
24.06.2022;18:50:00;603;18.4;39
24.06.2022;19:00:00;477;18.5;39
24.06.2022;19:10:00;817;18.6;39
24.06.2022;19:20:00;564;18.7;39
24.06.2022;19:30:00;497;18.8;39
24.06.2022;19:40:00;493;18.9;39
24.06.2022;19:50:00;505;19.0;39
24.06.2022;20:00:00;471;19.0;39
24.06.2022;20:10:00;395;19.1;39
24.06.2022;20:20:00;348;19.2;39
24.06.2022;20:30:00;266;19.2;39
24.06.2022;20:40:00;215;19.3;39
24.06.2022;20:50:00;207;19.3;39
24.06.2022;21:00:00;181;19.3;39
24.06.2022;21:10:00;182;19.4;39
24.06.2022;21:20:00;145;19.4;39
24.06.2022;21:30:00;106;19.4;39
24.06.2022;21:40:00;0;19.4;0
25.06.2022;05:50:00;153;0;32
25.06.2022;06:00:00;180;0;33
25.06.2022;06:10:00;214;0;33
25.06.2022;06:20:00;238;0.1;34
25.06.2022;06:30:00;270;0.1;34
25.06.2022;06:50:00;308;0.2;35
25.06.2022;07:00:00;329;0.3;35
25.06.2022;07:10:00;366;0.3;36
25.06.2022;07:20:00;403;0.4;36
25.06.2022;07:30:00;433;0.5;36
25.06.2022;07:40:00;453;0.5;36
25.06.2022;07:50:00;459;0.6;37
25.06.2022;08:00:00;478;0.7;37
25.06.2022;08:10:00;864;0.8;37
25.06.2022;08:20:00;1029;1.0;37
25.06.2022;08:30:00;1230;1.2;37
25.06.2022;08:40:00;1780;1.4;37
25.06.2022;08:50:00;2531;1.8;38
25.06.2022;09:00:00;2976;2.3;39
25.06.2022;09:10:00;3298;2.8;40
25.06.2022;09:20:00;3653;3.4;41
25.06.2022;09:30:00;4023;4.1;43
25.06.2022;09:40:00;4403;4.8;44
25.06.2022;09:50:00;4651;5.5;46
25.06.2022;10:00:00;4877;6.3;48
25.06.2022;10:10:00;5134;7.2;44
25.06.2022;10:20:00;5396;8.0;46
25.06.2022;10:30:00;5605;9.0;48
25.06.2022;10:40:00;5730;9.9;45
25.06.2022;10:50:00;5890;10.9;47
25.06.2022;11:00:00;6096;11.9;45
25.06.2022;11:10:00;6278;12.9;45
25.06.2022;11:20:00;6457;13.9;47
25.06.2022;11:30:00;6583;15.0;44
25.06.2022;11:40:00;6675;16.1;48
25.06.2022;11:50:00;6732;17.2;45
25.06.2022;12:00:00;6891;18.4;45
25.06.2022;12:10:00;6966;19.5;47
25.06.2022;12:20:00;6973;20.6;44
25.06.2022;12:30:00;7019;21.8;47
25.06.2022;12:40:00;7097;23.0;46
25.06.2022;12:50:00;7158;24.1;45
25.06.2022;13:00:00;7197;25.3;48
25.06.2022;13:10:00;7239;26.5;45
25.06.2022;13:20:00;7258;27.7;45
25.06.2022;13:30:00;7181;28.9;47
25.06.2022;13:40:00;7151;30.1;44
25.06.2022;13:50:00;7133;31.3;46
25.06.2022;14:00:00;7154;32.5;47
25.06.2022;14:10:00;7128;33.6;44
25.06.2022;14:20:00;6979;34.8;47
25.06.2022;14:30:00;6738;35.9;46
25.06.2022;14:40:00;6706;37.0;45
25.06.2022;14:50:00;6685;38.1;47
25.06.2022;15:00:00;6555;39.2;44
25.06.2022;15:10:00;6527;40.3;47
25.06.2022;15:30:00;6396;42.4;44
25.06.2022;15:40:00;6272;43.5;47
25.06.2022;15:50:00;6130;44.5;44
25.06.2022;16:00:00;5993;45.5;47
25.06.2022;16:10:00;5868;46.5;45
25.06.2022;16:20:00;5750;47.4;45
25.06.2022;16:30:00;5555;48.3;46
25.06.2022;16:40:00;5405;49.2;44
25.06.2022;16:50:00;5118;50.1;46
25.06.2022;17:00:00;4759;50.9;46
25.06.2022;17:10:00;4451;51.7;45
25.06.2022;17:20:00;4109;52.3;47
25.06.2022;17:30:00;3861;53.0;48
25.06.2022;17:40:00;3594;53.6;44
25.06.2022;17:50:00;3334;54.2;46
25.06.2022;18:00:00;1752;54.4;45
25.06.2022;18:10:00;1957;54.7;45
25.06.2022;18:20:00;1476;55.0;44
25.06.2022;18:30:00;3222;55.5;45
25.06.2022;18:40:00;2463;55.9;46
25.06.2022;18:50:00;2196;56.3;46
25.06.2022;19:00:00;1834;56.6;45
25.06.2022;19:10:00;1740;56.9;45
25.06.2022;19:20:00;1337;57.1;44
25.06.2022;19:30:00;1216;57.3;43
25.06.2022;19:40:00;1025;57.5;43
25.06.2022;19:50:00;564;57.6;43
25.06.2022;20:00:00;732;57.8;42
25.06.2022;20:10:00;641;57.9;42
25.06.2022;20:20:00;532;58.0;42
25.06.2022;20:30:00;397;58.0;42
25.06.2022;20:40:00;258;58.1;41
25.06.2022;20:50:00;228;58.1;41
25.06.2022;21:00:00;195;58.1;41
25.06.2022;21:10:00;152;58.2;41
25.06.2022;21:20:00;82;58.2;41
25.06.2022;21:30:00;0;58.2;41
25.06.2022;21:40:00;0;58.2;0
26.06.2022;05:50:00;37;0;32
26.06.2022;06:00:00;179;0;33
26.06.2022;06:10:00;222;0;33
26.06.2022;06:20:00;231;0.1;34
26.06.2022;06:30:00;259;0.1;34
26.06.2022;06:50:00;440;0.2;35
26.06.2022;07:10:00;389;0.3;36
26.06.2022;07:20:00;431;0.4;36
26.06.2022;07:30:00;478;0.5;36
26.06.2022;07:40:00;470;0.6;37
26.06.2022;07:50:00;494;0.6;37
26.06.2022;08:00:00;532;0.7;37
26.06.2022;08:10:00;554;0.8;37
26.06.2022;08:20:00;1013;1.0;37
26.06.2022;08:30:00;1192;1.1;37
26.06.2022;08:40:00;1535;1.4;38
26.06.2022;08:50:00;2396;1.7;38
26.06.2022;09:00:00;2841;2.2;39
26.06.2022;09:10:00;3126;2.7;40
26.06.2022;09:20:00;3474;3.3;41
26.06.2022;09:30:00;3856;3.9;43
26.06.2022;09:40:00;4451;4.6;44
26.06.2022;09:50:00;4666;5.4;47
26.06.2022;10:00:00;5104;6.2;48
26.06.2022;10:10:00;4628;7.0;44
26.06.2022;10:20:00;5072;7.9;47
26.06.2022;10:30:00;3859;8.5;47
26.06.2022;10:40:00;4671;9.2;48
26.06.2022;10:50:00;4599;10.0;44
26.06.2022;11:00:00;6103;10.9;47
26.06.2022;11:10:00;5283;11.9;44
26.06.2022;11:20:00;6102;12.9;48
26.06.2022;11:30:00;6313;13.9;45
26.06.2022;11:40:00;6429;15.0;46
26.06.2022;11:50:00;6509;16.0;46
26.06.2022;12:00:00;6527;17.1;44
26.06.2022;12:10:00;6618;18.2;48
26.06.2022;12:20:00;6722;19.3;45
26.06.2022;12:30:00;6865;20.4;46
26.06.2022;12:40:00;6868;21.5;47
26.06.2022;12:50:00;6877;22.7;44
26.06.2022;13:00:00;6836;23.8;48
26.06.2022;13:10:00;6933;24.9;45
26.06.2022;13:20:00;6915;26.1;45
26.06.2022;13:30:00;6935;27.2;47
26.06.2022;13:40:00;6947;28.4;44
26.06.2022;13:50:00;6897;29.5;47
26.06.2022;14:00:00;6862;30.7;46
26.06.2022;14:10:00;6842;31.8;44
26.06.2022;14:20:00;6733;32.9;48
26.06.2022;14:30:00;6503;34.0;45
26.06.2022;14:40:00;6472;35.1;45
26.06.2022;14:50:00;6451;36.1;47
26.06.2022;15:00:00;6327;37.2;44
26.06.2022;15:10:00;6361;38.2;46
26.06.2022;15:20:00;6331;39.3;46
26.06.2022;15:30:00;6225;40.3;44
26.06.2022;15:40:00;6088;41.3;48
26.06.2022;15:50:00;5928;42.3;45
26.06.2022;16:00:00;5825;43.3;47
26.06.2022;16:10:00;5749;44.2;46
26.06.2022;16:20:00;5592;45.1;45
26.06.2022;16:30:00;5451;46.0;46
26.06.2022;16:40:00;5246;46.9;46
26.06.2022;16:50:00;4964;47.8;45
26.06.2022;17:00:00;4605;48.5;48
26.06.2022;17:10:00;4309;49.3;44
26.06.2022;17:20:00;3985;49.9;46
26.06.2022;17:30:00;3747;50.5;48
26.06.2022;17:40:00;3475;51.1;49
26.06.2022;17:50:00;3192;51.7;45
26.06.2022;18:00:00;3034;52.2;44
26.06.2022;18:10:00;2857;52.7;45
26.06.2022;18:20:00;2664;53.1;46
26.06.2022;18:30:00;2471;53.5;46
26.06.2022;18:40:00;2289;53.9;46
26.06.2022;18:50:00;2102;54.3;46
26.06.2022;19:00:00;1917;54.6;45
26.06.2022;19:10:00;1658;54.9;45
26.06.2022;19:20:00;1393;55.1;44
26.06.2022;19:30:00;1153;55.3;43
26.06.2022;19:40:00;992;55.5;43
26.06.2022;19:50:00;839;55.6;43
26.06.2022;20:00:00;630;55.7;43
26.06.2022;20:10:00;545;55.8;42
26.06.2022;20:20:00;439;55.9;42
26.06.2022;20:30:00;258;56.0;42
26.06.2022;20:40:00;260;56.0;42
26.06.2022;20:50:00;213;56.1;41
26.06.2022;21:00:00;165;56.1;41
26.06.2022;21:10:00;132;56.1;41
26.06.2022;21:20:00;11;56.1;41
26.06.2022;21:30:00;0;56.1;0
26.06.2022;21:40:00;0;56.1;0
27.06.2022;05:50:00;114;0;32
27.06.2022;06:00:00;191;0;33
27.06.2022;06:10:00;290;0;33
27.06.2022;06:20:00;321;0.1;34
27.06.2022;06:30:00;348;0.1;35
27.06.2022;06:40:00;388;0.2;35
27.06.2022;06:50:00;479;0.3;35
27.06.2022;07:10:00;629;0.5;36
27.06.2022;07:20:00;641;0.6;36
27.06.2022;07:40:00;1014;0.9;37
27.06.2022;07:50:00;947;1.0;37
27.06.2022;08:00:00;900;1.2;37
27.06.2022;08:10:00;1406;1.4;37
27.06.2022;08:20:00;1489;1.7;38
27.06.2022;08:30:00;1199;1.9;38
27.06.2022;08:40:00;1503;2.1;38
27.06.2022;08:50:00;2321;2.4;38
27.06.2022;09:00:00;2782;2.9;39
27.06.2022;09:10:00;3088;3.4;40
27.06.2022;09:20:00;3483;3.9;41
27.06.2022;09:30:00;3781;4.5;43
27.06.2022;09:40:00;4878;5.3;45
27.06.2022;09:50:00;4254;5.8;45
27.06.2022;10:00:00;2581;6.5;46
27.06.2022;10:10:00;1338;6.8;44
27.06.2022;10:20:00;1515;7.1;43
27.06.2022;10:30:00;1431;7.3;42
27.06.2022;10:40:00;1634;7.6;42
27.06.2022;10:50:00;2194;7.9;42
27.06.2022;11:00:00;2355;8.3;42
27.06.2022;11:10:00;2535;8.7;43
27.06.2022;11:20:00;2366;9.1;43
27.06.2022;11:30:00;2025;9.5;43
27.06.2022;11:40:00;2789;9.9;43
27.06.2022;11:50:00;3246;10.4;44
27.06.2022;12:00:00;2920;10.9;44
27.06.2022;12:10:00;4050;11.5;45
27.06.2022;12:20:00;3355;12.0;46
27.06.2022;12:30:00;2923;12.5;46
27.06.2022;12:40:00;3643;13.1;46
27.06.2022;12:50:00;2208;13.6;46
27.06.2022;13:00:00;3200;14.1;46
27.06.2022;13:10:00;2704;14.5;46
27.06.2022;13:20:00;2610;15.0;45
27.06.2022;13:30:00;7855;16.0;46
27.06.2022;13:40:00;6811;17.2;47
27.06.2022;13:50:00;3324;18.0;44
27.06.2022;14:00:00;7132;19.0;46
27.06.2022;14:10:00;7213;20.1;45
27.06.2022;14:20:00;6965;21.2;44
27.06.2022;14:30:00;7498;22.4;47
27.06.2022;14:40:00;7345;23.5;46
27.06.2022;14:50:00;5694;24.5;44
27.06.2022;15:00:00;7389;25.8;47
27.06.2022;15:10:00;8241;27.1;46
27.06.2022;15:20:00;5049;28.1;44
27.06.2022;15:30:00;3094;28.8;45
27.06.2022;15:40:00;2828;29.2;46
27.06.2022;15:50:00;2543;29.7;46
27.06.2022;16:00:00;2971;30.1;46
27.06.2022;16:10:00;3881;30.7;47
27.06.2022;16:20:00;6514;31.7;46
27.06.2022;16:30:00;5788;32.7;46
27.06.2022;16:40:00;5250;33.6;46
27.06.2022;16:50:00;5101;34.4;45
27.06.2022;17:00:00;4618;35.2;46
27.06.2022;17:10:00;2774;35.8;44
27.06.2022;17:20:00;1870;36.1;44
27.06.2022;17:30:00;1169;36.3;43
27.06.2022;17:40:00;941;36.4;43
27.06.2022;17:50:00;539;36.6;43
27.06.2022;18:00:00;281;36.6;42
27.06.2022;18:10:00;246;36.6;42
27.06.2022;18:20:00;291;36.7;42
27.06.2022;18:30:00;272;36.7;42
27.06.2022;18:40:00;234;36.8;41
27.06.2022;18:50:00;204;36.8;41
27.06.2022;19:00:00;276;36.9;41
27.06.2022;19:10:00;152;36.9;41
27.06.2022;19:20:00;146;36.9;41
27.06.2022;19:30:00;200;36.9;41
27.06.2022;19:40:00;247;37.0;40
27.06.2022;19:50:00;217;37.0;40
27.06.2022;20:00:00;456;37.1;40
27.06.2022;20:10:00;334;37.1;40
27.06.2022;20:20:00;242;37.2;40
27.06.2022;20:30:00;199;37.2;40
27.06.2022;20:40:00;135;37.3;40
27.06.2022;20:50:00;0;37.3;40
27.06.2022;21:00:00;0;37.3;0
28.06.2022;05:55:00;125;0;31
28.06.2022;06:05:00;177;0;32
28.06.2022;06:15:00;173;0;33
28.06.2022;06:25:00;305;0.1;33
28.06.2022;06:35:00;383;0.1;34
28.06.2022;06:45:00;328;0.2;34
28.06.2022;06:55:00;214;0.2;35
28.06.2022;07:05:00;311;0.3;35
28.06.2022;07:15:00;445;0.3;35
28.06.2022;07:25:00;419;0.4;36
28.06.2022;07:35:00;732;0.5;36
28.06.2022;07:45:00;952;0.7;36
28.06.2022;07:55:00;1198;0.8;36
28.06.2022;08:05:00;1521;1.1;37
28.06.2022;08:15:00;1621;1.4;37
28.06.2022;08:25:00;1574;1.6;37
28.06.2022;08:35:00;1073;1.8;37
28.06.2022;08:45:00;1938;2.1;38
28.06.2022;08:55:00;2802;2.5;38
28.06.2022;09:05:00;2502;2.9;39
28.06.2022;09:15:00;2780;3.4;40
28.06.2022;09:25:00;1616;3.7;40
28.06.2022;09:35:00;2677;4.1;40
28.06.2022;09:45:00;2777;4.6;41
28.06.2022;09:55:00;2852;5.0;41
28.06.2022;10:05:00;1849;5.4;41
28.06.2022;10:15:00;1056;5.6;40
28.06.2022;10:25:00;1846;5.9;40
28.06.2022;10:35:00;1307;6.1;40
28.06.2022;10:45:00;832;6.3;40
28.06.2022;10:55:00;837;6.4;40
28.06.2022;11:05:00;924;6.6;40
28.06.2022;11:15:00;697;6.7;39
28.06.2022;11:25:00;1246;6.9;39
28.06.2022;11:35:00;1364;7.1;39
28.06.2022;11:45:00;2118;7.4;39
28.06.2022;11:55:00;1364;7.7;39
28.06.2022;12:05:00;1798;8.0;39
28.06.2022;12:15:00;1257;8.2;40
28.06.2022;12:25:00;1386;8.4;40
28.06.2022;12:35:00;1292;8.6;40
28.06.2022;12:45:00;1133;8.8;40
28.06.2022;12:55:00;719;9.0;39
28.06.2022;13:05:00;640;9.1;39
28.06.2022;13:15:00;712;9.2;39
28.06.2022;13:25:00;579;9.3;39
28.06.2022;13:35:00;1108;9.5;39
28.06.2022;13:45:00;916;9.6;39
28.06.2022;13:55:00;857;9.7;39
28.06.2022;14:05:00;851;9.9;39
28.06.2022;14:15:00;977;10.1;39
28.06.2022;14:25:00;1017;10.3;39
28.06.2022;14:35:00;1557;10.5;39
28.06.2022;14:45:00;1398;10.7;39
28.06.2022;14:55:00;879;10.9;39
28.06.2022;15:05:00;789;11.0;39
28.06.2022;15:15:00;1254;11.2;39
28.06.2022;15:25:00;1277;11.4;39
28.06.2022;15:35:00;951;11.5;39
28.06.2022;15:45:00;1021;11.8;39
28.06.2022;15:55:00;878;11.9;39
28.06.2022;16:05:00;1458;12.1;39
28.06.2022;16:15:00;1258;12.4;39
28.06.2022;16:25:00;2340;12.7;39
28.06.2022;16:35:00;2545;13.1;40
28.06.2022;16:45:00;2800;13.6;41
28.06.2022;16:55:00;2153;14.0;41
28.06.2022;17:05:00;2023;14.3;41
28.06.2022;17:15:00;1724;14.6;41
28.06.2022;17:25:00;790;14.7;40
28.06.2022;17:35:00;2379;15.0;40
28.06.2022;17:45:00;2344;15.4;41
28.06.2022;17:55:00;1381;15.7;41
28.06.2022;18:05:00;1351;15.9;40
28.06.2022;18:15:00;1380;16.2;40
28.06.2022;18:25:00;935;16.3;40
28.06.2022;18:35:00;761;16.5;40
28.06.2022;18:45:00;756;16.6;40
28.06.2022;18:55:00;625;16.7;40
28.06.2022;19:05:00;655;16.8;40
28.06.2022;19:15:00;536;16.9;40
28.06.2022;19:25:00;571;17.0;40
28.06.2022;19:35:00;571;17.1;39
28.06.2022;19:45:00;610;17.2;39
28.06.2022;19:55:00;638;17.3;39
28.06.2022;20:05:00;547;17.4;39
28.06.2022;20:15:00;395;17.5;39
28.06.2022;20:25:00;289;17.5;39
28.06.2022;20:35:00;257;17.5;39
28.06.2022;20:45:00;310;17.6;39
28.06.2022;20:55:00;273;17.6;39
28.06.2022;21:05:00;186;17.7;39
28.06.2022;21:15:00;137;17.7;39
