Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
28.06.2022;21:25:00;0;17.7;39
28.06.2022;21:35:00;0;17.7;0
29.06.2022;05:50:00;139;0;31
29.06.2022;06:00:00;170;0;32
29.06.2022;06:10:00;220;0;33
29.06.2022;06:20:00;250;0.1;33
29.06.2022;06:30:00;303;0.1;34
29.06.2022;06:40:00;345;0.2;34
29.06.2022;06:50:00;405;0.2;34
29.06.2022;07:00:00;485;0.3;35
29.06.2022;07:10:00;565;0.4;35
29.06.2022;07:40:00;889;0.8;36
29.06.2022;07:50:00;1013;0.9;36
29.06.2022;08:20:00;1441;1.5;37
29.06.2022;08:30:00;1786;1.8;37
29.06.2022;08:40:00;1793;2.1;37
29.06.2022;08:50:00;1707;2.4;37
29.06.2022;09:00:00;1555;2.7;38
29.06.2022;09:10:00;2686;3.0;38
29.06.2022;09:20:00;3565;3.6;40
29.06.2022;09:30:00;3886;4.2;41
29.06.2022;09:40:00;4611;4.9;43
29.06.2022;09:50:00;4473;5.7;46
29.06.2022;10:00:00;4037;6.3;45
29.06.2022;10:10:00;5220;7.0;47
29.06.2022;10:20:00;5189;7.7;47
29.06.2022;10:30:00;2689;8.4;43
29.06.2022;10:40:00;6362;9.3;45
29.06.2022;10:50:00;5037;10.3;45
29.06.2022;11:00:00;2566;10.8;44
29.06.2022;11:10:00;4517;11.5;46
29.06.2022;11:20:00;3386;12.2;47
29.06.2022;11:30:00;2698;12.7;46
29.06.2022;11:40:00;4281;13.3;48
29.06.2022;11:50:00;5899;14.3;44
29.06.2022;12:00:00;5447;15.3;46
29.06.2022;12:10:00;3089;15.9;44
29.06.2022;12:20:00;7543;16.6;46
29.06.2022;12:30:00;7367;17.7;44
29.06.2022;12:40:00;3116;18.3;46
29.06.2022;12:50:00;2175;18.8;46
29.06.2022;13:00:00;2418;19.1;45
29.06.2022;13:10:00;7565;20.3;45
29.06.2022;13:20:00;7672;21.6;47
29.06.2022;13:30:00;6699;22.5;44
29.06.2022;13:40:00;7501;23.7;45
29.06.2022;13:50:00;4342;24.5;44
29.06.2022;14:00:00;5052;25.6;45
29.06.2022;14:10:00;4418;26.4;47
29.06.2022;14:20:00;6751;27.3;46
29.06.2022;14:30:00;3944;28.1;43
29.06.2022;14:40:00;6261;29.2;46
29.06.2022;14:50:00;7788;30.3;47
29.06.2022;15:00:00;2659;31.2;43
29.06.2022;15:10:00;7133;32.1;46
29.06.2022;15:20:00;4375;33.1;44
29.06.2022;15:30:00;3951;33.6;44
29.06.2022;15:40:00;5742;34.5;47
29.06.2022;15:50:00;6466;35.6;44
29.06.2022;16:00:00;5402;36.6;47
29.06.2022;16:10:00;6016;37.5;46
29.06.2022;16:20:00;5787;38.4;44
29.06.2022;16:30:00;5623;39.4;47
29.06.2022;16:40:00;5262;40.2;45
29.06.2022;16:50:00;4970;41.1;45
29.06.2022;17:00:00;4770;41.8;48
29.06.2022;17:10:00;4440;42.6;44
29.06.2022;17:20:00;4109;43.3;46
29.06.2022;17:30:00;3802;43.9;48
29.06.2022;17:40:00;1993;44.4;48
29.06.2022;17:50:00;961;44.6;46
29.06.2022;18:00:00;2429;44.9;45
29.06.2022;18:10:00;2175;45.3;45
29.06.2022;18:20:00;2026;45.6;45
29.06.2022;18:30:00;1933;45.9;45
29.06.2022;18:40:00;1771;46.2;44
29.06.2022;18:50:00;1549;46.5;44
29.06.2022;19:00:00;1444;46.7;43
29.06.2022;19:10:00;1291;46.9;43
29.06.2022;19:20:00;1182;47.1;42
29.06.2022;19:30:00;1036;47.3;42
29.06.2022;19:40:00;913;47.5;42
29.06.2022;19:50:00;803;47.6;42
29.06.2022;20:00:00;686;47.7;41
29.06.2022;20:10:00;575;47.8;41
29.06.2022;20:20:00;466;47.9;41
29.06.2022;20:30:00;356;48.0;41
29.06.2022;20:40:00;285;48.0;41
29.06.2022;20:50:00;241;48.1;41
29.06.2022;21:00:00;200;48.1;40
29.06.2022;21:10:00;166;48.1;40
29.06.2022;21:20:00;136;48.2;40
29.06.2022;21:30:00;0;48.2;40
30.06.2022;05:45:00;79;0;31
30.06.2022;05:55:00;162;0;32
30.06.2022;06:05:00;201;0;33
30.06.2022;06:15:00;241;0.1;33
30.06.2022;06:25:00;279;0.1;34
30.06.2022;06:35:00;316;0.1;34
30.06.2022;06:45:00;345;0.2;35
30.06.2022;06:55:00;382;0.3;35
30.06.2022;07:05:00;413;0.3;35
30.06.2022;07:15:00;449;0.4;36
30.06.2022;07:25:00;484;0.5;36
30.06.2022;07:45:00;536;0.7;36
30.06.2022;07:55:00;561;0.7;36
30.06.2022;08:15:00;610;0.9;37
30.06.2022;08:25:00;984;1.1;37
30.06.2022;08:35:00;1321;1.3;37
30.06.2022;08:45:00;1848;1.5;37
30.06.2022;08:55:00;2567;1.9;37
30.06.2022;09:05:00;2878;2.4;39
30.06.2022;09:15:00;3179;2.9;40
30.06.2022;09:25:00;3514;3.5;41
30.06.2022;09:35:00;3877;4.1;42
30.06.2022;09:45:00;4208;4.8;44
30.06.2022;09:55:00;4438;5.5;45
30.06.2022;10:05:00;4687;6.3;47
30.06.2022;10:15:00;4921;7.1;48
30.06.2022;10:25:00;5162;7.9;44
30.06.2022;10:35:00;5396;8.8;47
30.06.2022;10:45:00;5547;9.7;45
30.06.2022;10:55:00;5692;10.6;46
30.06.2022;11:05:00;5853;11.6;46
30.06.2022;11:15:00;6029;12.6;46
30.06.2022;11:25:00;6179;13.6;44
30.06.2022;11:35:00;6295;14.6;47
30.06.2022;11:45:00;6375;15.7;44
30.06.2022;11:55:00;6517;16.7;47
30.06.2022;12:05:00;6665;17.8;45
30.06.2022;12:15:00;6642;18.9;45
30.06.2022;12:25:00;7123;20.1;47
30.06.2022;12:35:00;5008;21.0;44
30.06.2022;12:45:00;4743;21.8;47
30.06.2022;12:55:00;5128;22.6;47
30.06.2022;13:05:00;5000;23.5;45
30.06.2022;13:15:00;2954;24.1;47
30.06.2022;13:25:00;2312;24.5;46
30.06.2022;13:35:00;1512;24.8;45
30.06.2022;13:45:00;953;25.0;44
30.06.2022;13:55:00;1203;25.2;43
30.06.2022;14:05:00;1748;25.4;43
30.06.2022;14:15:00;1387;25.7;43
30.06.2022;14:25:00;4677;26.3;45
30.06.2022;14:35:00;5896;27.4;45
30.06.2022;14:45:00;1733;27.8;42
30.06.2022;14:55:00;1769;28.0;42
30.06.2022;15:05:00;3022;28.5;43
30.06.2022;15:15:00;4437;29.3;47
30.06.2022;15:25:00;2544;29.7;46
30.06.2022;15:35:00;4655;30.3;46
30.06.2022;15:45:00;2249;30.8;47
30.06.2022;15:55:00;2276;31.1;46
30.06.2022;16:05:00;5225;31.8;47
30.06.2022;16:15:00;3207;32.4;44
30.06.2022;16:25:00;5907;33.2;46
30.06.2022;16:35:00;5304;34.1;46
30.06.2022;16:45:00;4985;34.9;45
30.06.2022;16:55:00;4768;35.7;47
30.06.2022;17:05:00;1582;35.9;46
30.06.2022;17:15:00;4124;36.6;48
30.06.2022;17:25:00;3868;37.2;49
30.06.2022;17:35:00;3639;37.8;44
30.06.2022;17:45:00;2343;38.3;45
30.06.2022;17:55:00;947;38.5;44
30.06.2022;18:05:00;1325;38.7;43
30.06.2022;18:15:00;1038;38.9;43
30.06.2022;18:25:00;663;39.0;43
30.06.2022;18:35:00;599;39.1;42
30.06.2022;18:45:00;485;39.2;42
30.06.2022;18:55:00;451;39.2;42
30.06.2022;19:05:00;575;39.3;42
30.06.2022;19:15:00;455;39.4;41
30.06.2022;19:25:00;404;39.5;41
30.06.2022;19:35:00;267;39.5;41
30.06.2022;19:45:00;271;39.6;41
30.06.2022;19:55:00;353;39.6;41
30.06.2022;20:05:00;342;39.7;41
30.06.2022;20:15:00;325;39.7;40
30.06.2022;20:25:00;201;39.8;40
30.06.2022;20:35:00;134;39.8;40
30.06.2022;20:45:00;141;39.8;40
30.06.2022;20:55:00;134;39.8;40
30.06.2022;21:05:00;0;39.9;40
01.07.2022;06:25:00;0;0;31
01.07.2022;06:35:00;0;0;32
01.07.2022;06:45:00;165;0;32
01.07.2022;06:55:00;180;0;33
01.07.2022;07:05:00;276;0;33
01.07.2022;07:15:00;499;0.1;34
01.07.2022;07:25:00;393;0.2;34
01.07.2022;07:35:00;493;0.3;35
01.07.2022;07:45:00;371;0.3;35
01.07.2022;07:55:00;407;0.4;35
01.07.2022;08:05:00;328;0.4;35
01.07.2022;08:15:00;373;0.5;36
01.07.2022;08:25:00;325;0.6;36
01.07.2022;08:35:00;290;0.6;36
01.07.2022;08:45:00;355;0.6;36
01.07.2022;08:55:00;581;0.7;36
01.07.2022;09:05:00;862;0.9;37
01.07.2022;09:15:00;1204;1.0;37
01.07.2022;09:25:00;904;1.2;37
01.07.2022;09:35:00;911;1.3;37
01.07.2022;09:45:00;1205;1.6;37
01.07.2022;09:55:00;1037;1.7;37
01.07.2022;10:05:00;1067;1.9;37
01.07.2022;10:15:00;861;2.1;38
01.07.2022;10:25:00;735;2.2;38
01.07.2022;10:35:00;609;2.3;38
01.07.2022;10:45:00;595;2.4;38
01.07.2022;10:55:00;832;2.5;38
01.07.2022;11:05:00;589;2.6;38
01.07.2022;11:15:00;422;2.7;38
01.07.2022;11:25:00;1154;2.8;38
01.07.2022;11:35:00;1111;3.0;38
01.07.2022;11:45:00;1094;3.2;38
01.07.2022;12:00:00;1384;3.6;38
01.07.2022;12:10:00;1476;3.8;38
01.07.2022;12:20:00;1757;4.1;38
01.07.2022;12:30:00;1370;4.4;38
01.07.2022;12:40:00;1212;4.6;38
01.07.2022;12:50:00;1242;4.8;39
01.07.2022;13:00:00;1945;5.1;39
01.07.2022;13:10:00;1513;5.3;39
01.07.2022;13:20:00;1290;5.6;39
01.07.2022;13:30:00;1230;5.8;39
01.07.2022;13:40:00;3521;6.2;39
01.07.2022;13:50:00;4273;6.9;42
01.07.2022;14:00:00;4431;7.7;44
01.07.2022;14:10:00;4670;8.5;46
01.07.2022;14:20:00;4655;9.2;47
01.07.2022;14:30:00;4231;9.9;48
01.07.2022;14:40:00;3439;10.6;48
01.07.2022;14:50:00;4454;11.2;48
01.07.2022;15:00:00;5136;12.1;44
01.07.2022;15:10:00;4309;12.8;46
01.07.2022;15:20:00;5294;13.7;48
01.07.2022;15:30:00;5196;14.5;45
01.07.2022;15:40:00;3952;15.2;44
01.07.2022;15:50:00;7514;16.4;46
01.07.2022;16:00:00;6731;17.5;47
01.07.2022;16:10:00;4909;18.3;43
01.07.2022;16:20:00;3610;19.0;46
01.07.2022;16:30:00;5877;19.8;48
01.07.2022;16:40:00;4227;20.5;44
01.07.2022;16:50:00;4680;21.3;47
01.07.2022;17:00:00;3946;22.0;47
01.07.2022;17:10:00;3355;22.5;48
01.07.2022;17:20:00;2565;23.0;47
01.07.2022;17:30:00;2202;23.4;46
01.07.2022;17:40:00;2140;23.8;45
01.07.2022;17:50:00;2123;24.1;45
01.07.2022;18:00:00;2024;24.4;45
01.07.2022;18:10:00;2033;24.8;44
01.07.2022;18:20:00;2403;25.2;44
01.07.2022;18:30:00;3507;25.6;44
01.07.2022;18:40:00;2085;26.1;45
01.07.2022;18:50:00;1587;26.4;44
01.07.2022;19:00:00;1480;26.6;43
01.07.2022;19:10:00;1488;26.9;43
01.07.2022;19:20:00;1091;27.1;42
01.07.2022;19:30:00;1437;27.3;42
01.07.2022;19:40:00;1505;27.6;41
01.07.2022;19:50:00;1048;27.8;41
01.07.2022;20:00:00;786;27.9;41
01.07.2022;20:10:00;732;28.0;41
01.07.2022;20:20:00;647;28.1;41
01.07.2022;20:30:00;409;28.2;40
01.07.2022;20:40:00;349;28.3;40
01.07.2022;20:50:00;325;28.3;40
01.07.2022;21:00:00;258;28.4;40
01.07.2022;21:10:00;202;28.4;40
01.07.2022;21:20:00;143;28.4;40
01.07.2022;21:30:00;0;28.4;40
01.07.2022;21:40:00;0;28.4;0
02.07.2022;05:45:00;0;0;31
02.07.2022;05:55:00;174;0;32
02.07.2022;06:05:00;206;0;33
02.07.2022;06:15:00;280;0.1;33
02.07.2022;06:25:00;330;0.1;34
02.07.2022;06:35:00;393;0.2;34
02.07.2022;06:45:00;434;0.2;35
02.07.2022;06:55:00;511;0.3;35
02.07.2022;07:05:00;512;0.4;35
02.07.2022;07:15:00;658;0.5;36
02.07.2022;07:25:00;704;0.6;36
02.07.2022;07:35:00;954;0.8;36
02.07.2022;07:45:00;1047;0.9;36
02.07.2022;07:55:00;1224;1.1;37
02.07.2022;08:05:00;1394;1.4;37
02.07.2022;08:15:00;1650;1.6;37
02.07.2022;08:25:00;1546;1.9;37
02.07.2022;08:35:00;1598;2.1;37
02.07.2022;08:45:00;1766;2.4;38
02.07.2022;08:55:00;1827;2.7;38
02.07.2022;09:05:00;2062;3.0;38
02.07.2022;09:15:00;2439;3.4;38
02.07.2022;09:25:00;1941;3.7;39
02.07.2022;09:35:00;2510;4.1;39
02.07.2022;09:45:00;4268;4.8;41
02.07.2022;09:55:00;2383;5.2;42
02.07.2022;10:05:00;3769;5.9;43
02.07.2022;10:15:00;4733;6.7;45
02.07.2022;10:25:00;5615;7.5;47
02.07.2022;10:35:00;5375;8.4;43
02.07.2022;10:45:00;6119;9.4;47
02.07.2022;10:55:00;6153;10.5;44
02.07.2022;11:05:00;6325;11.5;48
02.07.2022;11:15:00;6404;12.6;45
02.07.2022;11:25:00;6498;13.7;46
02.07.2022;11:35:00;6622;14.7;46
02.07.2022;11:45:00;6724;15.9;44
02.07.2022;11:55:00;6837;17.0;48
02.07.2022;12:05:00;6852;18.1;45
02.07.2022;12:15:00;6876;19.2;46
02.07.2022;12:25:00;6939;20.4;47
02.07.2022;12:35:00;6959;21.5;44
02.07.2022;12:45:00;6967;22.7;48
02.07.2022;12:55:00;7003;23.8;45
02.07.2022;13:05:00;7078;25.0;45
02.07.2022;13:15:00;7163;26.2;48
02.07.2022;13:25:00;7218;27.4;44
02.07.2022;13:35:00;7136;28.5;46
02.07.2022;13:45:00;7120;29.7;47
02.07.2022;13:55:00;7038;30.9;44
02.07.2022;14:05:00;7036;32.0;47
02.07.2022;14:15:00;6902;33.2;46
02.07.2022;14:25:00;6746;34.3;44
02.07.2022;14:35:00;6634;35.4;48
02.07.2022;14:45:00;6617;36.5;45
02.07.2022;14:55:00;6623;37.6;45
02.07.2022;15:05:00;6485;38.7;47
02.07.2022;15:15:00;6418;39.7;44
02.07.2022;15:25:00;6360;40.8;47
02.07.2022;15:35:00;6224;41.8;46
02.07.2022;15:45:00;6211;42.8;44
02.07.2022;15:55:00;6046;43.8;47
02.07.2022;16:05:00;5880;44.8;44
02.07.2022;16:15:00;5747;45.8;48
02.07.2022;16:25:00;5584;46.7;45
02.07.2022;16:35:00;5398;47.6;48
02.07.2022;16:45:00;5223;48.5;44
02.07.2022;16:55:00;4881;49.3;47
02.07.2022;17:05:00;4538;50.1;44
02.07.2022;17:15:00;4173;50.8;46
02.07.2022;17:25:00;3898;51.4;48
02.07.2022;17:35:00;3647;52.0;48
02.07.2022;17:45:00;3437;52.6;47
02.07.2022;17:55:00;3223;53.2;44
02.07.2022;18:05:00;3058;53.7;45
02.07.2022;18:15:00;2861;54.1;46
02.07.2022;18:25:00;2654;54.6;46
02.07.2022;18:35:00;2457;55.0;46
02.07.2022;18:45:00;2295;55.4;46
02.07.2022;18:55:00;2055;55.7;45
02.07.2022;19:05:00;1875;56.1;45
02.07.2022;19:15:00;1598;56.3;44
02.07.2022;19:25:00;1330;56.6;44
02.07.2022;19:35:00;1101;56.8;43
02.07.2022;19:45:00;943;56.9;43
02.07.2022;19:55:00;758;57.0;42
02.07.2022;20:05:00;599;57.1;42
02.07.2022;20:15:00;504;57.2;42
02.07.2022;20:25:00;390;57.3;42
02.07.2022;20:35:00;274;57.4;41
02.07.2022;20:45:00;234;57.4;41
02.07.2022;20:55:00;206;57.4;41
02.07.2022;21:05:00;174;57.5;41
02.07.2022;21:15:00;149;57.5;41
02.07.2022;21:25:00;128;57.5;40
02.07.2022;21:35:00;0;57.5;40
03.07.2022;05:45:00;7;0;31
03.07.2022;05:55:00;156;0;32
03.07.2022;06:05:00;181;0;33
03.07.2022;06:15:00;221;0;33
03.07.2022;06:25:00;253;0.1;34
03.07.2022;06:35:00;282;0.1;34
03.07.2022;06:45:00;311;0.2;35
03.07.2022;06:55:00;332;0.2;35
03.07.2022;07:05:00;356;0.3;35
03.07.2022;07:15:00;398;0.4;36
03.07.2022;07:25:00;436;0.4;36
03.07.2022;07:35:00;465;0.5;36
03.07.2022;07:45:00;484;0.6;36
03.07.2022;07:55:00;495;0.7;37
03.07.2022;08:05:00;525;0.7;37
03.07.2022;08:15:00;551;0.8;37
03.07.2022;08:25:00;1041;1.0;37
03.07.2022;08:35:00;1280;1.2;37
03.07.2022;08:45:00;1718;1.4;37
03.07.2022;08:55:00;2560;1.8;37
03.07.2022;09:05:00;2883;2.3;38
03.07.2022;09:15:00;3195;2.8;40
03.07.2022;09:25:00;3528;3.4;41
03.07.2022;09:35:00;3872;4.0;42
03.07.2022;09:45:00;4229;4.7;44
03.07.2022;09:55:00;4427;5.4;45
03.07.2022;10:05:00;4699;6.2;47
03.07.2022;10:15:00;4959;7.0;48
03.07.2022;10:25:00;5174;7.8;44
03.07.2022;10:35:00;5374;8.7;47
03.07.2022;10:45:00;5543;9.6;45
03.07.2022;10:55:00;5720;10.5;46
03.07.2022;11:05:00;5851;11.5;46
03.07.2022;11:15:00;5940;12.5;46
03.07.2022;11:25:00;6067;13.5;45
03.07.2022;11:35:00;6218;14.5;47
03.07.2022;11:45:00;6329;15.5;44
03.07.2022;11:55:00;6412;16.6;48
03.07.2022;12:05:00;6425;17.6;45
03.07.2022;12:15:00;6422;18.7;46
03.07.2022;12:25:00;6442;19.8;46
03.07.2022;12:35:00;6500;20.8;44
03.07.2022;12:45:00;6460;21.9;48
03.07.2022;12:55:00;6590;23.0;44
03.07.2022;13:05:00;6699;24.1;46
03.07.2022;13:15:00;6734;25.2;46
03.07.2022;13:25:00;6613;26.3;44
03.07.2022;13:35:00;6723;27.4;48
03.07.2022;13:45:00;6642;28.5;45
03.07.2022;13:55:00;6634;29.6;46
03.07.2022;14:05:00;6591;30.7;47
03.07.2022;14:15:00;6536;31.7;44
03.07.2022;14:25:00;6394;32.8;47
03.07.2022;14:35:00;6270;33.8;45
03.07.2022;14:45:00;6126;34.9;45
03.07.2022;14:55:00;6267;35.9;47
03.07.2022;15:05:00;6185;36.9;44
03.07.2022;15:15:00;6080;37.9;48
03.07.2022;15:25:00;5992;38.9;45
03.07.2022;15:35:00;5943;39.9;45
03.07.2022;15:45:00;5813;40.9;46
03.07.2022;15:55:00;5686;41.8;44
03.07.2022;16:05:00;5602;42.7;47
03.07.2022;16:15:00;5442;43.6;44
03.07.2022;16:25:00;5246;44.5;47
03.07.2022;16:35:00;5099;45.4;44
03.07.2022;16:45:00;4806;46.2;46
03.07.2022;16:55:00;4689;47.0;46
03.07.2022;17:05:00;4715;47.8;45
03.07.2022;17:15:00;3918;48.5;48
03.07.2022;17:25:00;1847;48.9;47
03.07.2022;17:35:00;2192;49.3;47
03.07.2022;17:45:00;2363;49.6;46
03.07.2022;17:55:00;1478;49.9;45
03.07.2022;18:05:00;2101;50.2;45
03.07.2022;18:15:00;2288;50.6;45
03.07.2022;18:25:00;2157;50.9;45
03.07.2022;18:35:00;1904;51.3;45
03.07.2022;18:45:00;1944;51.6;44
03.07.2022;18:55:00;1450;51.9;44
03.07.2022;19:05:00;1299;52.1;43
03.07.2022;19:15:00;1289;52.3;43
03.07.2022;19:25:00;955;52.5;42
03.07.2022;19:35:00;1117;52.7;42
03.07.2022;19:45:00;850;52.8;42
03.07.2022;19:55:00;491;52.9;42
03.07.2022;20:05:00;493;53.0;41
03.07.2022;20:15:00;468;53.1;41
03.07.2022;20:25:00;331;53.1;41
03.07.2022;20:35:00;286;53.2;41
03.07.2022;20:45:00;273;53.2;41
03.07.2022;20:55:00;223;53.3;41
03.07.2022;21:05:00;176;53.3;40
03.07.2022;21:15:00;141;53.3;40
03.07.2022;21:25:00;12;53.3;40
03.07.2022;21:35:00;0;53.3;0
04.07.2022;06:15:00;144;0;30
04.07.2022;06:25:00;209;0;32
04.07.2022;06:35:00;315;0;33
04.07.2022;06:45:00;311;0.1;34
04.07.2022;06:55:00;238;0.1;34
04.07.2022;07:05:00;249;0.2;35
04.07.2022;07:15:00;277;0.2;35
04.07.2022;07:25:00;193;0.3;35
04.07.2022;07:35:00;225;0.3;36
04.07.2022;07:45:00;303;0.3;36
04.07.2022;07:55:00;403;0.4;36
04.07.2022;08:05:00;386;0.5;36
04.07.2022;08:15:00;677;0.6;36
04.07.2022;08:25:00;1259;0.8;37
04.07.2022;08:35:00;490;0.9;37
04.07.2022;08:45:00;790;1.0;37
04.07.2022;08:55:00;1054;1.1;37
04.07.2022;09:05:00;833;1.3;37
04.07.2022;09:15:00;1785;1.5;37
04.07.2022;09:25:00;2095;1.9;38
04.07.2022;09:35:00;2201;2.2;38
04.07.2022;09:45:00;2549;2.6;38
04.07.2022;09:55:00;4845;3.2;41
04.07.2022;10:05:00;2702;3.7;41
04.07.2022;10:15:00;3479;4.2;41
04.07.2022;10:25:00;5041;5.1;46
04.07.2022;10:35:00;3369;5.6;44
04.07.2022;10:45:00;2431;6.0;44
04.07.2022;10:55:00;2224;6.4;43
04.07.2022;11:05:00;2685;6.8;43
04.07.2022;11:15:00;3577;7.4;45
04.07.2022;11:25:00;2818;7.9;45
04.07.2022;11:35:00;6789;8.8;47
04.07.2022;11:45:00;5101;9.8;43
04.07.2022;11:55:00;5738;10.8;47
04.07.2022;12:05:00;3741;11.7;44
04.07.2022;12:15:00;5957;12.5;47
04.07.2022;12:25:00;7035;13.7;44
04.07.2022;12:35:00;5586;14.5;45
04.07.2022;12:45:00;5566;15.4;48
04.07.2022;12:55:00;7168;16.6;44
04.07.2022;13:05:00;4318;17.5;48
04.07.2022;13:15:00;3692;18.1;45
04.07.2022;13:25:00;4239;18.8;45
04.07.2022;13:35:00;2826;19.5;47
04.07.2022;13:45:00;2561;19.9;46
04.07.2022;13:55:00;6105;20.6;47
04.07.2022;14:05:00;3701;21.1;43
04.07.2022;14:15:00;5919;22.0;48
04.07.2022;14:25:00;7050;23.1;44
04.07.2022;14:35:00;3093;23.8;46
04.07.2022;14:45:00;2932;24.3;46
04.07.2022;14:55:00;4074;24.9;47
04.07.2022;15:05:00;6356;25.9;44
04.07.2022;15:15:00;7102;26.8;47
04.07.2022;15:25:00;6438;27.9;45
04.07.2022;15:35:00;4113;28.7;48
04.07.2022;15:45:00;3047;29.2;48
04.07.2022;15:55:00;2664;29.7;47
04.07.2022;16:05:00;1499;29.9;46
04.07.2022;16:15:00;1340;30.2;45
04.07.2022;16:25:00;658;30.3;43
04.07.2022;16:35:00;384;30.4;43
04.07.2022;16:45:00;271;30.4;43
04.07.2022;16:55:00;220;30.5;42
04.07.2022;17:05:00;211;30.5;42
04.07.2022;17:15:00;209;30.5;42
04.07.2022;17:25:00;210;30.6;41
04.07.2022;17:35:00;218;30.6;41
04.07.2022;17:45:00;207;30.7;41
04.07.2022;17:55:00;262;30.7;41
04.07.2022;18:05:00;325;30.7;40
04.07.2022;18:15:00;567;30.8;40
04.07.2022;18:25:00;1317;31.0;40
04.07.2022;18:35:00;2110;31.3;40
04.07.2022;18:45:00;2700;31.7;40
04.07.2022;18:55:00;2011;32.1;41
04.07.2022;19:05:00;1580;32.4;41
04.07.2022;19:15:00;854;32.6;40
04.07.2022;19:25:00;416;32.7;40
04.07.2022;19:35:00;406;32.7;40
04.07.2022;19:45:00;767;32.8;40
04.07.2022;19:55:00;696;32.9;40
04.07.2022;20:05:00;680;33.1;40
04.07.2022;20:15:00;386;33.1;40
04.07.2022;20:25:00;284;33.2;40
04.07.2022;20:35:00;234;33.2;40
04.07.2022;20:45:00;204;33.3;40
04.07.2022;20:55:00;188;33.3;39
04.07.2022;21:05:00;168;33.3;39
04.07.2022;21:15:00;142;33.4;39
04.07.2022;21:25:00;0;33.4;39
04.07.2022;21:35:00;0;33.4;0
04.07.2022;21:45:00;0;33.4;0
05.07.2022;06:10:00;131;0;32
05.07.2022;06:20:00;159;0;32
05.07.2022;06:30:00;127;0;33
05.07.2022;06:40:00;160;0;33
05.07.2022;06:50:00;288;0.1;34
05.07.2022;07:00:00;391;0.1;34
05.07.2022;07:10:00;441;0.2;35
05.07.2022;07:20:00;638;0.3;35
05.07.2022;07:30:00;978;0.4;35
05.07.2022;07:40:00;1414;0.7;36
05.07.2022;07:50:00;1380;0.9;36
05.07.2022;08:00:00;1651;1.1;36
05.07.2022;08:10:00;1222;1.4;37
05.07.2022;08:20:00;1239;1.6;37
05.07.2022;08:30:00;1519;1.8;37
05.07.2022;08:40:00;1882;2.1;37
05.07.2022;08:50:00;1654;2.4;37
05.07.2022;09:00:00;2868;2.8;38
05.07.2022;09:10:00;3395;3.3;39
05.07.2022;09:20:00;2911;3.9;41
05.07.2022;09:30:00;2615;4.3;41
05.07.2022;09:40:00;3226;4.7;41
05.07.2022;09:50:00;4784;5.5;43
05.07.2022;10:00:00;5326;6.4;46
05.07.2022;10:10:00;4637;7.2;48
05.07.2022;10:20:00;1504;7.6;46
05.07.2022;10:30:00;1710;7.8;44
05.07.2022;10:40:00;4072;8.5;46
05.07.2022;10:50:00;6544;9.4;47
05.07.2022;11:00:00;3625;10.2;43
05.07.2022;11:10:00;1896;10.7;44
05.07.2022;11:20:00;4526;11.2;44
05.07.2022;11:30:00;5941;12.1;47
05.07.2022;11:40:00;7097;13.3;44
05.07.2022;11:50:00;4996;14.3;48
05.07.2022;12:00:00;4640;15.2;43
05.07.2022;12:10:00;2356;15.7;44
05.07.2022;12:20:00;1462;16.0;43
05.07.2022;12:30:00;2263;16.4;44
05.07.2022;12:40:00;2455;16.9;44
05.07.2022;12:50:00;2686;17.3;44
05.07.2022;13:00:00;1272;17.8;45
05.07.2022;13:10:00;7625;18.7;47
05.07.2022;13:20:00;5052;19.7;45
05.07.2022;13:30:00;5350;20.7;44
05.07.2022;13:40:00;6873;21.8;47
05.07.2022;13:50:00;3193;22.6;44
05.07.2022;14:00:00;1725;23.0;45
05.07.2022;14:10:00;2655;23.5;45
05.07.2022;14:20:00;5819;24.3;48
05.07.2022;14:30:00;7584;25.4;47
05.07.2022;14:40:00;7067;26.6;44
05.07.2022;14:50:00;4743;27.5;47
05.07.2022;15:00:00;7050;28.7;44
05.07.2022;15:10:00;3103;29.2;44
05.07.2022;15:20:00;5990;29.9;46
05.07.2022;15:30:00;2067;30.2;46
05.07.2022;15:40:00;7554;31.0;47
05.07.2022;15:50:00;5898;31.9;44
05.07.2022;16:00:00;6888;32.6;47
05.07.2022;16:10:00;6422;33.6;45
05.07.2022;16:20:00;6592;34.7;47
05.07.2022;16:30:00;5306;35.6;44
05.07.2022;16:40:00;5976;36.6;48
05.07.2022;16:50:00;3821;37.3;44
05.07.2022;17:00:00;1312;37.6;43
05.07.2022;17:10:00;1636;37.8;43
05.07.2022;17:20:00;4074;38.5;45
05.07.2022;17:30:00;2258;39.0;46
05.07.2022;17:40:00;4125;39.5;47
05.07.2022;17:50:00;3247;40.1;47
05.07.2022;18:00:00;3393;40.6;48
05.07.2022;18:10:00;3144;41.2;48
05.07.2022;18:20:00;2034;41.6;47
05.07.2022;18:30:00;1955;41.9;47
05.07.2022;18:40:00;545;42.1;45
05.07.2022;18:50:00;624;42.2;43
05.07.2022;19:00:00;678;42.3;43
05.07.2022;19:10:00;505;42.4;43
05.07.2022;19:20:00;440;42.5;42
05.07.2022;19:30:00;445;42.5;42
05.07.2022;19:40:00;534;42.6;42
05.07.2022;19:50:00;888;42.7;41
05.07.2022;20:00:00;791;42.9;41
05.07.2022;20:10:00;732;43.0;41
05.07.2022;20:20:00;630;43.1;41
05.07.2022;20:30:00;627;43.2;41
05.07.2022;20:40:00;485;43.3;41
05.07.2022;20:50:00;446;43.4;40
05.07.2022;21:00:00;328;43.4;40
05.07.2022;21:10:00;214;43.5;40
05.07.2022;21:20:00;141;43.5;40
05.07.2022;21:30:00;0;43.5;40
05.07.2022;21:40:00;0;43.5;0
06.07.2022;05:50:00;118;0;31
06.07.2022;06:00:00;164;0;32
06.07.2022;06:10:00;205;0;33
06.07.2022;06:20:00;242;0.1;33
06.07.2022;06:30:00;276;0.1;34
06.07.2022;06:40:00;312;0.2;34
06.07.2022;06:50:00;336;0.2;35
06.07.2022;07:00:00;360;0.3;35
06.07.2022;07:10:00;393;0.3;35
06.07.2022;07:20:00;443;0.4;36
06.07.2022;07:30:00;484;0.5;36
06.07.2022;07:40:00;516;0.6;36
06.07.2022;07:50:00;554;0.6;36
06.07.2022;08:00:00;587;0.7;36
06.07.2022;08:10:00;613;0.8;37
06.07.2022;08:20:00;645;1.0;37
06.07.2022;08:30:00;1167;1.1;37
06.07.2022;08:40:00;1393;1.3;37
06.07.2022;08:50:00;2203;1.7;37
06.07.2022;09:00:00;2717;2.1;38
06.07.2022;09:10:00;2995;2.6;39
06.07.2022;09:20:00;3324;3.1;40
06.07.2022;09:30:00;3637;3.7;41
06.07.2022;09:40:00;4264;4.4;43
06.07.2022;09:50:00;4584;5.1;44
06.07.2022;10:00:00;3301;5.6;44
06.07.2022;10:10:00;5105;6.4;46
06.07.2022;10:20:00;5351;7.3;48
06.07.2022;10:30:00;3407;8.0;43
06.07.2022;10:40:00;4371;8.6;44
06.07.2022;10:50:00;6150;9.5;48
06.07.2022;11:00:00;5458;10.3;45
06.07.2022;11:10:00;6448;11.3;48
06.07.2022;11:20:00;6180;12.3;45
06.07.2022;11:30:00;5784;13.4;47
06.07.2022;11:40:00;6642;14.4;46
06.07.2022;11:50:00;6364;15.5;45
06.07.2022;12:00:00;6495;16.5;47
06.07.2022;12:10:00;6625;17.6;44
06.07.2022;12:20:00;6612;18.7;48
06.07.2022;12:30:00;6619;19.8;45
06.07.2022;12:40:00;6727;20.9;47
06.07.2022;12:50:00;6787;22.0;46
06.07.2022;13:00:00;6820;23.2;44
06.07.2022;13:10:00;6851;24.3;48
06.07.2022;13:20:00;6890;25.4;45
06.07.2022;13:30:00;6784;26.6;45
06.07.2022;13:40:00;6877;27.7;47
06.07.2022;13:50:00;6884;28.8;45
06.07.2022;14:00:00;6810;29.9;46
06.07.2022;14:10:00;6803;31.1;47
06.07.2022;14:20:00;6832;32.2;44
06.07.2022;14:30:00;6835;33.3;48
06.07.2022;14:40:00;6765;34.4;45
06.07.2022;14:50:00;6941;35.6;45
06.07.2022;15:00:00;6707;36.7;47
06.07.2022;15:10:00;6475;37.8;44
06.07.2022;15:20:00;6754;38.9;46
06.07.2022;15:30:00;4475;39.6;44
06.07.2022;15:40:00;6897;40.6;47
06.07.2022;15:50:00;6430;41.3;44
06.07.2022;16:00:00;4460;41.9;46
06.07.2022;16:10:00;4013;42.7;44
06.07.2022;16:20:00;2208;43.2;43
06.07.2022;16:30:00;5549;44.1;47
06.07.2022;16:40:00;3937;44.9;43
06.07.2022;16:50:00;1763;45.3;44
06.07.2022;17:00:00;5682;46.1;47
06.07.2022;17:10:00;4808;46.9;44
06.07.2022;17:20:00;3548;47.6;45
06.07.2022;17:30:00;3247;48.2;46
06.07.2022;17:45:00;1881;48.9;46
06.07.2022;18:15:00;2091;50.2;46
06.07.2022;18:25:00;1404;50.4;45
06.07.2022;18:35:00;676;50.5;44
06.07.2022;18:45:00;1957;50.9;44
06.07.2022;18:55:00;2171;51.2;44
06.07.2022;19:05:00;1027;51.4;43
06.07.2022;19:15:00;1385;51.7;43
06.07.2022;19:25:00;815;51.8;42
06.07.2022;19:35:00;700;52.0;42
06.07.2022;19:45:00;619;52.1;42
06.07.2022;19:55:00;340;52.1;42
06.07.2022;20:05:00;290;52.2;41
06.07.2022;20:15:00;252;52.2;41
06.07.2022;20:25:00;357;52.3;41
06.07.2022;20:35:00;527;52.4;41
06.07.2022;20:45:00;566;52.4;41
06.07.2022;20:55:00;294;52.5;41
06.07.2022;21:05:00;205;52.5;40
06.07.2022;21:15:00;147;52.6;40
06.07.2022;21:25:00;0;52.6;40
06.07.2022;21:35:00;0;52.6;0
06.07.2022;21:45:00;0;52.6;0
07.07.2022;06:00:00;150;0;32
07.07.2022;06:10:00;184;0;33
07.07.2022;06:20:00;264;0;33
07.07.2022;06:30:00;301;0.1;34
07.07.2022;06:40:00;308;0.1;34
07.07.2022;06:50:00;314;0.2;34
07.07.2022;07:00:00;300;0.2;35
07.07.2022;07:10:00;449;0.3;35
07.07.2022;07:20:00;428;0.4;35
07.07.2022;07:30:00;491;0.4;36
07.07.2022;07:40:00;412;0.5;36
07.07.2022;07:50:00;518;0.6;36
07.07.2022;08:00:00;530;0.7;36
07.07.2022;08:10:00;542;0.8;36
07.07.2022;08:20:00;564;0.9;37
07.07.2022;08:30:00;1117;1.0;37
07.07.2022;08:40:00;1340;1.3;37
07.07.2022;08:50:00;2186;1.6;37
07.07.2022;09:00:00;2721;2.0;38
07.07.2022;09:10:00;3009;2.5;39
07.07.2022;09:20:00;3355;3.0;40
07.07.2022;09:30:00;3706;3.6;41
07.07.2022;09:40:00;4187;4.3;43
07.07.2022;09:50:00;4248;5.0;44
07.07.2022;10:00:00;4414;5.7;46
07.07.2022;10:10:00;4616;6.4;47
07.07.2022;10:20:00;4452;7.2;48
07.07.2022;10:30:00;4606;8.0;46
07.07.2022;10:40:00;4275;8.7;45
07.07.2022;10:50:00;5193;9.6;47
07.07.2022;11:00:00;4420;10.5;44
07.07.2022;11:10:00;4325;11.4;47
07.07.2022;11:20:00;4960;12.2;48
07.07.2022;11:30:00;3489;12.9;44
07.07.2022;11:40:00;3145;13.4;45
07.07.2022;11:50:00;2928;13.9;45
07.07.2022;12:00:00;2576;14.3;45
07.07.2022;12:10:00;2702;14.8;45
07.07.2022;12:20:00;2352;15.2;45
07.07.2022;12:30:00;3028;15.6;45
07.07.2022;12:40:00;3537;16.3;47
07.07.2022;12:50:00;3416;16.9;47
07.07.2022;13:00:00;4310;17.5;47
07.07.2022;13:10:00;5166;18.4;44
07.07.2022;13:20:00;7396;19.4;47
07.07.2022;13:30:00;6836;20.5;45
07.07.2022;13:40:00;7012;21.7;45
07.07.2022;13:50:00;6459;22.8;48
07.07.2022;14:00:00;7526;23.9;45
07.07.2022;14:10:00;5415;24.8;47
07.07.2022;14:20:00;2399;25.2;46
07.07.2022;14:30:00;2807;25.7;46
07.07.2022;14:40:00;5426;26.6;46
07.07.2022;14:50:00;1698;26.9;43
07.07.2022;15:00:00;4017;27.4;43
07.07.2022;15:10:00;4151;28.2;47
07.07.2022;15:20:00;1061;28.4;44
07.07.2022;15:30:00;410;28.4;43
07.07.2022;15:40:00;452;28.5;43
07.07.2022;15:50:00;1051;28.7;42
07.07.2022;16:00:00;1023;28.8;42
07.07.2022;16:10:00;726;29.0;42
07.07.2022;16:20:00;901;29.1;41
07.07.2022;16:30:00;1403;29.3;41
07.07.2022;16:40:00;1784;29.6;41
07.07.2022;16:50:00;2143;29.9;41
07.07.2022;17:00:00;2362;30.3;42
07.07.2022;17:10:00;2367;30.7;42
07.07.2022;17:20:00;3704;31.2;43
07.07.2022;17:30:00;2129;31.7;43
07.07.2022;17:40:00;2487;32.0;43
07.07.2022;17:50:00;2056;32.4;43
07.07.2022;18:00:00;2003;32.7;43
07.07.2022;18:10:00;1754;33.0;42
07.07.2022;18:20:00;1230;33.2;42
07.07.2022;18:30:00;964;33.4;41
07.07.2022;18:40:00;891;33.5;41
07.07.2022;18:50:00;829;33.7;41
07.07.2022;19:00:00;865;33.8;41
07.07.2022;19:10:00;769;33.9;40
07.07.2022;19:20:00;723;34.1;40
07.07.2022;19:30:00;824;34.2;40
07.07.2022;19:40:00;1038;34.4;40
07.07.2022;19:50:00;666;34.5;40
07.07.2022;20:00:00;526;34.6;40
07.07.2022;20:10:00;522;34.7;40
07.07.2022;20:20:00;490;34.7;40
07.07.2022;20:30:00;439;34.8;40
07.07.2022;20:40:00;446;34.9;40
07.07.2022;20:50:00;292;34.9;39
07.07.2022;21:00:00;218;35.0;39
07.07.2022;21:10:00;182;35.0;39
07.07.2022;21:20:00;157;35.0;39
07.07.2022;21:30:00;97;35.1;39
08.07.2022;05:55:00;46;0;31
08.07.2022;06:05:00;186;0;32
08.07.2022;06:15:00;266;0;33
08.07.2022;06:25:00;314;0.1;33
08.07.2022;06:35:00;356;0.1;34
08.07.2022;06:45:00;448;0.2;34
08.07.2022;06:55:00;464;0.3;34
08.07.2022;07:05:00;650;0.4;35
08.07.2022;07:15:00;554;0.5;35
08.07.2022;07:25:00;777;0.6;35
08.07.2022;07:35:00;618;0.7;36
08.07.2022;07:45:00;1306;0.9;36
08.07.2022;07:55:00;1251;1.1;36
08.07.2022;08:05:00;1030;1.3;36
08.07.2022;08:15:00;1513;1.5;37
08.07.2022;08:25:00;1374;1.8;37
08.07.2022;08:35:00;1839;2.0;37
08.07.2022;08:45:00;2056;2.4;37
08.07.2022;08:55:00;2003;2.7;38
08.07.2022;09:05:00;1757;3.0;38
08.07.2022;09:15:00;1869;3.3;38
08.07.2022;09:25:00;3619;3.8;39
08.07.2022;09:35:00;3949;4.4;41
08.07.2022;09:45:00;4421;5.1;43
08.07.2022;09:55:00;4620;5.9;45
08.07.2022;10:05:00;4919;6.7;46
08.07.2022;10:15:00;5218;7.5;48
08.07.2022;10:25:00;5497;8.4;44
08.07.2022;10:35:00;5695;9.4;47
08.07.2022;10:45:00;5873;10.3;45
08.07.2022;10:55:00;6063;11.3;47
08.07.2022;11:05:00;6388;12.4;44
08.07.2022;11:15:00;6633;13.5;48
08.07.2022;11:25:00;6917;14.6;45
08.07.2022;11:35:00;7015;15.8;46
08.07.2022;11:45:00;6973;16.9;47
08.07.2022;11:55:00;6999;18.1;44
08.07.2022;12:05:00;3321;18.9;47
08.07.2022;12:15:00;1347;19.5;43
08.07.2022;12:25:00;6387;20.3;46
08.07.2022;12:35:00;7243;21.6;44
08.07.2022;12:45:00;7407;22.8;47
08.07.2022;12:55:00;6309;23.8;44
08.07.2022;13:05:00;6634;25.0;44
08.07.2022;13:15:00;5463;26.1;48
08.07.2022;13:25:00;6555;27.2;44
08.07.2022;13:35:00;5043;27.8;45
08.07.2022;13:45:00;7295;29.1;44
08.07.2022;13:55:00;7103;30.3;47
08.07.2022;14:05:00;7029;31.4;45
08.07.2022;14:15:00;6979;32.6;46
08.07.2022;14:25:00;4318;33.5;46
08.07.2022;14:35:00;2606;33.8;44
08.07.2022;14:45:00;6510;35.0;45
08.07.2022;14:55:00;7024;36.0;47
08.07.2022;15:05:00;6845;37.1;44
08.07.2022;15:15:00;4319;38.0;46
08.07.2022;15:25:00;6710;39.1;48
08.07.2022;15:35:00;6435;40.2;44
08.07.2022;15:45:00;6244;41.2;47
08.07.2022;15:55:00;6162;42.3;45
08.07.2022;16:05:00;5983;43.3;45
08.07.2022;16:15:00;5787;44.2;46
08.07.2022;16:25:00;5691;45.2;45
08.07.2022;16:35:00;5458;46.1;46
08.07.2022;16:45:00;5264;46.9;46
08.07.2022;16:55:00;4871;47.8;45
08.07.2022;17:05:00;4521;48.5;48
08.07.2022;17:15:00;4205;49.2;44
08.07.2022;17:25:00;3934;49.9;45
08.07.2022;17:35:00;3693;50.5;47
08.07.2022;17:45:00;3442;51.1;48
08.07.2022;17:55:00;3235;51.6;48
08.07.2022;18:05:00;3060;52.2;48
08.07.2022;18:15:00;2842;52.6;48
08.07.2022;18:25:00;2656;53.1;48
08.07.2022;18:35:00;2483;53.5;47
08.07.2022;18:45:00;2282;53.9;47
08.07.2022;18:55:00;2081;54.2;46
08.07.2022;19:05:00;1841;54.6;45
08.07.2022;19:15:00;1562;54.8;45
08.07.2022;19:25:00;1307;55.1;44
08.07.2022;19:35:00;1105;55.2;43
08.07.2022;19:45:00;952;55.4;43
08.07.2022;19:55:00;732;55.5;42
08.07.2022;20:05:00;594;55.6;42
08.07.2022;20:15:00;505;55.7;42
08.07.2022;20:25:00;393;55.8;41
08.07.2022;20:35:00;279;55.8;41
08.07.2022;20:45:00;229;55.9;41
08.07.2022;20:55:00;199;55.9;41
08.07.2022;21:05:00;163;55.9;41
08.07.2022;21:15:00;139;56.0;40
08.07.2022;21:25:00;12;56.0;40
08.07.2022;21:35:00;0;56.0;0
09.07.2022;05:55:00;14;0;32
09.07.2022;06:05:00;168;0;32
09.07.2022;06:15:00;211;0;33
09.07.2022;06:25:00;246;0;33
09.07.2022;06:35:00;274;0.1;34
09.07.2022;06:45:00;302;0.1;34
09.07.2022;06:55:00;325;0.2;35
09.07.2022;07:05:00;349;0.3;35
09.07.2022;07:15:00;385;0.3;35
09.07.2022;07:25:00;426;0.4;36
09.07.2022;07:35:00;454;0.5;36
09.07.2022;07:45:00;478;0.5;36
09.07.2022;07:55:00;496;0.6;36
09.07.2022;08:05:00;520;0.7;37
09.07.2022;08:15:00;699;0.8;37
09.07.2022;08:25:00;1045;1.0;37
09.07.2022;08:35:00;1275;1.2;37
09.07.2022;08:45:00;1521;1.4;37
09.07.2022;08:55:00;2521;1.8;37
09.07.2022;09:05:00;2934;2.3;38
09.07.2022;09:15:00;3180;2.8;40
09.07.2022;09:25:00;3542;3.3;41
09.07.2022;09:35:00;3844;4.0;42
09.07.2022;09:45:00;4252;4.6;44
09.07.2022;09:55:00;4615;5.4;45
09.07.2022;10:05:00;4611;6.2;47
09.07.2022;10:15:00;5152;7.0;48
09.07.2022;10:25:00;5353;7.9;44
09.07.2022;10:35:00;5367;8.7;47
09.07.2022;10:45:00;5531;9.7;44
09.07.2022;10:55:00;5848;10.6;46
09.07.2022;11:05:00;6085;11.6;46
09.07.2022;11:15:00;6254;12.6;47
09.07.2022;11:25:00;6289;13.6;44
09.07.2022;11:35:00;6535;14.7;48
09.07.2022;11:45:00;6505;15.8;45
09.07.2022;11:55:00;6370;16.8;46
09.07.2022;12:05:00;6638;17.9;47
09.07.2022;12:15:00;6894;19.1;44
09.07.2022;12:25:00;6458;20.2;48
09.07.2022;12:35:00;7051;21.3;44
09.07.2022;12:45:00;6813;22.4;47
09.07.2022;12:55:00;6794;23.6;46
09.07.2022;13:05:00;6812;24.7;44
09.07.2022;13:15:00;6867;25.8;48
09.07.2022;13:25:00;7001;27.0;44
09.07.2022;13:35:00;6955;28.1;46
09.07.2022;13:45:00;7031;29.3;47
09.07.2022;13:55:00;6518;30.4;44
09.07.2022;14:05:00;6818;31.5;48
09.07.2022;14:15:00;6751;32.6;45
09.07.2022;14:25:00;6519;33.7;45
09.07.2022;14:35:00;6619;34.8;47
09.07.2022;14:45:00;6647;35.9;44
09.07.2022;14:55:00;6526;37.0;47
09.07.2022;15:05:00;6463;38.0;46
09.07.2022;15:15:00;6063;39.1;44
09.07.2022;15:25:00;6481;40.1;48
09.07.2022;15:35:00;6338;41.2;45
09.07.2022;15:45:00;6166;42.2;45
09.07.2022;15:55:00;6041;43.2;47
09.07.2022;16:05:00;5897;44.2;44
09.07.2022;16:15:00;5730;45.1;47
09.07.2022;16:25:00;5530;46.0;44
09.07.2022;16:35:00;5463;46.9;47
09.07.2022;16:45:00;4928;47.8;44
09.07.2022;16:55:00;4875;48.6;46
09.07.2022;17:05:00;4401;49.3;48
09.07.2022;17:15:00;4176;50.0;44
09.07.2022;17:25:00;4062;50.7;46
09.07.2022;17:35:00;3032;51.2;47
09.07.2022;17:45:00;2688;51.7;47
09.07.2022;17:55:00;3095;52.2;48
09.07.2022;18:05:00;3062;52.7;47
09.07.2022;18:15:00;2575;53.1;47
09.07.2022;18:25:00;2192;53.5;47
09.07.2022;18:35:00;2687;53.9;47
09.07.2022;18:45:00;2338;54.3;46
09.07.2022;18:55:00;2393;54.7;46
09.07.2022;19:05:00;1520;55.0;45
09.07.2022;19:15:00;1618;55.3;44
09.07.2022;19:25:00;1012;55.5;43
09.07.2022;19:35:00;1198;55.7;43
09.07.2022;19:45:00;639;55.8;43
09.07.2022;19:55:00;758;55.9;42
09.07.2022;20:05:00;526;56.0;42
09.07.2022;20:15:00;537;56.1;42
09.07.2022;20:25:00;456;56.2;41
09.07.2022;20:35:00;394;56.2;41
09.07.2022;20:45:00;304;56.3;41
09.07.2022;20:55:00;218;56.3;41
09.07.2022;21:05:00;160;56.3;41
09.07.2022;21:15:00;126;56.4;41
09.07.2022;21:25:00;112;56.4;40
09.07.2022;21:35:00;107;56.4;40
09.07.2022;21:45:00;106;56.4;40
10.07.2022;06:15:00;167;0;32
10.07.2022;06:25:00;202;0;33
10.07.2022;06:35:00;337;0.1;33
10.07.2022;06:45:00;284;0.1;34
10.07.2022;06:55:00;314;0.2;34
10.07.2022;07:05:00;312;0.2;35
10.07.2022;07:15:00;451;0.3;35
10.07.2022;07:25:00;645;0.4;35
10.07.2022;07:35:00;585;0.5;36
10.07.2022;07:45:00;789;0.6;36
10.07.2022;07:55:00;982;0.7;36
10.07.2022;08:05:00;961;0.9;36
10.07.2022;08:15:00;1229;1.1;36
10.07.2022;08:25:00;1370;1.3;37
10.07.2022;08:35:00;1278;1.5;37
10.07.2022;08:45:00;1393;1.7;37
10.07.2022;08:55:00;1544;2.0;37
10.07.2022;09:05:00;1850;2.3;37
10.07.2022;09:15:00;2270;2.7;38
10.07.2022;09:25:00;3605;3.1;39
10.07.2022;09:35:00;2653;3.7;41
10.07.2022;09:45:00;2722;4.2;41
10.07.2022;09:55:00;2760;4.6;41
10.07.2022;10:05:00;3302;5.2;42
10.07.2022;10:15:00;4871;5.9;44
10.07.2022;10:25:00;2503;6.4;44
10.07.2022;10:35:00;2555;6.8;44
10.07.2022;10:45:00;4141;7.4;44
10.07.2022;10:55:00;6672;8.4;48
10.07.2022;11:05:00;3414;9.0;43
10.07.2022;11:15:00;4424;9.8;46
10.07.2022;11:25:00;2442;10.3;45
10.07.2022;11:35:00;3362;10.8;46
10.07.2022;11:45:00;2815;11.3;45
10.07.2022;11:55:00;3294;11.8;45
10.07.2022;12:05:00;6188;12.7;47
10.07.2022;12:15:00;2712;13.7;43
10.07.2022;12:25:00;5326;14.3;43
10.07.2022;12:35:00;6962;15.4;46
10.07.2022;12:45:00;2414;16.2;45
10.07.2022;12:55:00;7599;17.2;47
10.07.2022;13:05:00;7224;18.4;45
10.07.2022;13:15:00;7604;19.6;44
10.07.2022;13:25:00;2188;20.0;43
10.07.2022;13:35:00;6113;21.0;47
10.07.2022;13:45:00;4198;22.0;43
10.07.2022;13:55:00;7622;23.2;47
10.07.2022;14:05:00;7341;24.4;45
10.07.2022;14:15:00;7079;25.5;46
10.07.2022;14:25:00;7048;26.7;47
10.07.2022;14:35:00;7261;27.8;44
10.07.2022;14:45:00;5456;28.7;47
10.07.2022;14:55:00;7058;29.9;44
10.07.2022;15:05:00;7073;31.1;46
10.07.2022;15:15:00;6690;32.2;46
10.07.2022;15:25:00;5475;33.2;45
10.07.2022;15:35:00;6875;34.0;46
10.07.2022;15:45:00;5542;35.0;44
10.07.2022;15:55:00;6527;36.0;47
10.07.2022;16:05:00;6780;37.1;44
10.07.2022;16:15:00;3554;37.8;46
10.07.2022;16:25:00;2856;38.3;46
10.07.2022;16:35:00;3010;39.0;48
10.07.2022;16:45:00;1890;39.3;47
10.07.2022;16:55:00;3054;39.7;46
10.07.2022;17:05:00;2570;40.2;46
10.07.2022;17:15:00;1867;40.5;46
10.07.2022;17:25:00;2543;40.9;46
10.07.2022;17:35:00;3042;41.4;46
10.07.2022;17:45:00;2101;41.8;46
10.07.2022;17:55:00;1530;42.0;45
10.07.2022;18:05:00;1544;42.3;44
10.07.2022;18:15:00;1235;42.5;43
10.07.2022;18:25:00;1116;42.7;42
10.07.2022;18:35:00;1560;42.9;42
10.07.2022;18:45:00;1347;43.2;42
10.07.2022;18:55:00;1032;43.3;42
10.07.2022;19:05:00;1048;43.5;42
10.07.2022;19:15:00;804;43.7;41
10.07.2022;19:25:00;737;43.8;41
10.07.2022;19:35:00;750;43.9;41
10.07.2022;19:45:00;591;44.0;41
10.07.2022;19:55:00;629;44.1;41
10.07.2022;20:05:00;776;44.2;41
10.07.2022;20:15:00;518;44.3;40
10.07.2022;20:25:00;509;44.4;40
10.07.2022;20:35:00;480;44.5;40
10.07.2022;20:45:00;400;44.6;40
10.07.2022;20:55:00;290;44.6;40
10.07.2022;21:05:00;176;44.6;40
10.07.2022;21:15:00;138;44.7;40
10.07.2022;21:25:00;0;44.7;39
11.07.2022;05:55:00;150;0;31
11.07.2022;06:05:00;169;0;32
11.07.2022;06:15:00;206;0;33
11.07.2022;06:25:00;219;0.1;33
11.07.2022;06:35:00;255;0.1;34
11.07.2022;06:45:00;296;0.1;34
11.07.2022;06:55:00;316;0.2;35
11.07.2022;07:05:00;339;0.3;35
11.07.2022;07:15:00;372;0.3;35
11.07.2022;07:25:00;408;0.4;35
11.07.2022;07:35:00;432;0.5;36
11.07.2022;07:45:00;450;0.5;36
11.07.2022;07:55:00;466;0.6;36
11.07.2022;08:05:00;486;0.7;36
11.07.2022;08:15:00;857;0.8;36
11.07.2022;08:25:00;1004;1.0;37
11.07.2022;08:35:00;1210;1.1;37
11.07.2022;08:45:00;1414;1.4;37
11.07.2022;08:55:00;2441;1.7;37
11.07.2022;09:05:00;2829;2.2;38
11.07.2022;09:15:00;3132;2.7;39
11.07.2022;09:25:00;3494;3.3;40
11.07.2022;09:35:00;3798;3.9;42
11.07.2022;09:45:00;4265;4.5;43
11.07.2022;09:55:00;4539;5.3;45
11.07.2022;10:05:00;4824;6.1;46
11.07.2022;10:15:00;5132;6.9;48
11.07.2022;10:25:00;5380;7.8;44
11.07.2022;10:35:00;5582;8.7;46
11.07.2022;10:45:00;5818;9.6;45
11.07.2022;10:55:00;5994;10.6;46
11.07.2022;11:05:00;6167;11.6;44
11.07.2022;11:15:00;6271;12.7;47
11.07.2022;11:25:00;6381;13.7;44
11.07.2022;11:35:00;6497;14.8;47
11.07.2022;11:45:00;6579;15.9;45
11.07.2022;11:55:00;6634;17.0;45
11.07.2022;12:05:00;6690;18.1;47
11.07.2022;12:15:00;6817;19.2;44
11.07.2022;12:25:00;6814;20.3;47
11.07.2022;12:35:00;6892;21.4;46
11.07.2022;12:45:00;6851;22.6;44
11.07.2022;12:55:00;6785;23.7;47
11.07.2022;13:05:00;6918;24.8;45
11.07.2022;13:15:00;6946;26.0;44
11.07.2022;13:25:00;6906;27.1;47
11.07.2022;13:35:00;6995;28.3;45
11.07.2022;13:45:00;6527;29.3;44
11.07.2022;13:55:00;6900;30.4;47
11.07.2022;14:05:00;6947;31.5;45
11.07.2022;14:15:00;6414;32.6;45
11.07.2022;14:25:00;6765;33.7;47
11.07.2022;14:35:00;6541;34.8;44
11.07.2022;14:45:00;7287;36.0;46
11.07.2022;14:55:00;6480;37.1;46
11.07.2022;15:05:00;6811;38.2;44
11.07.2022;15:15:00;6614;39.3;47
11.07.2022;15:25:00;6225;40.3;45
11.07.2022;15:35:00;6427;41.4;45
11.07.2022;15:45:00;6223;42.4;47
11.07.2022;15:55:00;6156;43.4;44
11.07.2022;16:05:00;5457;44.2;46
11.07.2022;16:15:00;5800;45.2;44
11.07.2022;16:25:00;5576;46.1;47
11.07.2022;16:35:00;5448;47.0;44
11.07.2022;16:45:00;5268;47.9;47
11.07.2022;16:55:00;4819;48.7;45
11.07.2022;17:05:00;4492;49.5;45
11.07.2022;17:15:00;4149;50.2;47
11.07.2022;17:25:00;3888;50.8;48
11.07.2022;17:35:00;3673;51.4;44
11.07.2022;17:45:00;3444;52.0;45
11.07.2022;17:55:00;3201;52.5;46
11.07.2022;18:05:00;3002;53.0;47
11.07.2022;18:15:00;2816;53.5;47
11.07.2022;18:25:00;2635;54.0;47
11.07.2022;18:35:00;2411;54.4;47
11.07.2022;18:45:00;2228;54.7;46
11.07.2022;18:55:00;2020;55.1;46
11.07.2022;19:05:00;1788;55.4;45
11.07.2022;19:15:00;1518;55.7;44
11.07.2022;19:25:00;1269;55.9;44
11.07.2022;19:35:00;1057;56.1;43
11.07.2022;19:45:00;914;56.2;42
11.07.2022;19:55:00;686;56.3;42
11.07.2022;20:05:00;525;56.4;42
11.07.2022;20:15:00;490;56.5;42
11.07.2022;20:25:00;396;56.6;41
11.07.2022;20:35:00;258;56.6;41
11.07.2022;20:45:00;234;56.7;41
11.07.2022;20:55:00;222;56.7;41
11.07.2022;21:05:00;194;56.8;41
11.07.2022;21:15:00;144;56.8;40
11.07.2022;21:25:00;0;56.8;40
12.07.2022;05:55:00;127;0;32
12.07.2022;06:05:00;253;0;32
12.07.2022;06:15:00;424;0.1;33
12.07.2022;06:25:00;611;0.2;33
12.07.2022;06:35:00;693;0.3;34
12.07.2022;06:45:00;564;0.4;34
12.07.2022;06:55:00;509;0.5;35
12.07.2022;07:05:00;413;0.5;35
12.07.2022;07:15:00;429;0.6;35
12.07.2022;07:25:00;403;0.7;36
12.07.2022;07:35:00;417;0.7;36
12.07.2022;07:45:00;439;0.8;36
12.07.2022;07:55:00;451;0.9;36
12.07.2022;08:05:00;465;1.0;36
12.07.2022;08:15:00;487;1.0;37
12.07.2022;08:25:00;982;1.2;37
12.07.2022;08:35:00;1203;1.3;37
12.07.2022;08:45:00;1549;1.6;37
12.07.2022;08:55:00;2429;1.9;37
12.07.2022;09:05:00;2807;2.4;38
12.07.2022;09:15:00;3039;2.9;39
12.07.2022;09:25:00;3412;3.4;40
12.07.2022;09:35:00;3753;4.0;42
12.07.2022;09:45:00;4052;4.7;43
12.07.2022;09:55:00;4463;5.4;45
12.07.2022;10:05:00;4836;6.2;46
12.07.2022;10:15:00;5145;7.0;48
12.07.2022;10:25:00;5256;7.9;44
12.07.2022;10:35:00;5543;8.8;46
12.07.2022;10:45:00;5720;9.7;47
12.07.2022;10:55:00;5879;10.7;45
12.07.2022;11:05:00;6033;11.6;46
12.07.2022;11:15:00;6201;12.7;46
12.07.2022;11:25:00;6188;13.7;45
12.07.2022;11:35:00;6371;14.7;47
12.07.2022;11:45:00;6538;15.8;44
12.07.2022;11:55:00;6644;16.9;48
12.07.2022;12:05:00;6741;18.0;45
12.07.2022;12:15:00;6717;19.1;46
12.07.2022;12:25:00;6773;20.2;46
12.07.2022;12:35:00;6778;21.4;44
12.07.2022;12:45:00;6701;22.5;48
12.07.2022;12:55:00;6556;23.6;44
12.07.2022;13:05:00;6779;24.7;46
12.07.2022;13:15:00;6803;25.8;46
12.07.2022;13:25:00;6894;26.9;44
12.07.2022;13:35:00;6869;28.1;47
12.07.2022;13:45:00;6815;29.2;45
12.07.2022;13:55:00;6766;30.3;45
12.07.2022;14:05:00;6654;31.4;47
12.07.2022;14:15:00;6671;32.5;44
12.07.2022;14:25:00;6607;33.6;48
12.07.2022;14:35:00;6523;34.7;45
12.07.2022;14:45:00;6556;35.8;45
12.07.2022;14:55:00;6478;36.8;47
12.07.2022;15:05:00;6429;37.9;44
12.07.2022;15:15:00;6363;38.9;47
12.07.2022;15:25:00;6235;40.0;46
12.07.2022;15:35:00;6129;41.0;44
12.07.2022;15:45:00;6013;42.0;47
12.07.2022;15:55:00;5888;43.0;44
12.07.2022;16:05:00;5755;43.9;48
12.07.2022;16:15:00;5608;44.9;44
12.07.2022;16:25:00;5488;45.8;48
12.07.2022;16:35:00;5335;46.7;44
12.07.2022;16:45:00;5229;47.5;48
12.07.2022;16:55:00;4744;48.3;44
12.07.2022;17:05:00;4465;49.1;46
12.07.2022;17:15:00;4095;49.8;48
12.07.2022;17:25:00;3788;50.4;47
12.07.2022;17:35:00;3635;51.0;44
12.07.2022;17:45:00;3370;51.6;46
12.07.2022;17:55:00;3148;52.1;47
12.07.2022;18:05:00;2951;52.6;47
12.07.2022;18:15:00;2739;53.1;47
12.07.2022;18:25:00;2615;53.5;47
12.07.2022;18:35:00;2478;53.9;47
12.07.2022;18:45:00;2256;54.3;46
12.07.2022;18:55:00;2024;54.7;46
12.07.2022;19:05:00;1658;54.9;45
12.07.2022;19:15:00;1707;55.2;45
12.07.2022;19:25:00;1279;55.4;44
12.07.2022;19:35:00;1094;55.6;43
12.07.2022;19:45:00;563;55.7;43
12.07.2022;19:55:00;644;55.8;42
12.07.2022;20:05:00;536;55.9;42
12.07.2022;20:15:00;617;56.0;42
12.07.2022;20:25:00;344;56.1;42
12.07.2022;20:35:00;271;56.1;41
12.07.2022;20:45:00;251;56.2;41
12.07.2022;20:55:00;205;56.2;41
12.07.2022;21:05:00;170;56.2;41
12.07.2022;21:15:00;139;56.3;41
12.07.2022;21:25:00;0;56.3;40
12.07.2022;21:35:00;0;56.3;0
13.07.2022;05:55:00;50;0;31
13.07.2022;06:05:00;152;0;32
13.07.2022;06:15:00;177;0;33
13.07.2022;06:25:00;214;0;33
13.07.2022;06:35:00;237;0.1;34
13.07.2022;06:45:00;267;0.1;34
13.07.2022;06:55:00;284;0.2;34
13.07.2022;07:05:00;302;0.2;35
13.07.2022;07:15:00;330;0.3;35
13.07.2022;07:25:00;361;0.3;35
13.07.2022;07:35:00;390;0.4;36
13.07.2022;07:45:00;407;0.5;36
13.07.2022;07:55:00;423;0.5;36
13.07.2022;08:05:00;461;0.6;36
13.07.2022;08:15:00;812;0.7;36
13.07.2022;08:25:00;959;0.9;37
13.07.2022;08:35:00;1159;1.1;37
13.07.2022;08:45:00;1588;1.3;37
13.07.2022;08:55:00;2390;1.7;37
13.07.2022;09:05:00;2738;2.1;38
13.07.2022;09:15:00;3030;2.6;39
13.07.2022;09:25:00;3350;3.1;40
13.07.2022;09:35:00;3688;3.7;42
13.07.2022;09:45:00;4122;4.4;43
13.07.2022;09:55:00;4388;5.1;44
13.07.2022;10:05:00;4657;5.8;46
13.07.2022;10:15:00;4951;6.6;48
13.07.2022;10:25:00;5164;7.5;44
13.07.2022;10:35:00;5374;8.4;46
13.07.2022;10:45:00;5540;9.3;48
13.07.2022;10:55:00;5702;10.2;44
13.07.2022;11:05:00;5855;11.2;48
13.07.2022;11:15:00;5953;12.1;44
13.07.2022;11:25:00;6036;13.1;48
13.07.2022;11:35:00;6104;14.1;45
13.07.2022;11:45:00;6194;15.2;46
13.07.2022;11:55:00;6292;16.2;46
13.07.2022;12:05:00;6396;17.3;44
13.07.2022;12:15:00;6542;18.3;48
13.07.2022;12:25:00;6664;19.4;45
13.07.2022;12:35:00;6504;20.5;45
13.07.2022;12:45:00;6538;21.6;47
13.07.2022;12:55:00;5757;22.6;44
13.07.2022;13:05:00;6311;23.6;48
13.07.2022;13:15:00;6475;24.6;45
13.07.2022;13:25:00;4845;25.5;46
13.07.2022;13:35:00;4470;26.3;45
13.07.2022;13:45:00;6476;27.4;46
13.07.2022;13:55:00;5017;28.3;45
13.07.2022;14:05:00;6629;29.3;46
13.07.2022;14:15:00;6333;30.4;46
13.07.2022;14:25:00;6015;31.4;44
13.07.2022;14:35:00;5533;32.3;47
13.07.2022;14:45:00;6460;33.4;44
13.07.2022;14:55:00;6317;34.5;48
13.07.2022;15:05:00;6325;35.5;44
13.07.2022;15:15:00;6335;36.5;47
13.07.2022;15:25:00;6139;37.6;46
13.07.2022;15:35:00;5964;38.6;45
13.07.2022;15:45:00;5903;39.5;47
13.07.2022;15:55:00;5902;40.5;44
13.07.2022;16:05:00;4981;41.4;47
13.07.2022;16:15:00;5565;42.4;45
13.07.2022;16:25:00;4638;43.1;45
13.07.2022;16:45:00;4009;44.6;44
13.07.2022;16:55:00;4422;45.3;46
13.07.2022;17:05:00;3064;45.9;48
13.07.2022;17:15:00;3403;46.5;49
13.07.2022;17:25:00;3940;47.1;46
13.07.2022;17:35:00;3709;47.7;44
13.07.2022;17:45:00;3100;48.3;46
13.07.2022;17:55:00;2277;48.7;46
13.07.2022;18:05:00;2301;49.1;46
13.07.2022;18:15:00;2352;49.4;46
13.07.2022;18:25:00;2678;49.9;46
13.07.2022;18:35:00;1835;50.1;45
13.07.2022;18:45:00;875;50.3;44
13.07.2022;18:55:00;919;50.5;43
13.07.2022;19:05:00;842;50.6;43
13.07.2022;19:15:00;875;50.8;43
13.07.2022;19:25:00;764;50.9;42
13.07.2022;19:35:00;504;51.0;42
13.07.2022;19:45:00;420;51.1;42
13.07.2022;19:55:00;440;51.2;42
13.07.2022;20:05:00;388;51.2;41
13.07.2022;20:15:00;290;51.3;41
13.07.2022;20:25:00;248;51.3;41
13.07.2022;20:35:00;206;51.4;41
13.07.2022;20:45:00;206;51.4;41
13.07.2022;20:55:00;176;51.4;41
13.07.2022;21:05:00;134;51.4;40
13.07.2022;21:15:00;0;51.4;0
14.07.2022;05:55:00;0;0;30
14.07.2022;06:05:00;158;0;32
14.07.2022;06:15:00;189;0;33
14.07.2022;06:25:00;291;0;33
14.07.2022;06:35:00;347;0.1;34
14.07.2022;06:45:00;431;0.2;34
14.07.2022;06:55:00;376;0.2;35
14.07.2022;07:05:00;406;0.3;35
14.07.2022;07:15:00;385;0.4;35
14.07.2022;07:25:00;591;0.4;36
14.07.2022;07:35:00;988;0.6;36
14.07.2022;07:45:00;918;0.7;36
14.07.2022;07:55:00;1110;0.9;37
14.07.2022;08:05:00;1468;1.2;37
14.07.2022;08:15:00;1137;1.4;37
14.07.2022;08:25:00;1211;1.6;37
14.07.2022;08:35:00;864;1.7;37
14.07.2022;08:45:00;1682;1.9;38
14.07.2022;08:55:00;2335;2.3;38
14.07.2022;09:05:00;2630;2.7;38
14.07.2022;09:15:00;2923;3.2;39
14.07.2022;09:25:00;3212;3.7;41
14.07.2022;09:35:00;3477;4.3;42
14.07.2022;09:45:00;3895;4.9;43
14.07.2022;09:55:00;4339;5.6;45
14.07.2022;10:05:00;4454;6.3;46
14.07.2022;10:15:00;5078;7.1;47
14.07.2022;10:25:00;4630;7.9;44
14.07.2022;10:35:00;4380;8.6;45
14.07.2022;10:45:00;5326;9.5;47
14.07.2022;10:55:00;4453;10.2;45
14.07.2022;11:05:00;4847;11.1;46
14.07.2022;11:15:00;5766;12.1;46
14.07.2022;11:25:00;5390;12.9;45
14.07.2022;11:35:00;5087;13.8;47
14.07.2022;11:45:00;5648;14.7;45
14.07.2022;11:55:00;6463;15.7;46
