Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
14.07.2022;12:05:00;5668;16.7;46
14.07.2022;12:15:00;5806;17.7;45
14.07.2022;12:25:00;5776;18.6;46
14.07.2022;12:35:00;5928;19.6;44
14.07.2022;12:45:00;6574;20.7;48
14.07.2022;12:55:00;6484;21.7;44
14.07.2022;13:05:00;6454;22.8;47
14.07.2022;13:15:00;6504;23.9;46
14.07.2022;13:25:00;6523;24.9;45
14.07.2022;13:35:00;6530;26.0;47
14.07.2022;13:45:00;6519;27.1;44
14.07.2022;13:55:00;6501;28.2;47
14.07.2022;14:05:00;6419;29.2;46
14.07.2022;14:15:00;6470;30.3;44
14.07.2022;14:25:00;6484;31.4;48
14.07.2022;14:35:00;6416;32.4;45
14.07.2022;14:45:00;6410;33.5;46
14.07.2022;14:55:00;6382;34.5;46
14.07.2022;15:05:00;6157;35.6;44
14.07.2022;15:15:00;5762;36.6;48
14.07.2022;15:25:00;5835;37.6;44
14.07.2022;15:35:00;5619;38.5;47
14.07.2022;15:45:00;4814;39.3;45
14.07.2022;15:55:00;5513;40.2;48
14.07.2022;16:05:00;5506;41.2;45
14.07.2022;16:15:00;5508;42.1;47
14.07.2022;16:25:00;4607;42.9;45
14.07.2022;16:35:00;5742;43.8;48
14.07.2022;16:45:00;4587;44.7;44
14.07.2022;16:55:00;4828;45.4;47
14.07.2022;17:05:00;3756;46.1;45
14.07.2022;17:15:00;3814;46.8;45
14.07.2022;17:25:00;3780;47.4;47
14.07.2022;17:35:00;3066;48.0;48
14.07.2022;17:45:00;3377;48.5;48
14.07.2022;17:55:00;2959;49.0;49
14.07.2022;18:05:00;2813;49.5;48
14.07.2022;18:15:00;2622;49.9;48
14.07.2022;18:25:00;2455;50.3;48
14.07.2022;18:35:00;2312;50.7;47
14.07.2022;18:45:00;2094;51.1;47
14.07.2022;18:55:00;1885;51.4;46
14.07.2022;19:05:00;1687;51.7;46
14.07.2022;19:15:00;1421;51.9;45
14.07.2022;19:25:00;1165;52.1;44
14.07.2022;19:35:00;983;52.3;44
14.07.2022;19:45:00;862;52.4;43
14.07.2022;19:55:00;588;52.6;43
14.07.2022;20:05:00;498;52.6;43
14.07.2022;20:15:00;412;52.7;43
14.07.2022;20:25:00;302;52.8;42
14.07.2022;20:35:00;236;52.8;42
14.07.2022;20:45:00;216;52.8;42
14.07.2022;20:55:00;177;52.9;42
14.07.2022;21:05:00;149;52.9;41
14.07.2022;21:15:00;0;52.9;41
14.07.2022;21:25:00;0;52.9;0
15.07.2022;06:05:00;120;0;32
15.07.2022;06:15:00;197;0;33
15.07.2022;06:25:00;264;0;34
15.07.2022;06:35:00;287;0.1;34
15.07.2022;06:45:00;305;0.1;35
15.07.2022;06:55:00;414;0.2;35
15.07.2022;07:05:00;487;0.3;35
15.07.2022;07:15:00;625;0.4;36
15.07.2022;07:25:00;527;0.5;36
15.07.2022;07:35:00;549;0.6;36
15.07.2022;07:45:00;586;0.7;37
15.07.2022;07:55:00;612;0.8;37
15.07.2022;08:05:00;616;0.9;37
15.07.2022;08:15:00;656;1.0;37
15.07.2022;08:25:00;754;1.1;37
15.07.2022;08:35:00;1208;1.3;37
15.07.2022;08:45:00;1227;1.5;38
15.07.2022;08:55:00;2017;1.8;38
15.07.2022;09:05:00;2616;2.2;38
15.07.2022;09:15:00;2902;2.7;39
15.07.2022;09:25:00;3183;3.2;40
15.07.2022;09:35:00;3511;3.7;42
15.07.2022;09:45:00;3867;4.4;43
15.07.2022;09:55:00;4216;5.0;44
15.07.2022;10:05:00;4491;5.8;46
15.07.2022;10:15:00;4773;6.5;47
15.07.2022;10:25:00;5018;7.4;45
15.07.2022;10:35:00;5201;8.2;45
15.07.2022;10:45:00;5381;9.1;48
15.07.2022;10:55:00;5593;10.0;44
15.07.2022;11:05:00;5727;10.9;48
15.07.2022;11:15:00;5753;11.9;44
15.07.2022;11:25:00;5856;12.9;48
15.07.2022;11:35:00;5948;13.8;44
15.07.2022;11:45:00;6053;14.8;48
15.07.2022;11:55:00;6167;15.8;45
15.07.2022;12:05:00;6274;16.9;46
15.07.2022;12:15:00;6412;17.9;47
15.07.2022;12:25:00;6450;19.0;44
15.07.2022;12:35:00;6397;20.0;47
15.07.2022;12:45:00;6384;21.1;45
15.07.2022;12:55:00;6345;22.1;45
15.07.2022;13:05:00;6406;23.2;47
15.07.2022;13:15:00;6456;24.3;44
15.07.2022;13:25:00;6503;25.3;47
15.07.2022;13:35:00;5982;26.4;45
15.07.2022;13:45:00;6552;27.4;44
15.07.2022;13:55:00;6322;28.5;47
15.07.2022;14:05:00;6999;29.5;47
15.07.2022;14:15:00;6773;30.6;44
15.07.2022;14:25:00;2404;31.2;45
15.07.2022;14:35:00;5753;32.1;47
15.07.2022;14:45:00;6465;33.2;44
15.07.2022;14:55:00;6489;34.3;46
15.07.2022;15:05:00;6442;35.3;46
15.07.2022;15:15:00;6293;36.4;44
15.07.2022;15:25:00;6159;37.4;48
15.07.2022;15:35:00;5984;38.4;44
15.07.2022;15:45:00;5907;39.4;47
15.07.2022;15:55:00;5819;40.3;45
15.07.2022;16:05:00;5696;41.3;47
15.07.2022;16:15:00;5504;42.2;45
15.07.2022;16:25:00;5290;43.1;47
15.07.2022;16:35:00;5082;43.9;45
15.07.2022;16:45:00;4979;44.7;48
15.07.2022;16:55:00;4403;45.5;44
15.07.2022;17:05:00;4267;46.2;46
15.07.2022;17:15:00;3975;46.9;48
15.07.2022;17:25:00;3776;47.5;44
15.07.2022;17:35:00;3473;48.1;45
15.07.2022;17:45:00;3255;48.7;46
15.07.2022;17:55:00;3083;49.2;47
15.07.2022;18:05:00;2902;49.7;48
15.07.2022;18:15:00;2728;50.1;48
15.07.2022;18:25:00;2548;50.5;48
15.07.2022;18:35:00;2346;50.9;47
15.07.2022;18:45:00;2151;51.3;47
15.07.2022;18:55:00;1927;51.6;46
15.07.2022;19:05:00;1684;51.9;46
15.07.2022;19:15:00;1426;52.2;45
15.07.2022;19:25:00;1175;52.4;44
15.07.2022;19:35:00;1003;52.5;44
15.07.2022;19:45:00;808;52.7;43
15.07.2022;19:55:00;906;52.8;43
15.07.2022;20:05:00;792;53.0;43
15.07.2022;20:15:00;605;53.1;42
15.07.2022;20:25:00;415;53.2;42
15.07.2022;20:35:00;343;53.2;42
15.07.2022;20:45:00;255;53.3;42
15.07.2022;20:55:00;196;53.3;42
15.07.2022;21:05:00;152;53.3;41
15.07.2022;21:15:00;75;53.3;41
15.07.2022;21:25:00;0;53.3;0
16.07.2022;06:00:00;134;0;32
16.07.2022;06:10:00;168;0;33
16.07.2022;06:20:00;203;0;34
16.07.2022;06:30:00;249;0.1;34
16.07.2022;06:40:00;287;0.1;35
16.07.2022;06:50:00;322;0.2;35
16.07.2022;07:00:00;356;0.2;35
16.07.2022;07:10:00;386;0.3;36
16.07.2022;07:20:00;423;0.3;36
16.07.2022;07:30:00;464;0.4;36
16.07.2022;07:40:00;499;0.5;37
16.07.2022;07:50:00;529;0.6;37
16.07.2022;08:00:00;555;0.7;37
16.07.2022;08:10:00;581;0.8;37
16.07.2022;08:20:00;617;0.9;37
16.07.2022;08:30:00;1071;1.0;38
16.07.2022;08:40:00;1307;1.2;38
16.07.2022;08:50:00;1446;1.5;38
16.07.2022;09:00:00;2472;1.8;38
16.07.2022;09:10:00;2779;2.3;39
16.07.2022;09:20:00;3058;2.8;40
16.07.2022;09:30:00;3410;3.3;41
16.07.2022;09:40:00;3717;3.9;43
16.07.2022;09:50:00;4120;4.6;44
16.07.2022;10:00:00;4430;5.3;45
16.07.2022;10:10:00;4668;6.1;47
16.07.2022;10:20:00;4947;6.9;48
16.07.2022;10:30:00;5170;7.7;44
16.07.2022;10:40:00;5445;8.6;47
16.07.2022;10:50:00;5486;9.5;44
16.07.2022;11:00:00;5650;10.4;47
16.07.2022;11:10:00;5877;11.4;44
16.07.2022;11:20:00;5962;12.3;47
16.07.2022;11:30:00;5983;13.3;44
16.07.2022;11:40:00;6142;14.3;47
16.07.2022;11:50:00;6259;15.4;44
16.07.2022;12:00:00;6364;16.4;47
16.07.2022;12:10:00;6400;17.5;45
16.07.2022;12:20:00;6447;18.5;45
16.07.2022;12:30:00;6511;19.6;47
16.07.2022;12:40:00;6484;20.7;44
16.07.2022;12:50:00;6439;21.7;47
16.07.2022;13:00:00;6462;22.8;46
16.07.2022;13:10:00;6443;23.9;44
16.07.2022;13:20:00;6411;24.9;47
16.07.2022;13:30:00;6485;26.0;45
16.07.2022;13:40:00;6539;27.1;45
16.07.2022;13:50:00;6515;28.1;47
16.07.2022;14:00:00;6440;29.2;44
16.07.2022;14:10:00;6399;30.3;46
16.07.2022;14:20:00;6416;31.3;46
16.07.2022;14:30:00;6385;32.4;44
16.07.2022;14:40:00;6372;33.4;47
16.07.2022;14:50:00;6312;34.5;46
16.07.2022;15:00:00;6289;35.5;44
16.07.2022;15:10:00;6235;36.5;47
16.07.2022;15:20:00;6206;37.6;44
16.07.2022;15:30:00;6066;38.6;47
16.07.2022;15:40:00;5957;39.6;46
16.07.2022;15:50:00;5878;40.5;44
16.07.2022;16:00:00;5748;41.5;47
16.07.2022;16:10:00;5568;42.4;44
16.07.2022;16:20:00;5448;43.3;47
16.07.2022;16:30:00;5292;44.2;44
16.07.2022;16:40:00;5099;45.1;47
16.07.2022;16:50:00;4829;45.9;44
16.07.2022;17:00:00;4457;46.6;46
16.07.2022;17:10:00;4195;47.3;48
16.07.2022;17:20:00;3861;48.0;45
16.07.2022;17:30:00;3604;48.6;44
16.07.2022;17:40:00;3371;49.1;46
16.07.2022;17:50:00;3114;49.7;47
16.07.2022;18:00:00;2916;50.1;48
16.07.2022;18:10:00;2757;50.6;48
16.07.2022;18:20:00;2565;51.0;48
16.07.2022;18:30:00;2397;51.4;47
16.07.2022;18:40:00;2184;51.8;47
16.07.2022;18:50:00;1966;52.1;46
16.07.2022;19:00:00;1780;52.4;46
16.07.2022;19:10:00;1548;52.7;45
16.07.2022;19:20:00;1284;52.9;44
16.07.2022;19:30:00;1060;53.1;44
16.07.2022;19:40:00;913;53.3;43
16.07.2022;19:50:00;743;53.4;43
16.07.2022;20:00:00;591;53.5;43
16.07.2022;20:10:00;499;53.6;42
16.07.2022;20:20:00;385;53.7;42
16.07.2022;20:30:00;280;53.7;42
16.07.2022;20:40:00;231;53.7;42
16.07.2022;20:50:00;199;53.8;42
16.07.2022;21:00:00;165;53.8;41
16.07.2022;21:10:00;137;53.8;41
16.07.2022;21:20:00;0;53.8;41
16.07.2022;21:30:00;0;53.8;0
17.07.2022;06:00:00;96;0;32
17.07.2022;06:10:00;167;0;33
17.07.2022;06:20:00;198;0;33
17.07.2022;06:30:00;234;0.1;34
17.07.2022;06:40:00;265;0.1;35
17.07.2022;06:50:00;295;0.1;35
17.07.2022;07:00:00;316;0.2;35
17.07.2022;07:10:00;340;0.2;36
17.07.2022;07:20:00;375;0.3;36
17.07.2022;07:30:00;410;0.4;36
17.07.2022;07:40:00;438;0.4;36
17.07.2022;07:50:00;460;0.5;37
17.07.2022;08:00:00;481;0.6;37
17.07.2022;08:10:00;500;0.7;37
17.07.2022;08:20:00;522;0.8;37
17.07.2022;08:30:00;1013;0.9;37
17.07.2022;08:40:00;1257;1.1;38
17.07.2022;08:50:00;1939;1.4;38
17.07.2022;09:00:00;2499;1.8;38
17.07.2022;09:10:00;2804;2.2;39
17.07.2022;09:20:00;3094;2.7;40
17.07.2022;09:30:00;3433;3.3;41
17.07.2022;09:40:00;3771;3.9;43
17.07.2022;09:50:00;4192;4.6;44
17.07.2022;10:00:00;4465;5.3;45
17.07.2022;10:10:00;4729;6.1;47
17.07.2022;10:20:00;5046;6.9;48
17.07.2022;10:30:00;5298;7.7;45
17.07.2022;10:40:00;5473;8.6;48
17.07.2022;10:50:00;5657;9.6;44
17.07.2022;11:00:00;5842;10.5;47
17.07.2022;11:10:00;6015;11.5;44
17.07.2022;11:20:00;6077;12.5;48
17.07.2022;11:30:00;6130;13.5;44
17.07.2022;11:40:00;6230;14.5;47
17.07.2022;11:50:00;6388;15.6;45
17.07.2022;12:00:00;6507;16.6;45
17.07.2022;12:10:00;6578;17.7;47
17.07.2022;12:20:00;6629;18.8;44
17.07.2022;12:30:00;6604;19.9;47
17.07.2022;12:40:00;6620;21.0;45
17.07.2022;12:50:00;6553;22.1;44
17.07.2022;13:00:00;6618;23.2;47
17.07.2022;13:10:00;6633;24.3;45
17.07.2022;13:20:00;6618;25.4;45
17.07.2022;13:30:00;6578;26.5;47
17.07.2022;13:40:00;6641;27.5;44
17.07.2022;13:50:00;6600;28.6;46
17.07.2022;14:00:00;6625;29.7;47
17.07.2022;14:10:00;6553;30.8;44
17.07.2022;14:20:00;6567;31.9;47
17.07.2022;14:30:00;6444;33.0;46
17.07.2022;14:40:00;6472;34.0;44
17.07.2022;14:50:00;6387;35.1;47
17.07.2022;15:00:00;6363;36.1;45
17.07.2022;15:10:00;6266;37.2;44
17.07.2022;15:20:00;6212;38.2;47
17.07.2022;15:30:00;6129;39.2;44
17.07.2022;15:40:00;6002;40.2;47
17.07.2022;15:50:00;5813;41.2;46
17.07.2022;16:00:00;5810;42.2;45
17.07.2022;16:10:00;5706;43.1;46
17.07.2022;16:20:00;5510;44.0;44
17.07.2022;16:30:00;5400;44.9;47
17.07.2022;16:40:00;5164;45.8;44
17.07.2022;16:50:00;4890;46.6;46
17.07.2022;17:00:00;4522;47.4;47
17.07.2022;17:10:00;4209;48.1;44
17.07.2022;17:20:00;3852;48.7;46
17.07.2022;17:30:00;3652;49.3;48
17.07.2022;17:40:00;3432;49.9;49
17.07.2022;17:50:00;3159;50.4;44
17.07.2022;18:00:00;2989;50.9;44
17.07.2022;18:10:00;2828;51.4;46
17.07.2022;18:20:00;2605;51.9;46
17.07.2022;18:30:00;2426;52.3;46
17.07.2022;18:40:00;2215;52.6;46
17.07.2022;18:50:00;2010;53.0;46
17.07.2022;19:00:00;1796;53.3;45
17.07.2022;19:10:00;1538;53.5;45
17.07.2022;19:20:00;1273;53.8;44
17.07.2022;19:30:00;1062;54.0;43
17.07.2022;19:40:00;907;54.1;43
17.07.2022;19:50:00;718;54.2;43
17.07.2022;20:00:00;592;54.3;43
17.07.2022;20:10:00;492;54.4;42
17.07.2022;20:20:00;378;54.5;42
17.07.2022;20:30:00;285;54.5;42
17.07.2022;20:40:00;243;54.6;42
17.07.2022;20:50:00;200;54.6;41
17.07.2022;21:00:00;165;54.6;41
17.07.2022;21:10:00;137;54.7;41
17.07.2022;21:20:00;0;54.7;41
17.07.2022;21:30:00;0;54.7;0
18.07.2022;05:55:00;0;0;31
18.07.2022;06:05:00;152;0;32
18.07.2022;06:15:00;174;0;33
18.07.2022;06:25:00;213;0;34
18.07.2022;06:35:00;247;0.1;34
18.07.2022;06:45:00;279;0.1;35
18.07.2022;06:55:00;306;0.2;35
18.07.2022;07:05:00;326;0.2;35
18.07.2022;07:15:00;353;0.3;36
18.07.2022;07:25:00;391;0.3;36
18.07.2022;07:35:00;428;0.4;36
18.07.2022;07:45:00;459;0.5;36
18.07.2022;07:55:00;486;0.6;37
18.07.2022;08:05:00;506;0.6;37
18.07.2022;08:15:00;561;0.7;37
18.07.2022;08:25:00;980;0.9;37
18.07.2022;08:35:00;1145;1.1;37
18.07.2022;08:45:00;1330;1.3;38
18.07.2022;08:55:00;1514;1.5;38
18.07.2022;09:05:00;2583;1.9;38
18.07.2022;09:15:00;2887;2.4;39
18.07.2022;09:25:00;3106;2.9;40
18.07.2022;09:35:00;3496;3.4;41
18.07.2022;09:45:00;3735;4.0;43
18.07.2022;09:55:00;4217;4.7;44
18.07.2022;10:05:00;4445;5.4;46
18.07.2022;10:15:00;4711;6.2;47
18.07.2022;10:25:00;4960;7.0;47
18.07.2022;10:35:00;4807;7.8;44
18.07.2022;10:45:00;5343;8.7;47
18.07.2022;10:55:00;5511;9.6;44
18.07.2022;11:05:00;5752;10.5;47
18.07.2022;11:15:00;5878;11.5;44
18.07.2022;11:25:00;5942;12.5;47
18.07.2022;11:35:00;6003;13.4;44
18.07.2022;11:45:00;6131;14.5;48
18.07.2022;11:55:00;6193;15.5;44
18.07.2022;12:05:00;6327;16.5;46
18.07.2022;12:15:00;6449;17.6;46
18.07.2022;12:25:00;6510;18.6;44
18.07.2022;12:35:00;6558;19.7;47
18.07.2022;12:45:00;6505;20.8;45
18.07.2022;12:55:00;6436;21.9;45
18.07.2022;13:05:00;6498;22.9;47
18.07.2022;13:15:00;6547;24.0;44
18.07.2022;13:25:00;6510;25.1;47
18.07.2022;13:35:00;6507;26.2;46
18.07.2022;13:45:00;6480;27.2;44
18.07.2022;13:55:00;6385;28.3;48
18.07.2022;14:05:00;6379;29.3;45
18.07.2022;14:15:00;6322;30.4;45
18.07.2022;14:25:00;6316;31.4;47
18.07.2022;14:35:00;6361;32.5;44
18.07.2022;14:45:00;6285;33.5;47
18.07.2022;14:55:00;6264;34.6;46
18.07.2022;15:05:00;6269;35.6;44
18.07.2022;15:15:00;6208;36.6;48
18.07.2022;15:25:00;6132;37.6;45
18.07.2022;15:35:00;6035;38.6;47
18.07.2022;15:45:00;6012;39.6;46
18.07.2022;15:55:00;5683;40.5;45
18.07.2022;16:05:00;5642;41.5;47
18.07.2022;16:15:00;5565;42.4;44
18.07.2022;16:25:00;5430;43.3;47
18.07.2022;16:35:00;5089;44.2;44
18.07.2022;16:45:00;4962;45.0;46
18.07.2022;16:55:00;4607;45.7;47
18.07.2022;17:05:00;4283;46.4;44
18.07.2022;17:15:00;3904;47.1;47
18.07.2022;17:25:00;3691;47.7;48
18.07.2022;17:35:00;3349;48.3;49
18.07.2022;17:45:00;3204;48.8;44
18.07.2022;17:55:00;2944;49.3;45
18.07.2022;18:05:00;2901;49.8;46
18.07.2022;18:15:00;2672;50.2;46
18.07.2022;18:25:00;2553;50.7;47
18.07.2022;18:35:00;2353;51.1;47
18.07.2022;18:45:00;2100;51.4;46
18.07.2022;18:55:00;1940;51.8;46
18.07.2022;19:05:00;1581;52.0;45
18.07.2022;19:15:00;1385;52.3;45
18.07.2022;19:25:00;1151;52.5;44
18.07.2022;19:35:00;985;52.6;43
18.07.2022;19:45:00;794;52.8;43
18.07.2022;19:55:00;647;52.9;43
18.07.2022;20:05:00;509;53.0;43
18.07.2022;20:15:00;385;53.0;42
18.07.2022;20:25:00;285;53.1;42
18.07.2022;20:35:00;249;53.1;42
18.07.2022;20:45:00;214;53.2;42
18.07.2022;20:55:00;186;53.2;42
18.07.2022;21:05:00;152;53.2;41
18.07.2022;21:15:00;88;53.3;41
18.07.2022;21:25:00;0;53.3;0
18.07.2022;21:35:00;0;53.3;0
19.07.2022;06:05:00;150;0;32
19.07.2022;06:15:00;173;0;33
19.07.2022;06:25:00;212;0;34
19.07.2022;06:35:00;245;0.1;34
19.07.2022;06:45:00;274;0.1;35
19.07.2022;06:55:00;300;0.2;35
19.07.2022;07:05:00;321;0.2;35
19.07.2022;07:15:00;347;0.3;36
19.07.2022;07:25:00;385;0.3;36
19.07.2022;07:35:00;416;0.4;36
19.07.2022;07:45:00;442;0.5;36
19.07.2022;07:55:00;466;0.5;37
19.07.2022;08:05:00;483;0.6;37
19.07.2022;08:15:00;778;0.7;37
19.07.2022;08:25:00;942;0.9;37
19.07.2022;08:35:00;1134;1.1;37
19.07.2022;08:45:00;1314;1.3;38
19.07.2022;08:55:00;1729;1.5;38
19.07.2022;09:05:00;2583;1.9;38
19.07.2022;09:15:00;2904;2.4;39
19.07.2022;09:25:00;3191;2.9;40
19.07.2022;09:35:00;3569;3.5;42
19.07.2022;09:45:00;3891;4.1;43
19.07.2022;09:55:00;4284;4.8;45
19.07.2022;10:05:00;4533;5.5;46
19.07.2022;10:15:00;4789;6.3;48
19.07.2022;10:25:00;5012;7.1;45
19.07.2022;10:35:00;5206;8.0;46
19.07.2022;10:45:00;5376;8.9;48
19.07.2022;10:55:00;5556;9.8;45
19.07.2022;11:05:00;5695;10.7;48
19.07.2022;11:15:00;5791;11.7;44
19.07.2022;11:25:00;5961;12.6;48
19.07.2022;11:35:00;5988;13.6;45
19.07.2022;11:45:00;6100;14.6;46
19.07.2022;11:55:00;6197;15.6;46
19.07.2022;12:05:00;6339;16.7;44
19.07.2022;12:15:00;6460;17.7;47
19.07.2022;12:25:00;6477;18.8;44
19.07.2022;12:35:00;6393;19.9;46
19.07.2022;12:45:00;6333;20.9;46
19.07.2022;12:55:00;6351;22.0;44
19.07.2022;13:05:00;6377;23.0;48
19.07.2022;13:15:00;6415;24.1;45
19.07.2022;13:25:00;6427;25.1;45
19.07.2022;13:35:00;6408;26.2;47
19.07.2022;13:45:00;6439;27.3;44
19.07.2022;13:55:00;6415;28.3;47
19.07.2022;14:05:00;6374;29.4;46
19.07.2022;14:15:00;6341;30.4;44
19.07.2022;14:25:00;6354;31.5;48
19.07.2022;14:35:00;6301;32.5;45
19.07.2022;14:45:00;6234;33.5;45
19.07.2022;14:55:00;6239;34.6;47
19.07.2022;15:05:00;6183;35.6;44
19.07.2022;15:15:00;6160;36.6;47
19.07.2022;15:25:00;6058;37.6;45
19.07.2022;15:35:00;5917;38.6;45
19.07.2022;15:45:00;5814;39.6;47
19.07.2022;15:55:00;5672;40.5;44
19.07.2022;16:05:00;5543;41.4;48
19.07.2022;16:15:00;5376;42.3;44
19.07.2022;16:25:00;5224;43.2;48
19.07.2022;16:35:00;5041;44.0;44
19.07.2022;16:45:00;4873;44.8;47
19.07.2022;16:55:00;4513;45.6;44
19.07.2022;17:05:00;4195;46.3;45
19.07.2022;17:15:00;3870;47.0;48
19.07.2022;17:25:00;3626;47.6;48
19.07.2022;17:35:00;3410;48.1;44
19.07.2022;17:45:00;3223;48.7;46
19.07.2022;17:55:00;3024;49.2;47
19.07.2022;18:05:00;2818;49.7;47
19.07.2022;18:15:00;2664;50.1;48
19.07.2022;18:25:00;2455;50.5;48
19.07.2022;18:35:00;2266;50.9;47
19.07.2022;18:45:00;2060;51.3;47
19.07.2022;18:55:00;1851;51.6;46
19.07.2022;19:05:00;1608;51.8;46
19.07.2022;19:15:00;1356;52.1;45
19.07.2022;19:25:00;1118;52.3;44
19.07.2022;19:35:00;946;52.4;44
19.07.2022;19:45:00;804;52.6;44
19.07.2022;19:55:00;624;52.7;43
19.07.2022;20:05:00;537;52.8;43
19.07.2022;20:15:00;425;52.9;43
19.07.2022;20:25:00;311;52.9;43
19.07.2022;20:35:00;241;53.0;42
19.07.2022;20:45:00;180;53.0;42
19.07.2022;20:55:00;150;53.0;42
19.07.2022;21:05:00;140;53.0;42
19.07.2022;21:15:00;30;53.1;42
20.07.2022;06:05:00;59;0;32
20.07.2022;06:15:00;173;0;33
20.07.2022;06:25:00;248;0;34
20.07.2022;06:35:00;327;0.1;34
20.07.2022;06:45:00;397;0.1;35
20.07.2022;06:55:00;496;0.2;35
20.07.2022;07:05:00;593;0.3;36
20.07.2022;07:15:00;668;0.4;36
20.07.2022;07:25:00;763;0.5;36
20.07.2022;07:35:00;859;0.7;37
20.07.2022;07:45:00;942;0.8;37
20.07.2022;07:55:00;985;1.0;37
20.07.2022;08:05:00;1066;1.2;37
20.07.2022;08:15:00;1116;1.3;38
20.07.2022;08:25:00;1136;1.5;38
20.07.2022;08:35:00;1080;1.7;38
20.07.2022;08:45:00;1460;1.9;38
20.07.2022;08:55:00;1697;2.2;38
20.07.2022;09:05:00;2189;2.5;38
20.07.2022;09:15:00;2573;2.9;39
20.07.2022;09:25:00;3358;3.4;40
20.07.2022;09:35:00;3943;4.1;42
20.07.2022;09:45:00;4230;4.8;44
20.07.2022;09:55:00;4266;5.5;45
20.07.2022;10:05:00;3726;6.1;46
20.07.2022;10:15:00;4365;6.8;47
20.07.2022;10:25:00;5004;7.6;47
20.07.2022;10:35:00;4678;8.4;45
20.07.2022;10:45:00;5006;9.1;47
20.07.2022;10:55:00;5332;10.0;45
20.07.2022;11:05:00;4594;10.8;46
20.07.2022;11:15:00;4890;11.6;47
20.07.2022;11:25:00;5666;12.5;44
20.07.2022;11:35:00;3241;13.2;46
20.07.2022;11:45:00;2941;13.7;46
20.07.2022;11:55:00;2716;14.1;46
20.07.2022;12:05:00;2841;14.6;46
20.07.2022;12:15:00;3172;15.1;46
20.07.2022;12:25:00;3476;15.7;47
20.07.2022;12:35:00;5031;16.4;46
20.07.2022;12:45:00;4537;17.2;45
20.07.2022;12:55:00;5657;18.1;48
20.07.2022;13:05:00;6360;19.1;45
20.07.2022;13:15:00;6240;20.1;45
20.07.2022;13:25:00;6275;21.2;47
20.07.2022;13:35:00;6191;22.2;44
20.07.2022;13:45:00;6192;23.2;48
20.07.2022;13:55:00;6218;24.3;44
20.07.2022;14:05:00;6264;25.3;47
20.07.2022;14:15:00;6202;26.3;46
20.07.2022;14:25:00;6183;27.3;45
20.07.2022;14:35:00;6163;28.4;47
20.07.2022;14:45:00;6139;29.4;44
20.07.2022;14:55:00;6021;30.4;48
20.07.2022;15:05:00;5870;31.3;45
20.07.2022;15:15:00;5808;32.3;47
20.07.2022;15:25:00;5731;33.3;45
20.07.2022;15:35:00;5691;34.2;47
20.07.2022;15:45:00;3391;34.9;45
20.07.2022;15:55:00;6006;35.8;48
20.07.2022;16:05:00;4599;36.7;44
20.07.2022;16:15:00;5979;37.5;47
20.07.2022;16:25:00;5559;38.4;44
20.07.2022;16:35:00;5658;39.3;47
20.07.2022;16:45:00;2580;39.8;43
20.07.2022;16:55:00;2851;40.3;44
20.07.2022;17:05:00;3177;40.8;45
20.07.2022;17:15:00;2198;41.3;46
20.07.2022;17:25:00;2138;41.6;46
20.07.2022;17:35:00;2864;42.1;46
20.07.2022;17:45:00;1077;42.3;45
20.07.2022;17:55:00;812;42.4;44
20.07.2022;18:05:00;599;42.5;44
20.07.2022;18:15:00;500;42.6;43
20.07.2022;18:25:00;289;42.7;43
20.07.2022;18:35:00;183;42.7;43
20.07.2022;18:45:00;135;42.7;43
20.07.2022;18:55:00;34;42.7;42
20.07.2022;19:05:00;0;42.7;0
20.07.2022;19:15:00;0;42.7;0
20.07.2022;19:25:00;0;42.7;0
20.07.2022;19:35:00;0;42.7;0
20.07.2022;19:45:00;0;42.7;0
20.07.2022;19:55:00;0;42.7;39
20.07.2022;20:05:00;154;42.8;39
20.07.2022;20:15:00;141;42.8;39
20.07.2022;20:25:00;6;42.8;39
20.07.2022;20:35:00;0;42.8;39
20.07.2022;20:45:00;0;42.8;39
20.07.2022;20:55:00;0;42.8;0
21.07.2022;06:25:00;57;0;32
21.07.2022;06:35:00;180;0;33
21.07.2022;06:45:00;269;0;34
21.07.2022;06:55:00;526;0.1;34
21.07.2022;07:05:00;552;0.2;35
21.07.2022;07:15:00;561;0.3;35
21.07.2022;07:25:00;577;0.4;35
21.07.2022;07:35:00;594;0.5;36
21.07.2022;07:45:00;531;0.6;36
21.07.2022;07:55:00;681;0.7;36
21.07.2022;08:05:00;832;0.8;37
21.07.2022;08:15:00;834;0.9;37
21.07.2022;08:25:00;1122;1.1;37
21.07.2022;08:35:00;1101;1.3;37
21.07.2022;08:45:00;1223;1.5;38
21.07.2022;08:55:00;1031;1.7;38
21.07.2022;09:05:00;1008;1.8;38
21.07.2022;09:15:00;1139;2.0;38
21.07.2022;09:25:00;1516;2.2;38
21.07.2022;09:35:00;1439;2.5;38
21.07.2022;09:45:00;2120;2.8;39
21.07.2022;09:55:00;2049;3.2;39
21.07.2022;10:05:00;2119;3.5;39
21.07.2022;10:15:00;2296;3.9;40
21.07.2022;10:25:00;2096;4.2;40
21.07.2022;10:35:00;1817;4.5;40
21.07.2022;10:45:00;1683;4.8;40
21.07.2022;10:55:00;2143;5.1;41
21.07.2022;11:05:00;3498;5.6;41
21.07.2022;11:15:00;5692;6.4;44
21.07.2022;11:25:00;6608;7.5;47
21.07.2022;11:35:00;5056;8.4;44
21.07.2022;11:45:00;4296;9.3;47
21.07.2022;11:55:00;4537;10.2;44
21.07.2022;12:05:00;4105;10.9;45
21.07.2022;12:15:00;2943;11.4;46
21.07.2022;12:25:00;7097;12.4;46
21.07.2022;12:35:00;6700;13.4;45
21.07.2022;12:45:00;6956;14.6;45
21.07.2022;12:55:00;7006;15.7;47
21.07.2022;13:05:00;6849;16.8;44
21.07.2022;13:15:00;4816;17.8;47
21.07.2022;13:25:00;7296;18.9;44
21.07.2022;13:35:00;3569;19.7;47
21.07.2022;13:45:00;6031;20.7;46
21.07.2022;13:55:00;2729;21.2;44
21.07.2022;14:05:00;6906;22.3;47
21.07.2022;14:15:00;7048;23.5;45
21.07.2022;14:25:00;7158;24.7;45
21.07.2022;14:35:00;6497;25.8;47
21.07.2022;14:45:00;6838;26.9;44
21.07.2022;14:55:00;6870;28.1;48
21.07.2022;15:05:00;6739;29.1;45
21.07.2022;15:15:00;6473;30.2;45
21.07.2022;15:25:00;3582;31.0;45
21.07.2022;15:35:00;6464;31.9;47
21.07.2022;15:45:00;5908;32.9;45
21.07.2022;15:55:00;5876;33.9;46
21.07.2022;16:05:00;5820;34.9;46
21.07.2022;16:15:00;5384;35.8;46
21.07.2022;16:25:00;5513;36.7;46
21.07.2022;16:35:00;5106;37.5;46
21.07.2022;16:45:00;4740;38.3;45
21.07.2022;16:55:00;4719;39.1;48
21.07.2022;17:05:00;4468;39.9;44
21.07.2022;17:15:00;4028;40.6;46
21.07.2022;17:25:00;3819;41.2;48
21.07.2022;17:35:00;3517;41.8;45
21.07.2022;17:45:00;3324;42.4;44
21.07.2022;17:55:00;3116;42.9;46
21.07.2022;18:05:00;2953;43.4;47
21.07.2022;18:15:00;2750;43.8;47
21.07.2022;18:25:00;2560;44.3;47
21.07.2022;18:35:00;2388;44.7;47
21.07.2022;18:45:00;2151;45.0;47
21.07.2022;18:55:00;1940;45.4;46
21.07.2022;19:05:00;1697;45.7;46
21.07.2022;19:15:00;1436;45.9;45
21.07.2022;19:25:00;1187;46.1;44
21.07.2022;19:35:00;1008;46.3;44
21.07.2022;19:45:00;858;46.4;43
21.07.2022;19:55:00;671;46.6;43
21.07.2022;20:05:00;558;46.6;43
21.07.2022;20:15:00;430;46.7;43
21.07.2022;20:25:00;319;46.8;42
21.07.2022;20:35:00;253;46.8;42
21.07.2022;20:45:00;224;46.9;42
21.07.2022;20:55:00;179;46.9;42
21.07.2022;21:05:00;146;46.9;42
21.07.2022;21:15:00;0;46.9;41
21.07.2022;21:25:00;0;46.9;0
22.07.2022;06:00:00;0;0;31
22.07.2022;06:10:00;163;0;33
22.07.2022;06:20:00;201;0;33
22.07.2022;06:40:00;293;0.1;34
22.07.2022;06:50:00;331;0.1;35
22.07.2022;07:00:00;403;0.2;35
22.07.2022;07:10:00;636;0.3;36
22.07.2022;07:20:00;480;0.4;36
22.07.2022;07:30:00;491;0.5;36
22.07.2022;07:40:00;516;0.6;37
22.07.2022;07:50:00;544;0.7;37
22.07.2022;08:00:00;574;0.7;37
22.07.2022;08:10:00;604;0.8;37
22.07.2022;08:20:00;634;0.9;37
22.07.2022;08:30:00;950;1.1;38
22.07.2022;08:40:00;1274;1.3;38
22.07.2022;08:50:00;1413;1.5;38
22.07.2022;09:00:00;1617;1.8;38
22.07.2022;09:10:00;2073;2.1;38
22.07.2022;09:20:00;2961;2.5;39
22.07.2022;09:30:00;3225;3.1;40
22.07.2022;09:40:00;3613;3.6;42
22.07.2022;09:50:00;3915;4.3;43
22.07.2022;10:00:00;4277;5.0;45
22.07.2022;10:10:00;4475;5.7;46
22.07.2022;10:20:00;4773;6.5;48
22.07.2022;10:30:00;4952;7.3;44
22.07.2022;10:40:00;5158;8.1;46
22.07.2022;10:50:00;5300;9.0;48
22.07.2022;11:00:00;5464;9.9;45
22.07.2022;11:10:00;5652;10.8;48
22.07.2022;11:20:00;5748;11.8;44
22.07.2022;11:30:00;5859;12.7;48
22.07.2022;11:40:00;6018;13.7;44
22.07.2022;11:50:00;6124;14.7;47
22.07.2022;12:00:00;6200;15.7;45
22.07.2022;12:10:00;6245;16.8;46
22.07.2022;12:20:00;6292;17.8;46
22.07.2022;12:30:00;6324;18.8;44
22.07.2022;12:40:00;6354;19.9;48
22.07.2022;12:50:00;6383;20.9;44
22.07.2022;13:00:00;6524;22.0;47
22.07.2022;13:10:00;6539;23.1;45
22.07.2022;13:20:00;6555;24.2;45
22.07.2022;13:30:00;6614;25.2;47
22.07.2022;13:40:00;6534;26.3;44
22.07.2022;13:50:00;6517;27.4;48
22.07.2022;14:00:00;6489;28.5;45
22.07.2022;14:10:00;6456;29.5;46
22.07.2022;14:20:00;6438;30.6;46
22.07.2022;14:30:00;6369;31.7;44
22.07.2022;14:40:00;6317;32.7;48
22.07.2022;14:50:00;6237;33.7;44
22.07.2022;15:00:00;6157;34.8;47
22.07.2022;15:10:00;6082;35.8;46
22.07.2022;15:20:00;5991;36.8;45
22.07.2022;15:30:00;5857;37.7;47
22.07.2022;15:40:00;5812;38.7;44
22.07.2022;15:50:00;5741;39.6;48
22.07.2022;16:00:00;5603;40.6;44
22.07.2022;16:10:00;5508;41.5;48
22.07.2022;16:20:00;5336;42.4;44
22.07.2022;16:30:00;5164;43.2;48
22.07.2022;16:40:00;4982;44.1;44
22.07.2022;16:50:00;4741;44.9;47
22.07.2022;17:00:00;4373;45.6;45
22.07.2022;17:10:00;4100;46.3;45
22.07.2022;17:20:00;3809;46.9;47
22.07.2022;17:30:00;3538;47.5;48
22.07.2022;17:40:00;3344;48.1;45
22.07.2022;17:50:00;3066;48.6;44
22.07.2022;18:00:00;2882;49.1;46
22.07.2022;18:10:00;2629;49.5;47
22.07.2022;18:20:00;2416;49.9;47
22.07.2022;18:30:00;2397;50.3;46
22.07.2022;18:40:00;2337;50.7;46
22.07.2022;18:50:00;859;50.9;45
22.07.2022;19:00:00;1400;51.1;45
22.07.2022;19:10:00;1548;51.3;44
22.07.2022;19:20:00;723;51.5;44
22.07.2022;19:30:00;797;51.6;44
22.07.2022;19:40:00;946;51.8;43
22.07.2022;19:50:00;783;51.9;43
22.07.2022;20:00:00;687;52.0;43
22.07.2022;20:10:00;486;52.1;43
22.07.2022;20:20:00;376;52.2;42
22.07.2022;20:30:00;365;52.2;42
22.07.2022;20:40:00;391;52.3;42
22.07.2022;20:50:00;279;52.3;42
22.07.2022;21:00:00;157;52.4;42
22.07.2022;21:10:00;12;52.4;42
23.07.2022;06:30:00;160;0;33
23.07.2022;06:40:00;174;0;34
23.07.2022;06:50:00;345;0;34
23.07.2022;07:00:00;547;0.1;35
23.07.2022;07:20:00;236;0.2;36
23.07.2022;07:40:00;165;0.3;36
23.07.2022;08:00:00;291;0.4;37
23.07.2022;08:10:00;189;0.4;37
23.07.2022;08:20:00;220;0.4;37
23.07.2022;08:30:00;381;0.5;38
23.07.2022;08:40:00;415;0.6;38
23.07.2022;08:50:00;272;0.6;38
23.07.2022;09:00:00;166;0.6;38
23.07.2022;09:10:00;221;0.7;38
23.07.2022;09:20:00;364;0.7;38
23.07.2022;09:30:00;950;0.8;38
23.07.2022;09:40:00;1547;1.1;38
23.07.2022;09:50:00;1255;1.3;39
23.07.2022;10:00:00;494;1.4;39
23.07.2022;10:10:00;779;1.5;39
23.07.2022;10:20:00;838;1.7;39
23.07.2022;10:30:00;767;1.8;39
23.07.2022;10:40:00;1058;2.0;39
23.07.2022;10:50:00;1516;2.2;39
23.07.2022;11:00:00;1834;2.5;39
23.07.2022;11:10:00;1219;2.7;39
23.07.2022;11:20:00;937;2.9;40
23.07.2022;11:30:00;900;3.1;40
23.07.2022;11:40:00;1014;3.2;40
23.07.2022;11:50:00;1381;3.4;40
23.07.2022;12:00:00;1497;3.7;40
23.07.2022;12:10:00;923;3.9;40
23.07.2022;12:20:00;1270;4.0;40
23.07.2022;12:30:00;1269;4.3;40
23.07.2022;12:40:00;1306;4.5;40
23.07.2022;12:50:00;2102;4.8;40
23.07.2022;13:00:00;2027;5.1;40
23.07.2022;13:10:00;1888;5.4;40
23.07.2022;13:20:00;2694;5.9;41
23.07.2022;13:30:00;2076;6.2;41
23.07.2022;13:40:00;2384;6.6;42
23.07.2022;13:50:00;4987;7.3;44
23.07.2022;14:00:00;6037;8.2;48
23.07.2022;14:10:00;6785;9.3;45
23.07.2022;14:20:00;3990;10.1;48
23.07.2022;14:30:00;6586;11.3;44
23.07.2022;14:40:00;6865;12.4;47
23.07.2022;14:50:00;6836;13.5;45
23.07.2022;15:00:00;6850;14.6;45
23.07.2022;15:10:00;6429;15.7;47
23.07.2022;15:20:00;6315;16.7;44
23.07.2022;15:30:00;6238;17.8;48
23.07.2022;15:40:00;6045;18.8;45
23.07.2022;15:50:00;5155;19.6;48
23.07.2022;16:00:00;4778;20.4;44
23.07.2022;16:10:00;2932;20.9;45
23.07.2022;16:20:00;6685;21.7;47
23.07.2022;16:30:00;4785;22.7;44
23.07.2022;16:40:00;5165;23.5;46
23.07.2022;16:50:00;4868;24.2;48
23.07.2022;17:00:00;4629;24.9;44
23.07.2022;17:10:00;4491;25.6;46
23.07.2022;17:20:00;4058;26.3;48
23.07.2022;17:30:00;3391;26.9;49
23.07.2022;17:40:00;3400;27.4;44
23.07.2022;17:50:00;3263;28.0;45
23.07.2022;18:00:00;3278;28.5;46
23.07.2022;18:10:00;2887;29.0;47
23.07.2022;18:20:00;2224;29.4;47
23.07.2022;18:30:00;2776;29.8;46
23.07.2022;18:40:00;1968;30.1;46
23.07.2022;18:50:00;2060;30.5;46
23.07.2022;19:00:00;1728;30.8;45
23.07.2022;19:10:00;1476;31.0;45
23.07.2022;19:20:00;1156;31.2;44
23.07.2022;19:30:00;965;31.4;44
23.07.2022;19:40:00;928;31.5;43
23.07.2022;19:50:00;831;31.7;43
23.07.2022;20:00:00;786;31.8;43
23.07.2022;20:10:00;643;31.9;43
23.07.2022;20:20:00;527;32.0;42
23.07.2022;20:30:00;345;32.1;42
23.07.2022;20:40:00;254;32.1;42
23.07.2022;20:50:00;132;32.2;42
23.07.2022;21:00:00;0;32.2;41
23.07.2022;21:10:00;0;32.2;41
23.07.2022;21:20:00;0;32.2;0
24.07.2022;06:00:00;0;0;31
24.07.2022;06:10:00;162;0;33
24.07.2022;06:20:00;227;0;34
24.07.2022;06:30:00;322;0.1;34
24.07.2022;06:40:00;381;0.1;35
24.07.2022;06:50:00;452;0.2;35
24.07.2022;07:00:00;442;0.3;36
24.07.2022;07:10:00;464;0.3;36
24.07.2022;07:20:00;513;0.4;36
24.07.2022;07:40:00;695;0.6;37
24.07.2022;07:50:00;648;0.7;37
24.07.2022;08:10:00;770;1.0;38
24.07.2022;08:20:00;831;1.1;38
24.07.2022;08:30:00;1051;1.3;38
24.07.2022;08:40:00;1453;1.5;38
24.07.2022;08:50:00;1320;1.7;38
24.07.2022;09:00:00;1771;2.0;39
24.07.2022;09:10:00;2023;2.3;39
24.07.2022;09:20:00;2583;2.7;39
24.07.2022;09:30:00;3237;3.2;40
24.07.2022;09:40:00;3448;3.8;42
24.07.2022;09:50:00;3790;4.4;43
24.07.2022;10:00:00;4113;5.0;45
24.07.2022;10:10:00;4361;5.7;46
24.07.2022;10:20:00;4627;6.5;48
24.07.2022;10:30:00;4823;7.3;45
24.07.2022;10:40:00;5035;8.1;45
24.07.2022;10:50:00;5086;8.9;48
24.07.2022;11:00:00;5320;9.8;44
24.07.2022;11:10:00;5403;10.7;48
24.07.2022;11:20:00;5602;11.6;44
24.07.2022;11:30:00;5766;12.6;47
24.07.2022;11:40:00;5608;13.5;44
24.07.2022;11:50:00;5989;14.5;48
24.07.2022;12:00:00;6261;15.5;44
24.07.2022;12:10:00;6562;16.6;47
24.07.2022;12:20:00;6461;17.3;44
24.07.2022;12:30:00;7146;18.3;46
24.07.2022;12:40:00;7038;19.5;46
24.07.2022;12:50:00;4656;20.4;45
24.07.2022;13:00:00;3546;21.3;47
24.07.2022;13:10:00;5942;21.9;47
24.07.2022;13:20:00;6918;23.1;44
24.07.2022;13:30:00;3977;24.0;46
24.07.2022;13:40:00;7281;25.1;45
24.07.2022;13:50:00;4268;25.9;44
24.07.2022;14:00:00;6467;26.8;47
24.07.2022;14:10:00;6802;27.9;44
24.07.2022;14:20:00;6867;29.0;47
24.07.2022;14:30:00;6628;30.1;45
24.07.2022;14:40:00;6711;31.2;45
24.07.2022;14:50:00;6276;32.3;47
24.07.2022;15:00:00;4556;33.2;44
24.07.2022;15:10:00;6448;34.3;47
24.07.2022;15:20:00;6343;35.4;45
24.07.2022;15:30:00;4765;36.3;45
24.07.2022;15:40:00;6142;37.3;47
24.07.2022;15:50:00;5989;38.3;44
24.07.2022;16:00:00;5875;39.2;48
24.07.2022;16:10:00;5682;40.2;44
24.07.2022;16:20:00;5446;41.1;48
24.07.2022;16:30:00;5399;42.0;44
24.07.2022;16:40:00;5240;42.9;48
24.07.2022;16:50:00;4838;43.7;44
24.07.2022;17:00:00;4467;44.4;47
24.07.2022;17:10:00;4159;45.1;47
24.07.2022;17:20:00;3776;45.8;44
24.07.2022;17:30:00;3627;46.4;46
24.07.2022;17:40:00;3411;47.0;47
24.07.2022;17:50:00;3163;47.5;48
24.07.2022;18:00:00;3016;48.0;49
24.07.2022;18:10:00;2823;48.5;49
24.07.2022;18:20:00;2616;48.9;48
24.07.2022;18:30:00;2413;49.3;48
24.07.2022;18:40:00;2223;49.7;48
24.07.2022;18:50:00;1988;50.0;47
24.07.2022;19:00:00;1741;50.3;46
24.07.2022;19:10:00;1482;50.6;46
24.07.2022;19:20:00;1229;50.8;45
24.07.2022;19:30:00;1012;51.0;44
24.07.2022;19:40:00;867;51.1;44
24.07.2022;19:50:00;672;51.2;44
24.07.2022;20:00:00;575;51.3;43
24.07.2022;20:10:00;453;51.4;43
24.07.2022;20:20:00;330;51.5;43
24.07.2022;20:30:00;236;51.5;43
24.07.2022;20:40:00;214;51.6;42
24.07.2022;20:50:00;174;51.6;42
24.07.2022;21:00:00;145;51.6;42
24.07.2022;21:10:00;24;51.6;42
24.07.2022;21:20:00;0;51.6;0
25.07.2022;06:10:00;148;0;33
25.07.2022;06:20:00;170;0;34
25.07.2022;06:30:00;216;0;34
25.07.2022;06:40:00;252;0.1;35
25.07.2022;06:50:00;286;0.1;35
25.07.2022;07:00:00;321;0.2;36
25.07.2022;07:20:00;388;0.3;36
25.07.2022;07:30:00;440;0.4;37
25.07.2022;07:40:00;484;0.4;37
25.07.2022;07:50:00;511;0.5;37
25.07.2022;08:10:00;573;0.7;38
25.07.2022;08:20:00;601;0.8;38
25.07.2022;08:30:00;857;0.9;38
25.07.2022;08:40:00;1222;1.1;38
25.07.2022;08:50:00;1357;1.3;38
25.07.2022;09:00:00;1551;1.6;39
25.07.2022;09:10:00;2095;1.9;39
25.07.2022;09:20:00;2854;2.3;39
25.07.2022;09:30:00;3162;2.8;41
25.07.2022;09:40:00;3458;3.4;42
25.07.2022;09:50:00;3816;4.0;43
25.07.2022;10:00:00;4160;4.7;45
25.07.2022;10:10:00;4378;5.4;46
25.07.2022;10:20:00;4668;6.2;48
25.07.2022;10:30:00;4857;6.9;44
25.07.2022;10:40:00;5032;7.8;46
25.07.2022;10:50:00;5199;8.6;47
25.07.2022;11:00:00;5379;9.5;45
25.07.2022;11:10:00;5473;10.4;48
25.07.2022;11:20:00;5567;11.3;45
25.07.2022;11:30:00;5714;12.3;47
25.07.2022;11:40:00;5872;13.2;45
25.07.2022;11:50:00;6000;14.2;47
25.07.2022;12:00:00;6105;15.2;46
25.07.2022;12:10:00;6186;16.2;45
25.07.2022;12:20:00;6262;17.3;47
25.07.2022;12:30:00;6372;18.3;44
25.07.2022;12:40:00;6443;19.4;48
25.07.2022;12:50:00;6495;20.4;45
25.07.2022;13:00:00;6554;21.5;47
25.07.2022;13:10:00;6537;22.6;46
25.07.2022;13:20:00;6667;23.7;44
25.07.2022;13:30:00;6656;24.8;47
25.07.2022;13:40:00;6677;25.9;44
25.07.2022;13:50:00;6684;27.0;47
25.07.2022;14:00:00;6685;28.1;46
25.07.2022;14:10:00;6625;29.2;44
25.07.2022;14:20:00;6685;30.3;47
25.07.2022;14:30:00;6657;31.4;45
25.07.2022;14:40:00;6606;32.5;45
25.07.2022;14:50:00;6592;33.6;47
25.07.2022;15:00:00;6574;34.7;44
25.07.2022;15:10:00;6470;35.7;46
25.07.2022;15:20:00;6312;36.8;46
25.07.2022;15:30:00;6165;37.8;44
25.07.2022;15:40:00;4957;38.6;46
25.07.2022;15:50:00;5824;39.6;44
25.07.2022;16:00:00;5890;40.6;47
25.07.2022;16:10:00;5230;41.5;44
25.07.2022;16:20:00;3641;42.1;45
25.07.2022;16:30:00;2820;42.5;46
25.07.2022;16:40:00;5922;43.5;46
25.07.2022;16:50:00;4811;44.3;45
25.07.2022;17:00:00;4870;45.2;48
25.07.2022;17:10:00;1783;45.5;43
25.07.2022;17:20:00;2468;45.9;44
25.07.2022;17:30:00;2369;46.3;45
25.07.2022;17:40:00;3128;46.8;45
25.07.2022;17:50:00;2147;47.2;46
25.07.2022;18:00:00;1548;47.5;45
25.07.2022;18:10:00;1693;47.7;45
25.07.2022;18:20:00;2114;48.1;45
25.07.2022;18:30:00;1202;48.3;45
25.07.2022;18:40:00;1349;48.5;44
25.07.2022;18:50:00;849;48.7;44
25.07.2022;19:00:00;1110;48.9;44
25.07.2022;19:10:00;653;49.0;43
25.07.2022;19:20:00;986;49.2;43
25.07.2022;19:30:00;956;49.3;43
25.07.2022;19:40:00;893;49.5;43
25.07.2022;19:50:00;989;49.6;43
25.07.2022;20:00:00;1079;49.8;43
25.07.2022;20:10:00;1104;50.0;42
25.07.2022;20:20:00;756;50.1;42
25.07.2022;20:30:00;571;50.2;42
25.07.2022;20:40:00;469;50.3;42
25.07.2022;20:50:00;428;50.4;42
25.07.2022;21:00:00;241;50.4;42
25.07.2022;21:10:00;102;50.5;42
26.07.2022;06:45:00;197;0;33
26.07.2022;06:55:00;310;0;34
26.07.2022;07:05:00;263;0.1;34
26.07.2022;07:15:00;372;0.1;35
26.07.2022;07:25:00;515;0.2;35
26.07.2022;07:45:00;496;0.4;36
26.07.2022;07:55:00;368;0.4;37
26.07.2022;08:05:00;359;0.5;37
26.07.2022;08:15:00;304;0.5;37
26.07.2022;08:25:00;452;0.6;37
26.07.2022;08:35:00;618;0.7;38
26.07.2022;08:45:00;864;0.8;38
26.07.2022;08:55:00;985;1.0;38
26.07.2022;09:05:00;1153;1.2;38
26.07.2022;09:15:00;1220;1.4;38
26.07.2022;09:25:00;1658;1.6;38
26.07.2022;09:35:00;2136;1.9;39
26.07.2022;09:45:00;2153;2.3;39
26.07.2022;09:55:00;2628;2.7;40
26.07.2022;10:05:00;3090;3.1;40
26.07.2022;10:15:00;2609;3.6;41
26.07.2022;10:25:00;3714;4.1;42
26.07.2022;10:35:00;3618;4.7;43
26.07.2022;10:45:00;5878;5.6;47
26.07.2022;10:55:00;4219;6.4;48
26.07.2022;11:05:00;3053;6.9;48
26.07.2022;11:15:00;3410;7.5;48
26.07.2022;11:25:00;5689;8.3;47
26.07.2022;11:35:00;3484;9.0;44
26.07.2022;11:45:00;2308;9.4;45
26.07.2022;11:55:00;3279;10.2;47
26.07.2022;12:05:00;3466;10.7;47
26.07.2022;12:15:00;3807;11.3;48
26.07.2022;12:25:00;5454;12.0;48
26.07.2022;12:35:00;4621;13.1;44
26.07.2022;12:45:00;5107;13.9;45
26.07.2022;12:55:00;7031;15.0;45
26.07.2022;13:05:00;4750;16.0;47
26.07.2022;13:15:00;7426;17.1;44
26.07.2022;13:25:00;4743;17.8;45
26.07.2022;13:35:00;7388;18.9;47
26.07.2022;13:45:00;4433;19.6;44
26.07.2022;13:55:00;7006;20.4;47
26.07.2022;14:05:00;3182;21.3;43
26.07.2022;14:15:00;4445;21.9;45
26.07.2022;14:25:00;7280;23.0;46
26.07.2022;14:35:00;5694;24.1;46
26.07.2022;14:45:00;3295;25.0;44
26.07.2022;14:55:00;3096;25.6;44
26.07.2022;15:05:00;7440;26.7;46
26.07.2022;15:15:00;5438;27.6;45
26.07.2022;15:25:00;7099;28.8;45
26.07.2022;15:35:00;6533;29.9;46
26.07.2022;15:45:00;6568;31.0;44
26.07.2022;15:55:00;4969;31.9;47
26.07.2022;16:05:00;5520;32.8;44
26.07.2022;16:15:00;6874;33.9;48
26.07.2022;16:25:00;1837;34.5;43
26.07.2022;16:35:00;3020;35.1;45
26.07.2022;16:45:00;2054;35.7;47
26.07.2022;16:55:00;1274;36.1;46
26.07.2022;17:05:00;3043;36.4;46
26.07.2022;17:15:00;3584;37.0;47
26.07.2022;17:25:00;3132;37.4;47
26.07.2022;17:35:00;3081;37.8;46
26.07.2022;17:45:00;2932;38.3;48
26.07.2022;17:55:00;2424;38.7;47
26.07.2022;18:05:00;1306;38.9;46
26.07.2022;18:15:00;1204;39.1;45
26.07.2022;18:25:00;2016;39.5;45
26.07.2022;18:35:00;2045;39.8;45
26.07.2022;18:45:00;1095;40.0;44
26.07.2022;18:55:00;1047;40.2;44
26.07.2022;19:05:00;1018;40.3;43
26.07.2022;19:15:00;824;40.5;43
26.07.2022;19:25:00;631;40.6;43
26.07.2022;19:35:00;607;40.7;43
26.07.2022;19:45:00;701;40.8;42
26.07.2022;19:55:00;943;40.9;42
26.07.2022;20:05:00;676;41.1;42
26.07.2022;20:15:00;435;41.1;42
26.07.2022;20:25:00;341;41.2;42
26.07.2022;20:35:00;230;41.2;42
26.07.2022;20:45:00;152;41.3;42
26.07.2022;20:55:00;0;41.3;41
26.07.2022;21:05:00;0;41.3;0
27.07.2022;06:15:00;54;0;32
27.07.2022;06:25:00;189;0;33
27.07.2022;06:35:00;343;0;34
27.07.2022;06:45:00;382;0.1;34
27.07.2022;07:05:00;595;0.2;35
27.07.2022;07:25:00;821;0.5;36
27.07.2022;07:35:00;1033;0.7;36
27.07.2022;07:45:00;1050;0.8;37
27.07.2022;07:55:00;965;1.0;37
27.07.2022;08:05:00;1232;1.2;37
27.07.2022;08:15:00;1118;1.4;38
27.07.2022;08:25:00;899;1.6;38
27.07.2022;08:35:00;1334;1.8;38
27.07.2022;08:45:00;1546;2.0;38
27.07.2022;08:55:00;1441;2.3;38
27.07.2022;09:05:00;1672;2.5;39
27.07.2022;09:15:00;2305;2.9;39
27.07.2022;09:25:00;2736;3.3;40
27.07.2022;09:35:00;3530;3.8;41
27.07.2022;09:45:00;2683;4.3;42
27.07.2022;09:55:00;4257;5.0;44
27.07.2022;10:05:00;4695;5.8;46
27.07.2022;10:15:00;3826;6.5;48
27.07.2022;10:25:00;5119;7.3;47
27.07.2022;10:35:00;3261;7.8;44
27.07.2022;10:45:00;3714;8.4;44
27.07.2022;10:55:00;3109;9.0;46
27.07.2022;11:05:00;3268;9.5;46
27.07.2022;11:15:00;3751;10.1;47
27.07.2022;11:25:00;4886;10.8;48
27.07.2022;11:35:00;6232;11.9;44
27.07.2022;11:45:00;4792;12.8;49
27.07.2022;11:55:00;5677;13.8;44
27.07.2022;12:05:00;6639;14.7;48
27.07.2022;12:15:00;5207;15.8;44
27.07.2022;12:25:00;7137;16.8;47
27.07.2022;12:35:00;6460;17.9;44
27.07.2022;12:45:00;6303;19.0;46
27.07.2022;12:55:00;5404;19.8;46
27.07.2022;13:05:00;4593;20.6;48
27.07.2022;13:15:00;4395;21.3;45
27.07.2022;13:25:00;3173;21.8;44
27.07.2022;13:35:00;2834;22.3;45
27.07.2022;13:45:00;3439;22.8;46
27.07.2022;13:55:00;3667;23.4;47
27.07.2022;14:05:00;4340;24.1;48
27.07.2022;14:15:00;8056;25.3;44
27.07.2022;14:25:00;6461;26.3;47
27.07.2022;14:35:00;5306;27.3;44
27.07.2022;14:45:00;4689;28.0;47
27.07.2022;14:55:00;5186;28.8;44
27.07.2022;15:05:00;4250;29.7;46
27.07.2022;15:15:00;2545;30.2;44
27.07.2022;15:25:00;2448;30.6;44
27.07.2022;15:35:00;5951;31.3;46
27.07.2022;15:45:00;6596;32.5;44
27.07.2022;15:55:00;6656;33.6;48
27.07.2022;16:05:00;3837;34.3;45
27.07.2022;16:15:00;2794;34.7;45
27.07.2022;16:25:00;6427;35.7;47
27.07.2022;16:35:00;4815;36.6;45
27.07.2022;16:45:00;1692;37.0;46
27.07.2022;16:55:00;1330;37.4;46
27.07.2022;17:05:00;2000;37.6;45
27.07.2022;17:15:00;4527;38.4;48
27.07.2022;17:25:00;4189;39.1;44
27.07.2022;17:35:00;3759;39.8;46
27.07.2022;17:45:00;3605;40.4;47
27.07.2022;17:55:00;3437;41.0;48
27.07.2022;18:05:00;2706;41.5;48
27.07.2022;18:15:00;953;41.6;46
27.07.2022;18:25:00;1843;41.9;46
27.07.2022;18:35:00;2096;42.2;45
27.07.2022;18:45:00;639;42.4;44
27.07.2022;18:55:00;596;42.5;44
27.07.2022;19:05:00;646;42.6;43
27.07.2022;19:15:00;570;42.7;43
27.07.2022;19:25:00;426;42.8;43
27.07.2022;19:35:00;417;42.9;43
27.07.2022;19:45:00;689;43.0;42
27.07.2022;19:55:00;632;43.1;42
27.07.2022;20:05:00;477;43.2;42
27.07.2022;20:15:00;350;43.2;42
27.07.2022;20:25:00;314;43.3;42
27.07.2022;20:35:00;230;43.3;42
27.07.2022;20:45:00;170;43.3;41
27.07.2022;20:55:00;132;43.4;41
27.07.2022;21:05:00;0;43.4;41
27.07.2022;21:15:00;0;43.4;0
28.07.2022;06:15:00;152;0;32
28.07.2022;06:25:00;178;0;33
28.07.2022;06:35:00;223;0;34
28.07.2022;06:45:00;268;0.1;35
28.07.2022;06:55:00;300;0.1;35
28.07.2022;07:15:00;363;0.2;36
28.07.2022;07:25:00;399;0.3;36
28.07.2022;07:45:00;475;0.4;37
28.07.2022;07:55:00;513;0.5;37
28.07.2022;08:05:00;542;0.6;37
28.07.2022;08:15:00;640;0.7;37
28.07.2022;08:25:00;938;0.9;38
28.07.2022;08:35:00;1122;1.0;38
28.07.2022;08:45:00;1300;1.2;38
28.07.2022;08:55:00;1457;1.5;38
28.07.2022;09:05:00;1650;1.7;38
28.07.2022;09:15:00;1995;2.0;39
28.07.2022;09:25:00;3046;2.5;39
28.07.2022;09:35:00;3359;3.1;41
28.07.2022;09:45:00;3736;3.7;42
28.07.2022;09:55:00;4061;4.3;44
28.07.2022;10:05:00;4364;5.0;45
28.07.2022;10:15:00;4569;5.8;47
28.07.2022;10:25:00;4851;6.6;48
28.07.2022;10:35:00;5035;7.4;44
28.07.2022;10:45:00;5178;8.2;47
28.07.2022;10:55:00;5355;9.1;44
28.07.2022;11:05:00;5541;10.0;46
28.07.2022;11:15:00;5627;11.0;46
28.07.2022;11:25:00;5836;11.9;46
28.07.2022;11:35:00;5887;12.9;45
28.07.2022;11:45:00;6027;13.9;46
28.07.2022;11:55:00;5918;14.8;45
28.07.2022;12:05:00;6254;15.9;47
28.07.2022;12:15:00;6694;16.9;44
28.07.2022;12:25:00;6425;18.0;48
28.07.2022;12:35:00;6509;19.1;44
28.07.2022;12:45:00;6595;20.2;47
28.07.2022;12:55:00;6777;21.3;46
28.07.2022;13:05:00;6735;22.4;45
28.07.2022;13:15:00;5219;23.4;46
28.07.2022;13:25:00;6362;24.2;47
28.07.2022;13:35:00;6536;25.2;45
28.07.2022;13:45:00;7128;26.4;45
28.07.2022;13:55:00;4858;27.3;46
28.07.2022;14:05:00;5268;28.2;46
28.07.2022;14:15:00;6597;29.2;46
28.07.2022;14:25:00;5426;30.2;44
28.07.2022;14:35:00;7018;31.3;47
28.07.2022;14:45:00;6630;32.4;45
28.07.2022;14:55:00;6419;33.5;46
28.07.2022;15:05:00;6330;34.5;46
28.07.2022;15:15:00;6272;35.6;44
28.07.2022;15:25:00;6214;36.6;48
28.07.2022;15:35:00;6096;37.6;44
28.07.2022;15:45:00;5987;38.6;47
28.07.2022;15:55:00;5896;39.6;45
28.07.2022;16:05:00;5748;40.5;47
28.07.2022;16:15:00;5490;41.4;45
28.07.2022;16:25:00;4890;42.3;48
28.07.2022;16:35:00;5224;43.1;45
28.07.2022;16:45:00;3833;43.8;48
28.07.2022;16:55:00;2420;44.3;48
28.07.2022;17:05:00;2013;44.7;47
28.07.2022;17:15:00;3540;45.3;48
28.07.2022;17:25:00;2379;45.7;44
28.07.2022;17:35:00;3711;46.3;45
28.07.2022;17:45:00;2629;46.7;46
28.07.2022;17:55:00;2589;47.2;47
28.07.2022;18:05:00;1012;47.4;45
28.07.2022;18:15:00;874;47.6;44
28.07.2022;18:25:00;766;47.7;44
28.07.2022;18:35:00;486;47.8;44
28.07.2022;18:45:00;271;47.9;43
28.07.2022;18:55:00;186;47.9;43
28.07.2022;19:05:00;144;47.9;43
28.07.2022;19:15:00;131;47.9;43
28.07.2022;19:25:00;0;47.9;42
28.07.2022;19:35:00;0;47.9;0
28.07.2022;19:45:00;0;47.9;0
28.07.2022;19:55:00;0;47.9;0
28.07.2022;20:05:00;0;47.9;0
28.07.2022;20:15:00;52;47.9;38
28.07.2022;20:25:00;164;48.0;39
28.07.2022;20:35:00;194;48.0;39
28.07.2022;20:45:00;215;48.0;39
28.07.2022;20:55:00;180;48.1;40
28.07.2022;21:05:00;71;48.1;40
29.07.2022;06:15:00;141;0;32
29.07.2022;06:25:00;0;0;33
29.07.2022;06:35:00;0;0;34
29.07.2022;06:45:00;191;0;34
29.07.2022;06:55:00;260;0;34
29.07.2022;07:05:00;337;0.1;35
29.07.2022;07:15:00;343;0.1;35
29.07.2022;07:25:00;486;0.2;36
29.07.2022;07:45:00;642;0.4;36
29.07.2022;07:55:00;801;0.5;37
29.07.2022;08:05:00;1079;0.7;37
29.07.2022;08:25:00;1837;1.2;37
29.07.2022;08:35:00;1759;1.5;38
29.07.2022;08:45:00;1540;1.7;38
29.07.2022;08:55:00;2003;2.0;38
29.07.2022;09:05:00;1044;2.2;38
29.07.2022;09:15:00;880;2.4;39
29.07.2022;09:25:00;975;2.6;39
29.07.2022;09:35:00;495;2.7;39
29.07.2022;09:45:00;387;2.7;39
29.07.2022;09:55:00;506;2.8;39
29.07.2022;10:05:00;746;2.9;39
29.07.2022;10:15:00;831;3.0;39
29.07.2022;10:25:00;1267;3.2;39
29.07.2022;10:35:00;1524;3.5;39
29.07.2022;10:45:00;1256;3.7;39
29.07.2022;10:55:00;1140;3.9;39
29.07.2022;11:05:00;809;4.0;39
29.07.2022;11:15:00;1187;4.2;39
29.07.2022;11:25:00;1620;4.5;39
29.07.2022;11:35:00;3943;5.0;40
29.07.2022;11:45:00;3712;5.6;42
29.07.2022;11:55:00;2480;6.1;43
29.07.2022;12:05:00;1671;6.4;42
29.07.2022;12:15:00;3030;6.9;43
29.07.2022;12:25:00;3756;7.4;44
29.07.2022;12:35:00;3228;8.0;45
29.07.2022;12:45:00;3246;8.6;46
29.07.2022;12:55:00;4794;9.3;47
29.07.2022;13:05:00;4740;10.1;48
29.07.2022;13:15:00;5116;11.0;45
29.07.2022;13:25:00;6474;12.1;47
29.07.2022;13:35:00;4124;12.9;44
29.07.2022;13:45:00;3587;13.5;46
29.07.2022;13:55:00;3393;14.1;47
29.07.2022;14:05:00;3456;14.7;47
29.07.2022;14:15:00;2448;15.1;47
29.07.2022;14:25:00;2852;15.6;47
29.07.2022;14:35:00;2889;16.0;47
29.07.2022;14:45:00;2506;16.5;46
29.07.2022;14:55:00;2091;16.8;46
29.07.2022;15:05:00;2352;17.2;45
29.07.2022;15:15:00;2105;17.5;45
29.07.2022;15:25:00;2239;17.9;45
29.07.2022;15:35:00;2610;18.3;45
29.07.2022;15:45:00;1498;18.6;44
29.07.2022;15:55:00;854;18.8;43
29.07.2022;16:05:00;631;18.9;43
29.07.2022;16:15:00;402;19.0;42
29.07.2022;16:25:00;376;19.0;42
29.07.2022;16:35:00;364;19.1;42
29.07.2022;16:45:00;360;19.2;42
29.07.2022;16:55:00;446;19.2;42
29.07.2022;17:05:00;560;19.3;41
29.07.2022;17:15:00;601;19.4;41
29.07.2022;17:25:00;617;19.5;41
29.07.2022;17:35:00;617;19.6;41
29.07.2022;17:45:00;600;19.7;41
29.07.2022;17:55:00;474;19.8;41
29.07.2022;18:05:00;407;19.9;41
29.07.2022;18:15:00;406;20.0;40
29.07.2022;18:25:00;413;20.0;40
29.07.2022;18:35:00;742;20.1;40
29.07.2022;18:45:00;814;20.3;40
29.07.2022;18:55:00;906;20.4;40
29.07.2022;19:05:00;856;20.6;40
29.07.2022;19:15:00;641;20.7;40
29.07.2022;19:25:00;401;20.7;40
29.07.2022;19:35:00;448;20.8;40
29.07.2022;19:45:00;633;20.9;40
29.07.2022;19:55:00;1095;21.1;40
29.07.2022;20:05:00;1111;21.3;40
29.07.2022;20:15:00;914;21.4;40
29.07.2022;20:25:00;767;21.6;40
29.07.2022;20:35:00;556;21.7;40
29.07.2022;20:45:00;354;21.7;40
29.07.2022;20:55:00;227;21.8;40
29.07.2022;21:05:00;136;21.8;40
29.07.2022;21:15:00;112;21.8;40
29.07.2022;21:25:00;106;21.8;40
30.07.2022;06:15:00;73;0;32
30.07.2022;06:25:00;178;0;33
30.07.2022;06:35:00;255;0;34
30.07.2022;06:45:00;358;0.1;34
30.07.2022;06:55:00;342;0.1;35
30.07.2022;07:05:00;370;0.2;35
30.07.2022;07:15:00;387;0.3;36
30.07.2022;07:25:00;511;0.3;36
30.07.2022;07:35:00;581;0.4;36
30.07.2022;07:45:00;988;0.6;36
30.07.2022;07:55:00;1043;0.7;37
30.07.2022;08:05:00;1198;0.9;37
30.07.2022;08:15:00;1217;1.1;37
30.07.2022;08:25:00;1161;1.3;38
30.07.2022;08:35:00;1297;1.5;38
30.07.2022;08:45:00;1776;1.8;38
30.07.2022;08:55:00;1184;2.1;38
30.07.2022;09:05:00;1265;2.3;38
30.07.2022;09:15:00;1802;2.5;39
30.07.2022;09:25:00;1679;2.8;39
30.07.2022;09:35:00;3577;3.2;39
30.07.2022;09:45:00;3664;3.8;41
30.07.2022;09:55:00;4065;4.5;43
30.07.2022;10:05:00;4363;5.2;45
30.07.2022;10:15:00;4614;5.9;46
30.07.2022;10:25:00;4812;6.7;48
30.07.2022;10:35:00;4986;7.5;44
30.07.2022;10:45:00;5388;8.4;46
