Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
30.07.2022;10:55:00;5460;9.2;48
30.07.2022;11:05:00;5335;10.1;45
30.07.2022;11:15:00;5836;11.0;47
30.07.2022;11:25:00;5982;12.0;44
30.07.2022;11:35:00;6275;13.0;48
30.07.2022;11:45:00;5311;14.0;44
30.07.2022;11:55:00;5685;15.0;48
30.07.2022;12:05:00;7197;16.1;46
30.07.2022;12:15:00;5998;17.1;44
30.07.2022;12:25:00;6682;18.2;48
30.07.2022;12:35:00;6730;19.3;44
30.07.2022;12:45:00;7068;20.5;47
30.07.2022;12:55:00;2508;21.2;43
30.07.2022;13:05:00;5235;21.8;45
30.07.2022;13:15:00;5320;22.7;45
30.07.2022;13:25:00;5010;23.4;45
30.07.2022;13:35:00;5118;24.3;46
30.07.2022;13:45:00;2659;24.8;43
30.07.2022;13:55:00;3200;25.3;44
30.07.2022;14:05:00;2813;25.7;45
30.07.2022;14:15:00;2493;26.1;45
30.07.2022;14:25:00;4907;26.7;46
30.07.2022;14:35:00;2847;27.7;44
30.07.2022;14:45:00;3611;28.1;43
30.07.2022;14:55:00;6578;29.1;48
30.07.2022;15:05:00;2994;29.5;43
30.07.2022;15:15:00;7324;30.5;47
30.07.2022;15:25:00;3982;31.4;44
30.07.2022;15:35:00;2171;32.0;45
30.07.2022;15:45:00;4940;32.7;47
30.07.2022;15:55:00;7033;33.8;44
30.07.2022;16:05:00;7526;35.1;47
30.07.2022;16:15:00;4036;35.8;44
30.07.2022;16:25:00;6942;36.8;47
30.07.2022;16:35:00;6562;38.0;44
30.07.2022;16:45:00;6522;38.8;47
30.07.2022;16:55:00;5711;39.7;44
30.07.2022;17:05:00;5005;40.6;47
30.07.2022;17:15:00;4795;41.4;44
30.07.2022;17:25:00;1452;41.8;44
30.07.2022;17:35:00;2211;42.1;44
30.07.2022;17:45:00;3368;42.7;46
30.07.2022;17:55:00;2196;43.1;46
30.07.2022;18:05:00;3269;43.7;47
30.07.2022;18:15:00;2486;44.1;47
30.07.2022;18:25:00;1294;44.3;45
30.07.2022;18:35:00;1464;44.6;45
30.07.2022;18:45:00;2275;44.9;45
30.07.2022;18:55:00;1330;45.2;44
30.07.2022;19:05:00;502;45.3;43
30.07.2022;19:15:00;421;45.4;43
30.07.2022;19:25:00;366;45.4;43
30.07.2022;19:35:00;576;45.5;43
30.07.2022;19:45:00;1060;45.7;42
30.07.2022;19:55:00;1086;45.9;42
30.07.2022;20:05:00;483;46.0;42
30.07.2022;20:15:00;256;46.0;42
30.07.2022;20:25:00;213;46.1;42
30.07.2022;20:35:00;177;46.1;42
30.07.2022;20:45:00;161;46.1;41
30.07.2022;20:55:00;135;46.1;41
30.07.2022;21:05:00;0;46.1;41
30.07.2022;21:15:00;0;46.1;0
31.07.2022;06:15:00;37;0;32
31.07.2022;06:25:00;176;0;33
31.07.2022;06:35:00;200;0;34
31.07.2022;06:45:00;265;0.1;34
31.07.2022;06:55:00;297;0.1;35
31.07.2022;07:05:00;330;0.2;35
31.07.2022;07:15:00;333;0.2;36
31.07.2022;07:25:00;378;0.3;36
31.07.2022;07:35:00;423;0.3;36
31.07.2022;07:45:00;468;0.4;37
31.07.2022;07:55:00;495;0.5;37
31.07.2022;08:05:00;529;0.6;37
31.07.2022;08:15:00;605;0.7;37
31.07.2022;08:25:00;1037;0.8;37
31.07.2022;08:35:00;1095;1.0;38
31.07.2022;08:45:00;1348;1.2;38
31.07.2022;08:55:00;1885;1.5;38
31.07.2022;09:05:00;2710;1.9;38
31.07.2022;09:15:00;1606;2.2;39
31.07.2022;09:25:00;2226;2.6;39
31.07.2022;09:35:00;2718;3.0;40
31.07.2022;09:45:00;1475;3.3;40
31.07.2022;09:55:00;3798;3.8;41
31.07.2022;10:05:00;4176;4.5;43
31.07.2022;10:15:00;4474;5.2;45
31.07.2022;10:25:00;4762;6.0;47
31.07.2022;10:35:00;4937;6.8;47
31.07.2022;10:45:00;5088;7.7;45
31.07.2022;10:55:00;5215;8.5;47
31.07.2022;11:05:00;5346;9.4;44
31.07.2022;11:15:00;5488;10.3;47
31.07.2022;11:25:00;5615;11.2;45
31.07.2022;11:35:00;5713;12.2;46
31.07.2022;11:45:00;5979;13.1;45
31.07.2022;11:55:00;6189;14.1;47
31.07.2022;12:05:00;6227;15.2;44
31.07.2022;12:15:00;6303;16.2;48
31.07.2022;12:25:00;1505;16.7;42
31.07.2022;12:35:00;6755;17.8;47
31.07.2022;12:45:00;6782;18.9;44
31.07.2022;12:55:00;7231;20.1;47
31.07.2022;13:05:00;3262;20.9;43
31.07.2022;13:15:00;7150;22.1;47
31.07.2022;13:25:00;2611;22.8;43
31.07.2022;13:35:00;7093;23.7;47
31.07.2022;13:45:00;5881;24.6;44
31.07.2022;13:55:00;7136;25.8;47
31.07.2022;14:05:00;5827;26.5;44
31.07.2022;14:15:00;6201;27.7;45
31.07.2022;14:25:00;2260;28.2;44
31.07.2022;14:35:00;7611;29.3;47
31.07.2022;14:45:00;8177;30.3;47
31.07.2022;14:55:00;6035;31.3;44
31.07.2022;15:05:00;3427;32.0;47
31.07.2022;15:15:00;2273;32.6;44
31.07.2022;15:25:00;2943;33.1;44
31.07.2022;15:35:00;5659;33.9;48
31.07.2022;15:45:00;5461;35.0;44
31.07.2022;15:55:00;5195;35.9;48
31.07.2022;16:05:00;1987;36.3;47
31.07.2022;16:15:00;4654;36.8;47
31.07.2022;16:25:00;2826;37.6;43
31.07.2022;16:35:00;4781;38.6;47
31.07.2022;16:45:00;5844;39.3;47
31.07.2022;16:55:00;5814;40.3;45
31.07.2022;17:05:00;1776;40.8;46
31.07.2022;17:15:00;2736;41.2;45
31.07.2022;17:25:00;3708;41.9;48
31.07.2022;17:35:00;2373;42.2;47
31.07.2022;17:45:00;2814;42.7;47
31.07.2022;17:55:00;1298;43.0;46
31.07.2022;18:05:00;2432;43.3;46
31.07.2022;18:15:00;2097;43.6;46
31.07.2022;18:25:00;1282;43.9;45
31.07.2022;18:35:00;1768;44.1;44
31.07.2022;18:45:00;1156;44.3;44
31.07.2022;18:55:00;1409;44.5;43
31.07.2022;19:05:00;1248;44.7;43
31.07.2022;19:15:00;1129;44.9;43
31.07.2022;19:25:00;971;45.1;43
31.07.2022;19:35:00;860;45.2;43
31.07.2022;19:45:00;433;45.3;42
31.07.2022;19:55:00;673;45.4;42
31.07.2022;20:05:00;506;45.5;42
31.07.2022;20:15:00;295;45.6;42
31.07.2022;20:25:00;248;45.6;42
31.07.2022;20:35:00;216;45.6;42
31.07.2022;20:45:00;183;45.7;41
31.07.2022;20:55:00;135;45.7;41
31.07.2022;21:05:00;0;45.7;41
01.08.2022;06:15:00;49;0;32
01.08.2022;06:25:00;172;0;33
01.08.2022;06:35:00;271;0;34
01.08.2022;06:45:00;327;0.1;34
01.08.2022;06:55:00;382;0.1;35
01.08.2022;07:05:00;447;0.2;35
01.08.2022;07:15:00;606;0.3;36
01.08.2022;07:25:00;568;0.4;36
01.08.2022;07:35:00;712;0.5;36
01.08.2022;07:45:00;577;0.6;37
01.08.2022;07:55:00;810;0.7;37
01.08.2022;08:05:00;805;0.9;37
01.08.2022;08:15:00;1056;1.0;37
01.08.2022;08:25:00;1056;1.2;38
01.08.2022;08:35:00;1146;1.4;38
01.08.2022;08:45:00;1177;1.6;38
01.08.2022;09:00:00;1236;1.9;38
01.08.2022;09:10:00;1447;2.1;38
01.08.2022;09:20:00;2980;2.5;39
01.08.2022;09:30:00;1861;3.0;39
01.08.2022;09:40:00;3582;3.5;41
01.08.2022;09:50:00;3950;4.0;42
01.08.2022;10:00:00;4038;4.7;44
01.08.2022;10:10:00;4354;5.4;45
01.08.2022;10:20:00;4497;6.2;47
01.08.2022;10:30:00;4804;6.9;48
01.08.2022;10:40:00;4951;7.7;44
01.08.2022;10:50:00;5095;8.6;47
01.08.2022;11:00:00;5247;9.4;46
01.08.2022;11:10:00;5374;10.3;46
01.08.2022;11:20:00;5468;11.2;48
01.08.2022;11:30:00;5616;12.1;45
01.08.2022;11:40:00;5760;13.1;48
01.08.2022;11:50:00;5947;14.1;45
01.08.2022;12:00:00;6139;15.1;47
01.08.2022;12:10:00;6292;16.1;45
01.08.2022;12:20:00;6268;17.1;45
01.08.2022;12:30:00;6365;18.2;47
01.08.2022;12:40:00;6365;19.2;44
01.08.2022;12:50:00;6452;20.3;48
01.08.2022;13:00:00;6542;21.3;44
01.08.2022;13:10:00;4490;22.3;46
01.08.2022;13:20:00;6906;23.4;47
01.08.2022;13:30:00;6585;24.5;44
01.08.2022;13:40:00;6865;25.6;48
01.08.2022;13:50:00;4220;26.6;43
01.08.2022;14:00:00;4432;27.4;47
01.08.2022;14:10:00;6882;28.6;44
01.08.2022;14:20:00;7015;29.7;47
01.08.2022;14:30:00;6819;30.9;46
01.08.2022;14:40:00;6912;32.0;44
01.08.2022;14:50:00;6847;33.1;48
01.08.2022;15:00:00;6758;34.3;45
01.08.2022;15:10:00;6709;35.4;45
01.08.2022;15:20:00;6525;36.5;47
01.08.2022;15:30:00;6554;37.5;45
01.08.2022;15:40:00;6480;38.6;46
01.08.2022;15:50:00;6125;39.6;47
01.08.2022;16:00:00;4496;40.2;48
01.08.2022;16:10:00;6312;41.3;45
01.08.2022;16:20:00;5675;42.2;46
01.08.2022;16:30:00;4847;43.1;45
01.08.2022;16:40:00;5607;44.0;46
01.08.2022;16:50:00;5311;44.9;46
01.08.2022;17:00:00;4451;45.6;48
01.08.2022;17:10:00;3052;46.2;49
01.08.2022;17:20:00;2508;46.6;48
01.08.2022;17:30:00;1739;46.9;47
01.08.2022;17:40:00;3609;47.5;48
01.08.2022;17:50:00;2036;47.9;48
01.08.2022;18:00:00;1582;48.2;47
01.08.2022;18:10:00;1848;48.5;46
01.08.2022;18:20:00;1724;48.7;46
01.08.2022;18:30:00;2070;49.1;46
01.08.2022;18:40:00;1246;49.3;45
01.08.2022;18:50:00;825;49.5;44
01.08.2022;19:00:00;860;49.6;44
01.08.2022;19:10:00;740;49.7;43
01.08.2022;19:20:00;594;49.9;43
01.08.2022;19:30:00;394;49.9;43
01.08.2022;19:40:00;305;50.0;43
01.08.2022;19:55:00;352;50.1;42
01.08.2022;20:05:00;265;50.1;42
01.08.2022;20:15:00;247;50.2;42
01.08.2022;20:25:00;156;50.2;42
01.08.2022;20:35:00;138;50.2;42
01.08.2022;20:45:00;0;50.2;41
01.08.2022;20:55:00;0;50.2;0
01.08.2022;21:05:00;0;50.2;0
02.08.2022;06:15:00;74;0;32
02.08.2022;06:25:00;158;0;33
02.08.2022;06:35:00;170;0;34
02.08.2022;06:45:00;266;0.1;34
02.08.2022;06:55:00;472;0.1;35
02.08.2022;07:05:00;543;0.2;35
02.08.2022;07:15:00;634;0.3;36
02.08.2022;07:25:00;849;0.4;36
02.08.2022;07:35:00;844;0.6;36
02.08.2022;07:45:00;595;0.7;37
02.08.2022;07:55:00;569;0.8;37
02.08.2022;08:05:00;1363;0.9;37
02.08.2022;08:15:00;1566;1.2;37
02.08.2022;08:25:00;1309;1.5;38
02.08.2022;08:35:00;1593;1.7;38
02.08.2022;08:45:00;1408;1.9;38
02.08.2022;08:55:00;1739;2.2;38
02.08.2022;09:05:00;1581;2.5;38
02.08.2022;09:15:00;2143;2.8;39
02.08.2022;09:25:00;2102;3.2;39
02.08.2022;09:35:00;3034;3.7;40
02.08.2022;09:45:00;3659;4.3;42
02.08.2022;09:55:00;3944;4.9;43
02.08.2022;10:05:00;4304;5.6;45
02.08.2022;10:15:00;4463;6.3;47
02.08.2022;10:25:00;4820;7.1;48
02.08.2022;10:35:00;5083;7.9;44
02.08.2022;10:45:00;4861;8.8;46
02.08.2022;10:55:00;4461;9.4;47
02.08.2022;11:05:00;4611;10.1;46
02.08.2022;11:15:00;4185;10.8;44
02.08.2022;11:25:00;4748;11.6;46
02.08.2022;11:35:00;5924;12.5;44
02.08.2022;11:45:00;5998;13.5;47
02.08.2022;11:55:00;6193;14.5;44
02.08.2022;12:05:00;4991;15.5;48
02.08.2022;12:15:00;6408;16.5;44
02.08.2022;12:25:00;6375;17.6;48
02.08.2022;12:35:00;6436;18.6;45
02.08.2022;12:45:00;6489;19.7;45
02.08.2022;12:55:00;6578;20.8;47
02.08.2022;13:05:00;6516;21.9;44
02.08.2022;13:15:00;6598;22.9;47
02.08.2022;13:25:00;6647;24.0;45
02.08.2022;13:35:00;6667;25.1;44
02.08.2022;13:45:00;6635;26.2;48
02.08.2022;13:55:00;6663;27.3;44
02.08.2022;14:05:00;6792;28.4;46
02.08.2022;14:15:00;6660;29.5;46
02.08.2022;14:25:00;6638;30.6;45
02.08.2022;14:35:00;6609;31.7;47
02.08.2022;14:45:00;6404;32.8;44
02.08.2022;14:55:00;6062;33.8;47
02.08.2022;15:05:00;4713;34.6;44
02.08.2022;15:15:00;6509;35.5;47
02.08.2022;15:25:00;6297;36.5;45
02.08.2022;15:35:00;4707;37.4;46
02.08.2022;15:45:00;6176;38.4;47
02.08.2022;15:55:00;6036;39.4;44
02.08.2022;16:05:00;5784;40.4;47
02.08.2022;16:15:00;5717;41.4;45
02.08.2022;16:25:00;5555;42.3;47
02.08.2022;16:35:00;5268;43.2;45
02.08.2022;16:45:00;5057;44.0;47
02.08.2022;16:55:00;4766;44.8;45
02.08.2022;17:05:00;4169;45.5;47
02.08.2022;17:15:00;2769;46.0;48
02.08.2022;17:25:00;2663;46.5;48
02.08.2022;17:35:00;3256;47.0;48
02.08.2022;17:45:00;3586;47.6;44
02.08.2022;17:55:00;2995;48.1;44
02.08.2022;18:05:00;2976;48.6;46
02.08.2022;18:15:00;2739;49.0;46
02.08.2022;18:25:00;2517;49.4;47
02.08.2022;18:35:00;2337;49.8;47
02.08.2022;18:45:00;2036;50.2;46
02.08.2022;18:55:00;1543;50.5;46
02.08.2022;19:05:00;1458;50.7;45
02.08.2022;19:15:00;1278;50.9;44
02.08.2022;19:25:00;1084;51.1;44
02.08.2022;19:35:00;896;51.3;44
02.08.2022;19:45:00;703;51.4;43
02.08.2022;19:55:00;574;51.5;43
02.08.2022;20:05:00;427;51.6;43
02.08.2022;20:15:00;311;51.6;42
02.08.2022;20:25:00;213;51.7;42
02.08.2022;20:35:00;177;51.7;42
02.08.2022;20:45:00;154;51.7;42
02.08.2022;20:55:00;19;51.7;42
02.08.2022;21:05:00;0;51.7;0
02.08.2022;21:15:00;0;51.7;0
03.08.2022;06:15:00;14;0;32
03.08.2022;06:25:00;154;0;33
03.08.2022;06:35:00;178;0;34
03.08.2022;06:45:00;216;0;34
03.08.2022;06:55:00;251;0.1;35
03.08.2022;07:05:00;273;0.1;35
03.08.2022;07:15:00;296;0.2;35
03.08.2022;07:25:00;327;0.2;36
03.08.2022;07:35:00;363;0.3;36
03.08.2022;07:45:00;393;0.3;36
03.08.2022;07:55:00;417;0.4;37
03.08.2022;08:05:00;439;0.5;37
03.08.2022;08:15:00;485;0.6;37
03.08.2022;08:25:00;829;0.7;37
03.08.2022;08:35:00;1000;0.8;38
03.08.2022;08:45:00;1180;1.0;38
03.08.2022;08:55:00;1340;1.2;38
03.08.2022;09:05:00;1531;1.5;38
03.08.2022;09:15:00;2304;1.8;38
03.08.2022;09:25:00;2948;2.3;39
03.08.2022;09:35:00;3271;2.8;40
03.08.2022;09:45:00;3613;3.4;42
03.08.2022;09:55:00;3875;4.0;43
03.08.2022;10:05:00;4097;4.7;45
03.08.2022;10:15:00;4418;5.4;46
03.08.2022;10:25:00;4720;6.1;48
03.08.2022;10:35:00;4683;6.9;44
03.08.2022;10:45:00;4942;7.7;46
03.08.2022;10:55:00;5222;8.6;48
03.08.2022;11:05:00;5356;9.5;44
03.08.2022;11:15:00;5459;10.3;48
03.08.2022;11:25:00;5564;11.3;44
03.08.2022;11:35:00;5676;12.2;47
03.08.2022;11:45:00;5797;13.1;44
03.08.2022;11:55:00;5944;14.1;48
03.08.2022;12:05:00;6078;15.1;44
03.08.2022;12:15:00;6172;16.1;48
03.08.2022;12:25:00;6252;17.1;45
03.08.2022;12:35:00;6354;18.2;46
03.08.2022;12:45:00;6387;19.2;46
03.08.2022;12:55:00;6400;20.3;44
03.08.2022;13:05:00;6412;21.4;48
03.08.2022;13:15:00;6444;22.4;44
03.08.2022;13:25:00;6489;23.5;47
03.08.2022;13:35:00;6515;24.6;45
03.08.2022;13:45:00;6518;25.6;45
03.08.2022;13:55:00;6531;26.7;47
03.08.2022;14:05:00;6348;27.8;44
03.08.2022;14:15:00;6393;28.8;47
03.08.2022;14:25:00;6407;29.9;45
03.08.2022;14:35:00;6261;30.9;45
03.08.2022;14:45:00;6445;32.0;48
03.08.2022;14:55:00;6309;33.0;44
03.08.2022;15:05:00;6260;34.1;47
03.08.2022;15:15:00;6155;35.1;46
03.08.2022;15:25:00;6193;36.1;44
03.08.2022;15:35:00;6113;37.1;48
03.08.2022;15:45:00;5907;38.1;44
03.08.2022;15:55:00;5850;39.1;48
03.08.2022;16:05:00;5668;40.0;44
03.08.2022;16:15:00;5531;40.9;48
03.08.2022;16:25:00;5282;41.8;44
03.08.2022;16:35:00;5135;42.7;48
03.08.2022;16:45:00;4933;43.5;44
03.08.2022;16:55:00;4593;44.3;47
03.08.2022;17:05:00;4257;45.0;44
03.08.2022;17:15:00;3824;45.6;45
03.08.2022;17:25:00;3617;46.2;47
03.08.2022;17:35:00;3377;46.8;48
03.08.2022;17:45:00;3140;47.3;46
03.08.2022;17:55:00;2980;47.8;44
03.08.2022;18:05:00;2783;48.3;45
03.08.2022;18:15:00;2612;48.7;46
03.08.2022;18:25:00;2443;49.1;47
03.08.2022;18:35:00;2218;49.5;46
03.08.2022;18:45:00;1982;49.9;46
03.08.2022;18:55:00;1730;50.2;46
03.08.2022;19:05:00;1456;50.4;45
03.08.2022;19:15:00;1193;50.6;45
03.08.2022;19:25:00;1017;50.8;44
03.08.2022;19:35:00;807;50.9;44
03.08.2022;19:45:00;641;51.0;43
03.08.2022;19:55:00;510;51.1;43
03.08.2022;20:05:00;381;51.2;43
03.08.2022;20:15:00;269;51.3;43
03.08.2022;20:25:00;188;51.3;42
03.08.2022;20:35:00;176;51.3;42
03.08.2022;20:45:00;149;51.3;42
03.08.2022;20:55:00;45;51.4;42
03.08.2022;21:05:00;0;51.4;0
04.08.2022;06:15:00;0;0;32
04.08.2022;06:25:00;150;0;33
04.08.2022;06:35:00;172;0;33
04.08.2022;06:45:00;209;0;34
04.08.2022;06:55:00;247;0.1;35
04.08.2022;07:05:00;274;0.1;35
04.08.2022;07:15:00;304;0.2;36
04.08.2022;07:25:00;329;0.2;36
04.08.2022;07:35:00;368;0.3;36
04.08.2022;07:45:00;396;0.3;36
04.08.2022;07:55:00;425;0.4;37
04.08.2022;08:05:00;443;0.5;37
04.08.2022;08:15:00;557;0.6;37
04.08.2022;08:25:00;809;0.7;37
04.08.2022;08:35:00;978;0.8;38
04.08.2022;08:45:00;1151;1.0;38
04.08.2022;08:55:00;1310;1.2;38
04.08.2022;09:05:00;1502;1.5;38
04.08.2022;09:15:00;2554;1.9;38
04.08.2022;09:25:00;2844;2.3;39
04.08.2022;09:35:00;3144;2.8;41
04.08.2022;09:45:00;3492;3.4;42
04.08.2022;09:55:00;3808;4.0;43
04.08.2022;10:05:00;4054;4.7;45
04.08.2022;10:15:00;4301;5.4;46
04.08.2022;10:25:00;4548;6.1;48
04.08.2022;10:35:00;4751;6.9;45
04.08.2022;10:45:00;4930;7.7;45
04.08.2022;10:55:00;5123;8.5;48
04.08.2022;11:05:00;5226;9.4;44
04.08.2022;11:15:00;5362;10.3;47
04.08.2022;11:25:00;5507;11.2;44
04.08.2022;11:35:00;5653;12.1;47
04.08.2022;11:45:00;5822;13.1;44
04.08.2022;11:55:00;5927;14.0;48
04.08.2022;12:05:00;6030;15.0;44
04.08.2022;12:15:00;6113;16.0;48
04.08.2022;12:25:00;6199;17.1;45
04.08.2022;12:35:00;6225;18.1;46
04.08.2022;12:45:00;6340;19.1;46
04.08.2022;12:55:00;6375;20.2;44
04.08.2022;13:05:00;6379;21.2;48
04.08.2022;13:15:00;6388;22.3;44
04.08.2022;13:25:00;6465;23.3;47
04.08.2022;13:35:00;6474;24.4;45
04.08.2022;13:45:00;6489;25.5;45
04.08.2022;13:55:00;6434;26.6;47
04.08.2022;14:05:00;6458;27.6;44
04.08.2022;14:15:00;6461;28.7;47
04.08.2022;14:25:00;6394;29.7;45
04.08.2022;14:35:00;6257;30.8;45
04.08.2022;14:45:00;6366;31.8;47
04.08.2022;14:55:00;6326;32.9;44
04.08.2022;15:05:00;6299;33.9;47
04.08.2022;15:15:00;6171;34.9;46
04.08.2022;15:25:00;6166;35.9;44
04.08.2022;15:35:00;5989;36.9;47
04.08.2022;15:45:00;5922;37.9;44
04.08.2022;15:55:00;5798;38.9;48
04.08.2022;16:05:00;5651;39.8;44
04.08.2022;16:15:00;5493;40.7;48
04.08.2022;16:25:00;5308;41.6;44
04.08.2022;16:35:00;5103;42.5;48
04.08.2022;16:45:00;4860;43.3;44
04.08.2022;16:55:00;4504;44.0;47
04.08.2022;17:05:00;4161;44.7;46
04.08.2022;17:15:00;3813;45.4;45
04.08.2022;17:25:00;3509;46.0;47
04.08.2022;17:35:00;3246;46.5;48
04.08.2022;17:45:00;3077;47.0;49
04.08.2022;17:55:00;2915;47.5;44
04.08.2022;18:05:00;2766;48.0;44
04.08.2022;18:15:00;2592;48.4;45
04.08.2022;18:25:00;2404;48.8;46
04.08.2022;18:35:00;2232;49.2;46
04.08.2022;18:45:00;2014;49.5;46
04.08.2022;18:55:00;1734;49.8;46
04.08.2022;19:05:00;1465;50.1;45
04.08.2022;19:15:00;1201;50.3;44
04.08.2022;19:25:00;1029;50.5;44
04.08.2022;19:35:00;772;50.6;44
04.08.2022;19:45:00;645;50.7;44
04.08.2022;19:55:00;503;50.8;43
04.08.2022;20:05:00;381;50.9;43
04.08.2022;20:15:00;262;50.9;43
04.08.2022;20:25:00;205;51.0;43
04.08.2022;20:35:00;161;51.0;42
04.08.2022;20:45:00;137;51.0;42
04.08.2022;20:55:00;0;51.0;42
04.08.2022;21:05:00;0;51.0;0
05.08.2022;06:30:00;95;0;33
05.08.2022;06:40:00;174;0;34
05.08.2022;06:50:00;278;0;34
05.08.2022;07:00:00;278;0.1;35
05.08.2022;07:10:00;327;0.1;35
05.08.2022;07:20:00;393;0.2;36
05.08.2022;07:30:00;472;0.3;36
05.08.2022;07:40:00;483;0.3;37
05.08.2022;07:50:00;575;0.4;37
05.08.2022;08:00:00;798;0.6;37
05.08.2022;08:10:00;1086;0.7;37
05.08.2022;08:20:00;1272;0.9;38
05.08.2022;08:30:00;993;1.1;38
05.08.2022;08:40:00;1278;1.3;38
05.08.2022;08:50:00;1962;1.6;38
05.08.2022;09:00:00;2449;2.0;39
05.08.2022;09:10:00;1221;2.2;39
05.08.2022;09:20:00;909;2.4;39
05.08.2022;09:30:00;1311;2.5;39
05.08.2022;09:40:00;3971;3.2;41
05.08.2022;09:50:00;2343;3.6;42
05.08.2022;10:00:00;3742;4.2;42
05.08.2022;10:10:00;2087;4.6;43
05.08.2022;10:20:00;3456;5.1;43
05.08.2022;10:30:00;3182;5.8;46
05.08.2022;10:40:00;4363;6.5;47
05.08.2022;10:50:00;4830;7.3;45
05.08.2022;11:00:00;5147;8.2;46
05.08.2022;11:10:00;5215;9.1;47
05.08.2022;11:20:00;5270;9.9;45
05.08.2022;11:30:00;5498;10.8;48
05.08.2022;11:40:00;5616;11.7;44
05.08.2022;11:50:00;5713;12.7;48
05.08.2022;12:00:00;5833;13.6;44
05.08.2022;12:10:00;5946;14.6;48
05.08.2022;12:20:00;5999;15.6;45
05.08.2022;12:30:00;6057;16.6;47
05.08.2022;12:40:00;6254;17.6;45
05.08.2022;12:50:00;6336;18.7;45
05.08.2022;13:00:00;6443;19.7;47
05.08.2022;13:10:00;6475;20.8;44
05.08.2022;13:20:00;6416;21.8;48
05.08.2022;13:30:00;5485;22.8;44
05.08.2022;13:40:00;6477;23.8;48
05.08.2022;13:50:00;5794;24.8;44
05.08.2022;14:00:00;6461;25.9;47
05.08.2022;14:10:00;6361;26.9;46
05.08.2022;14:20:00;6321;28.0;45
05.08.2022;14:30:00;6296;29.0;47
05.08.2022;14:40:00;6209;30.0;44
05.08.2022;14:50:00;6288;31.1;47
05.08.2022;15:00:00;6615;32.1;45
05.08.2022;15:10:00;5545;33.2;45
05.08.2022;15:20:00;3868;33.8;44
05.08.2022;15:30:00;6339;34.6;47
05.08.2022;15:40:00;5993;35.6;44
05.08.2022;15:50:00;5786;36.6;48
05.08.2022;16:00:00;5735;37.5;44
05.08.2022;16:10:00;3725;38.2;47
05.08.2022;16:20:00;5126;39.0;44
05.08.2022;16:30:00;4928;39.9;46
05.08.2022;16:40:00;3885;40.5;48
05.08.2022;16:50:00;3474;41.1;44
05.08.2022;17:00:00;2252;41.5;44
05.08.2022;17:10:00;2944;42.0;45
05.08.2022;17:20:00;2454;42.4;46
05.08.2022;17:30:00;2309;42.8;46
05.08.2022;17:40:00;3661;43.4;47
05.08.2022;17:50:00;2090;43.7;47
05.08.2022;18:00:00;1982;44.1;46
05.08.2022;18:10:00;2089;44.4;46
05.08.2022;18:20:00;1998;44.8;46
05.08.2022;18:30:00;1286;45.0;45
05.08.2022;18:40:00;1094;45.2;44
05.08.2022;18:50:00;756;45.3;44
05.08.2022;19:00:00;630;45.4;44
05.08.2022;19:10:00;386;45.5;44
05.08.2022;19:20:00;238;45.6;43
05.08.2022;19:30:00;214;45.6;43
05.08.2022;19:40:00;205;45.6;43
05.08.2022;19:50:00;156;45.7;43
05.08.2022;20:00:00;0;45.7;42
05.08.2022;20:10:00;0;45.7;42
06.08.2022;06:55:00;172;0;33
06.08.2022;07:05:00;165;0;34
06.08.2022;07:15:00;165;0;35
06.08.2022;07:25:00;159;0.1;35
06.08.2022;07:35:00;154;0.1;36
06.08.2022;07:45:00;161;0.1;36
06.08.2022;07:55:00;146;0.1;36
06.08.2022;08:05:00;141;0.2;37
06.08.2022;08:15:00;180;0.2;37
06.08.2022;08:25:00;218;0.2;37
06.08.2022;08:35:00;274;0.3;37
06.08.2022;08:45:00;297;0.3;38
06.08.2022;08:55:00;365;0.4;38
06.08.2022;09:05:00;377;0.4;38
06.08.2022;09:15:00;462;0.5;38
06.08.2022;09:25:00;587;0.6;38
06.08.2022;09:35:00;762;0.7;38
06.08.2022;09:45:00;817;0.8;39
06.08.2022;09:55:00;691;1.0;39
06.08.2022;10:05:00;530;1.1;39
06.08.2022;10:15:00;470;1.1;39
06.08.2022;10:25:00;601;1.2;39
06.08.2022;10:35:00;680;1.3;39
06.08.2022;10:45:00;892;1.5;39
06.08.2022;10:55:00;1039;1.6;39
06.08.2022;11:05:00;1183;1.8;39
06.08.2022;11:15:00;1383;2.0;39
06.08.2022;11:25:00;1439;2.3;39
06.08.2022;11:35:00;1662;2.6;40
06.08.2022;11:45:00;1789;2.8;40
06.08.2022;11:55:00;1782;3.1;40
06.08.2022;12:05:00;1449;3.4;40
06.08.2022;12:15:00;1393;3.6;40
06.08.2022;12:25:00;1422;3.8;40
06.08.2022;12:35:00;1489;4.1;40
06.08.2022;12:45:00;1170;4.3;40
06.08.2022;12:55:00;1017;4.5;40
06.08.2022;13:05:00;1157;4.7;40
06.08.2022;13:15:00;1411;4.9;40
06.08.2022;13:25:00;1051;5.1;40
06.08.2022;13:35:00;947;5.2;40
06.08.2022;13:45:00;1128;5.4;40
06.08.2022;13:55:00;1095;5.6;40
06.08.2022;14:05:00;1030;5.8;40
06.08.2022;14:15:00;1382;6.0;40
06.08.2022;14:25:00;1090;6.2;40
06.08.2022;14:35:00;1665;6.4;40
06.08.2022;14:45:00;1708;6.7;40
06.08.2022;14:55:00;1677;7.0;41
06.08.2022;15:05:00;1809;7.3;41
06.08.2022;15:15:00;1852;7.6;41
06.08.2022;15:25:00;1674;7.9;41
06.08.2022;15:35:00;1651;8.1;41
06.08.2022;15:45:00;1767;8.4;41
06.08.2022;15:55:00;1997;8.7;41
06.08.2022;16:05:00;2053;9.1;42
06.08.2022;16:15:00;1971;9.4;42
06.08.2022;16:25:00;2099;9.7;42
06.08.2022;16:35:00;1701;10.0;42
06.08.2022;16:45:00;1711;10.3;42
06.08.2022;16:55:00;1404;10.5;42
06.08.2022;17:05:00;1273;10.8;41
06.08.2022;17:15:00;1091;11.0;41
06.08.2022;17:25:00;1217;11.2;41
06.08.2022;17:35:00;1328;11.4;41
06.08.2022;17:45:00;1040;11.6;41
06.08.2022;17:55:00;1162;11.7;41
06.08.2022;18:05:00;989;11.9;41
06.08.2022;18:15:00;824;12.1;41
06.08.2022;18:25:00;638;12.2;41
06.08.2022;18:35:00;533;12.3;41
06.08.2022;18:45:00;430;12.4;41
06.08.2022;18:55:00;402;12.4;41
06.08.2022;19:05:00;404;12.5;41
06.08.2022;19:15:00;354;12.6;41
06.08.2022;19:25:00;274;12.6;41
06.08.2022;19:35:00;262;12.6;41
06.08.2022;19:45:00;252;12.7;40
06.08.2022;19:55:00;271;12.7;40
06.08.2022;20:05:00;187;12.8;40
06.08.2022;20:15:00;149;12.8;40
06.08.2022;20:25:00;154;12.8;40
06.08.2022;20:35:00;140;12.8;40
06.08.2022;20:45:00;32;12.9;40
06.08.2022;20:55:00;0;12.9;40
07.08.2022;06:35:00;169;0;32
07.08.2022;06:45:00;235;0;33
07.08.2022;06:55:00;285;0.1;34
07.08.2022;07:05:00;376;0.1;35
07.08.2022;07:15:00;504;0.2;35
07.08.2022;07:25:00;413;0.3;35
07.08.2022;07:35:00;410;0.3;36
07.08.2022;07:45:00;384;0.4;36
07.08.2022;07:55:00;402;0.5;36
07.08.2022;08:05:00;444;0.5;37
07.08.2022;08:15:00;461;0.6;37
07.08.2022;08:25:00;660;0.7;37
07.08.2022;08:35:00;764;0.8;37
07.08.2022;08:45:00;680;0.9;37
07.08.2022;08:55:00;572;1.0;38
07.08.2022;09:05:00;486;1.1;38
07.08.2022;09:15:00;502;1.2;38
07.08.2022;09:25:00;542;1.3;38
07.08.2022;09:35:00;413;1.4;38
07.08.2022;09:45:00;388;1.4;38
07.08.2022;09:55:00;430;1.5;38
07.08.2022;10:05:00;351;1.6;38
07.08.2022;10:15:00;464;1.6;38
07.08.2022;10:25:00;501;1.7;39
07.08.2022;10:35:00;462;1.8;39
07.08.2022;10:45:00;553;1.9;39
07.08.2022;10:55:00;710;2.0;39
07.08.2022;11:05:00;913;2.1;39
07.08.2022;11:15:00;1059;2.3;39
07.08.2022;11:25:00;1065;2.5;39
07.08.2022;11:35:00;1183;2.7;39
07.08.2022;11:45:00;1088;2.8;39
07.08.2022;11:55:00;1033;3.0;39
07.08.2022;12:05:00;1007;3.2;39
07.08.2022;12:15:00;1130;3.4;39
07.08.2022;12:25:00;1007;3.5;39
07.08.2022;12:35:00;1197;3.7;39
07.08.2022;12:45:00;1704;4.0;39
07.08.2022;12:55:00;1775;4.3;39
07.08.2022;13:05:00;2049;4.6;40
07.08.2022;13:15:00;2080;4.9;40
07.08.2022;13:25:00;2179;5.3;40
07.08.2022;13:35:00;2075;5.6;41
07.08.2022;13:45:00;2718;6.0;41
07.08.2022;13:55:00;2569;6.4;42
07.08.2022;14:05:00;2764;6.9;42
07.08.2022;14:15:00;2706;7.3;43
07.08.2022;14:25:00;3057;7.8;43
07.08.2022;14:35:00;3296;8.4;44
07.08.2022;14:45:00;3362;8.9;45
07.08.2022;14:55:00;3424;9.5;45
07.08.2022;15:05:00;3303;10.0;46
07.08.2022;15:15:00;3562;10.6;46
07.08.2022;15:25:00;3287;11.2;47
07.08.2022;15:35:00;3316;11.7;47
07.08.2022;15:45:00;3397;12.2;47
07.08.2022;15:55:00;3001;12.8;47
07.08.2022;16:05:00;2012;13.1;46
07.08.2022;16:15:00;2084;13.5;45
07.08.2022;16:25:00;1898;13.8;45
07.08.2022;16:35:00;1586;14.1;44
07.08.2022;16:45:00;1180;14.3;43
07.08.2022;16:55:00;1080;14.5;42
07.08.2022;17:05:00;985;14.6;42
07.08.2022;17:15:00;1854;14.9;42
07.08.2022;17:25:00;3392;15.4;43
07.08.2022;17:35:00;2528;15.8;44
07.08.2022;17:45:00;1942;16.2;44
07.08.2022;17:55:00;1443;16.4;43
07.08.2022;18:05:00;1489;16.7;42
07.08.2022;18:15:00;1197;16.9;42
07.08.2022;18:25:00;1125;17.1;42
07.08.2022;18:35:00;1617;17.3;42
07.08.2022;18:45:00;1802;17.6;42
07.08.2022;18:55:00;2341;18.0;42
07.08.2022;19:05:00;2334;18.3;42
07.08.2022;19:15:00;1870;18.7;42
07.08.2022;19:25:00;1436;18.9;42
07.08.2022;19:35:00;1208;19.1;42
07.08.2022;19:45:00;958;19.3;42
07.08.2022;19:55:00;760;19.4;41
07.08.2022;20:05:00;585;19.5;41
07.08.2022;20:15:00;441;19.6;41
07.08.2022;20:25:00;352;19.7;41
07.08.2022;20:35:00;274;19.7;41
07.08.2022;20:45:00;180;19.8;41
07.08.2022;20:55:00;166;19.8;41
07.08.2022;21:05:00;29;19.8;41
07.08.2022;21:15:00;0;19.8;0
08.08.2022;06:25:00;73;0;31
08.08.2022;06:35:00;172;0;33
08.08.2022;06:45:00;214;0;33
08.08.2022;06:55:00;265;0.1;34
08.08.2022;07:05:00;299;0.1;34
08.08.2022;07:15:00;331;0.2;35
08.08.2022;07:25:00;354;0.2;35
08.08.2022;07:35:00;388;0.3;36
08.08.2022;07:45:00;420;0.3;36
08.08.2022;07:55:00;451;0.4;36
08.08.2022;08:05:00;480;0.5;36
08.08.2022;08:15:00;507;0.6;37
08.08.2022;08:25:00;840;0.7;37
08.08.2022;08:35:00;1019;0.9;37
08.08.2022;08:45:00;1198;1.1;37
08.08.2022;08:55:00;1376;1.3;37
08.08.2022;09:05:00;1560;1.5;38
08.08.2022;09:15:00;1730;1.8;38
08.08.2022;09:25:00;2972;2.2;38
08.08.2022;09:35:00;3232;2.8;40
08.08.2022;09:45:00;3609;3.3;41
08.08.2022;09:55:00;3888;4.0;43
08.08.2022;10:05:00;4233;4.6;44
08.08.2022;10:15:00;4472;5.4;46
08.08.2022;10:25:00;4762;6.1;47
08.08.2022;10:35:00;5036;7.0;46
08.08.2022;10:45:00;5243;7.8;45
08.08.2022;10:55:00;5405;8.7;48
08.08.2022;11:05:00;5518;9.6;44
08.08.2022;11:15:00;5660;10.5;47
08.08.2022;11:25:00;5759;11.5;44
08.08.2022;11:35:00;5902;12.5;47
08.08.2022;11:45:00;5982;13.4;44
08.08.2022;11:55:00;6081;14.4;48
08.08.2022;12:05:00;6238;15.5;44
08.08.2022;12:15:00;6370;16.5;47
08.08.2022;12:25:00;6493;17.6;46
08.08.2022;12:35:00;6583;18.7;45
08.08.2022;12:45:00;6680;19.8;47
08.08.2022;12:55:00;6725;20.9;44
08.08.2022;13:05:00;6805;22.0;48
08.08.2022;13:15:00;6764;23.1;45
08.08.2022;13:25:00;6816;24.2;45
08.08.2022;13:35:00;6815;25.4;47
08.08.2022;13:45:00;6742;26.5;44
08.08.2022;13:55:00;6832;27.6;47
08.08.2022;14:05:00;6838;28.7;46
08.08.2022;14:15:00;6836;29.8;44
08.08.2022;14:25:00;6794;31.0;47
08.08.2022;14:35:00;6868;32.1;45
08.08.2022;14:45:00;6764;33.2;44
08.08.2022;14:55:00;6698;34.3;48
08.08.2022;15:05:00;6602;35.4;44
08.08.2022;15:15:00;6513;36.5;46
08.08.2022;15:25:00;6471;37.6;47
08.08.2022;15:35:00;6354;38.6;44
08.08.2022;15:45:00;6189;39.7;48
08.08.2022;15:55:00;6127;40.7;45
08.08.2022;16:05:00;5954;41.7;47
08.08.2022;16:15:00;5793;42.6;46
08.08.2022;16:25:00;5569;43.5;46
08.08.2022;16:35:00;5412;44.4;45
08.08.2022;16:45:00;5097;45.3;47
08.08.2022;16:55:00;4652;46.1;45
08.08.2022;17:05:00;4308;46.8;48
08.08.2022;17:15:00;3973;47.5;44
08.08.2022;17:25:00;3742;48.1;45
08.08.2022;17:35:00;3498;48.7;47
08.08.2022;17:45:00;3254;49.3;48
08.08.2022;17:55:00;3098;49.8;48
08.08.2022;18:05:00;2878;50.2;48
08.08.2022;18:15:00;2641;50.7;48
08.08.2022;18:25:00;2467;51.1;48
08.08.2022;18:35:00;2205;51.5;47
08.08.2022;18:45:00;1965;51.8;47
08.08.2022;18:55:00;1652;52.1;46
08.08.2022;19:05:00;874;52.3;45
08.08.2022;19:15:00;1132;52.4;44
08.08.2022;19:25:00;958;52.6;44
08.08.2022;19:35:00;732;52.7;43
08.08.2022;19:45:00;613;52.8;43
08.08.2022;19:55:00;462;52.9;43
08.08.2022;20:05:00;331;53.0;42
08.08.2022;20:15:00;216;53.0;42
08.08.2022;20:25:00;198;53.1;42
08.08.2022;20:35:00;162;53.1;42
08.08.2022;20:45:00;122;53.1;41
08.08.2022;20:55:00;0;53.1;41
08.08.2022;21:05:00;0;53.1;0
09.08.2022;06:25:00;75;0;31
09.08.2022;06:35:00;161;0;33
09.08.2022;06:45:00;200;0;33
09.08.2022;06:55:00;238;0.1;34
09.08.2022;07:05:00;276;0.1;34
09.08.2022;07:15:00;308;0.1;35
09.08.2022;07:25:00;332;0.2;35
09.08.2022;07:35:00;372;0.3;36
09.08.2022;07:45:00;411;0.3;36
09.08.2022;07:55:00;440;0.4;36
09.08.2022;08:05:00;463;0.5;36
09.08.2022;08:15:00;488;0.6;37
09.08.2022;08:25:00;817;0.7;37
09.08.2022;08:35:00;1000;0.8;37
09.08.2022;08:45:00;1177;1.0;37
09.08.2022;08:55:00;1349;1.2;37
09.08.2022;09:05:00;1539;1.5;38
09.08.2022;09:15:00;1701;1.7;38
09.08.2022;09:25:00;2927;2.2;38
09.08.2022;09:35:00;3215;2.7;40
09.08.2022;09:45:00;3579;3.2;41
09.08.2022;09:55:00;3862;3.9;43
09.08.2022;10:05:00;4213;4.5;44
09.08.2022;10:15:00;4402;5.3;46
09.08.2022;10:25:00;4737;6.0;47
09.08.2022;10:35:00;4977;6.8;48
09.08.2022;10:45:00;5184;7.7;44
09.08.2022;10:55:00;5375;8.6;47
09.08.2022;11:05:00;5493;9.5;44
09.08.2022;11:15:00;5664;10.4;47
09.08.2022;11:25:00;5748;11.3;44
09.08.2022;11:35:00;5882;12.3;47
09.08.2022;11:45:00;5954;13.3;44
09.08.2022;11:55:00;6042;14.3;47
09.08.2022;12:05:00;6161;15.3;44
09.08.2022;12:15:00;6296;16.3;48
09.08.2022;12:25:00;6412;17.4;45
09.08.2022;12:35:00;6525;18.5;47
09.08.2022;12:45:00;6635;19.5;46
09.08.2022;12:55:00;6681;20.6;44
09.08.2022;13:05:00;6766;21.8;48
09.08.2022;13:15:00;6755;22.9;44
09.08.2022;13:25:00;6755;24.0;47
09.08.2022;13:35:00;6741;25.1;46
09.08.2022;13:45:00;6780;26.2;44
09.08.2022;13:55:00;6781;27.3;47
09.08.2022;14:05:00;6796;28.5;45
09.08.2022;14:15:00;6765;29.6;45
09.08.2022;14:25:00;6814;30.7;47
09.08.2022;14:35:00;6751;31.8;44
09.08.2022;14:45:00;6768;32.9;46
09.08.2022;14:55:00;6713;34.0;47
09.08.2022;15:05:00;6574;35.1;44
09.08.2022;15:15:00;6509;36.2;47
09.08.2022;15:25:00;6424;37.3;46
09.08.2022;15:35:00;6332;38.3;44
09.08.2022;15:45:00;6199;39.3;48
09.08.2022;15:55:00;6098;40.3;45
09.08.2022;16:05:00;5936;41.3;47
09.08.2022;16:15:00;5772;42.3;45
09.08.2022;16:25:00;5601;43.2;46
09.08.2022;16:35:00;5434;44.1;45
09.08.2022;16:45:00;5108;45.0;47
09.08.2022;16:55:00;4682;45.8;45
09.08.2022;17:05:00;4287;46.5;47
09.08.2022;17:15:00;4019;47.2;45
09.08.2022;17:25:00;3772;47.8;45
09.08.2022;17:35:00;3493;48.4;47
09.08.2022;17:45:00;3279;49.0;48
09.08.2022;17:55:00;3048;49.5;48
09.08.2022;18:05:00;2833;49.9;49
09.08.2022;18:15:00;2653;50.4;48
09.08.2022;18:25:00;2448;50.8;48
09.08.2022;18:35:00;2214;51.2;47
09.08.2022;18:45:00;1934;51.5;47
09.08.2022;18:55:00;1648;51.8;46
09.08.2022;19:05:00;1327;52.0;45
09.08.2022;19:15:00;1121;52.2;44
09.08.2022;19:25:00;946;52.4;44
09.08.2022;19:35:00;718;52.5;43
09.08.2022;19:45:00;590;52.6;43
09.08.2022;19:55:00;443;52.7;43
09.08.2022;20:05:00;314;52.8;43
09.08.2022;20:15:00;199;52.8;42
09.08.2022;20:25:00;184;52.8;42
09.08.2022;20:35:00;155;52.9;42
09.08.2022;20:45:00;129;52.9;42
09.08.2022;20:55:00;0;52.9;41
09.08.2022;21:05:00;0;52.9;0
10.08.2022;06:25:00;28;0;31
10.08.2022;06:35:00;163;0;32
10.08.2022;06:45:00;200;0;33
10.08.2022;06:55:00;236;0;34
10.08.2022;07:05:00;266;0.1;34
10.08.2022;07:15:00;296;0.1;35
10.08.2022;07:25:00;324;0.2;35
10.08.2022;07:35:00;358;0.2;35
10.08.2022;07:45:00;396;0.3;36
10.08.2022;07:55:00;424;0.4;36
10.08.2022;08:05:00;446;0.5;36
10.08.2022;08:15:00;469;0.5;37
10.08.2022;08:25:00;797;0.6;37
10.08.2022;08:35:00;971;0.8;37
10.08.2022;08:45:00;1151;1.0;37
10.08.2022;08:55:00;1328;1.2;37
10.08.2022;09:05:00;1519;1.4;38
10.08.2022;09:15:00;1684;1.7;38
10.08.2022;09:25:00;2748;2.1;38
10.08.2022;09:35:00;3212;2.6;39
10.08.2022;09:45:00;3566;3.2;41
10.08.2022;09:55:00;3870;3.8;43
10.08.2022;10:05:00;4193;4.5;44
10.08.2022;10:15:00;4359;5.2;45
10.08.2022;10:25:00;4690;5.9;47
10.08.2022;10:35:00;4989;6.7;48
10.08.2022;10:45:00;5175;7.6;44
10.08.2022;10:55:00;5371;8.5;47
10.08.2022;11:05:00;5519;9.4;44
10.08.2022;11:15:00;5680;10.3;47
10.08.2022;11:25:00;5791;11.3;44
10.08.2022;11:35:00;5876;12.2;47
10.08.2022;11:45:00;5939;13.2;44
10.08.2022;11:55:00;6029;14.2;47
10.08.2022;12:05:00;6144;15.2;44
10.08.2022;12:15:00;6272;16.2;48
10.08.2022;12:25:00;6424;17.3;45
10.08.2022;12:35:00;6470;18.3;47
10.08.2022;12:45:00;6592;19.4;46
10.08.2022;12:55:00;6658;20.5;44
10.08.2022;13:05:00;6677;21.6;48
10.08.2022;13:15:00;6741;22.7;44
10.08.2022;13:25:00;6726;23.9;47
10.08.2022;13:35:00;6698;25.0;46
10.08.2022;13:45:00;6661;26.1;44
10.08.2022;13:55:00;6725;27.2;48
10.08.2022;14:05:00;6660;28.3;45
10.08.2022;14:15:00;6697;29.4;46
10.08.2022;14:25:00;6718;30.5;47
10.08.2022;14:35:00;6661;31.6;44
10.08.2022;14:45:00;6618;32.7;46
10.08.2022;14:55:00;6591;33.8;47
10.08.2022;15:05:00;6517;34.9;44
10.08.2022;15:15:00;6430;35.9;47
10.08.2022;15:25:00;6377;37.0;46
10.08.2022;15:35:00;6282;38.0;44
10.08.2022;15:45:00;6226;39.1;48
10.08.2022;15:55:00;6052;40.1;44
10.08.2022;16:05:00;5872;41.0;47
10.08.2022;16:15:00;5705;42.0;45
10.08.2022;16:25:00;5530;42.9;47
10.08.2022;16:35:00;5312;43.8;45
10.08.2022;16:45:00;4970;44.6;48
10.08.2022;16:55:00;4599;45.4;44
10.08.2022;17:05:00;4202;46.1;47
10.08.2022;17:15:00;3950;46.8;48
10.08.2022;17:25:00;3715;47.4;44
10.08.2022;17:35:00;3456;48.0;46
10.08.2022;17:45:00;3219;48.5;47
10.08.2022;17:55:00;2991;49.0;48
10.08.2022;18:05:00;2769;49.5;48
10.08.2022;18:15:00;2588;49.9;48
10.08.2022;18:25:00;2394;50.3;47
10.08.2022;18:35:00;2161;50.7;47
10.08.2022;18:45:00;1899;51.0;46
10.08.2022;18:55:00;1598;51.3;46
10.08.2022;19:05:00;1283;51.5;45
10.08.2022;19:15:00;1086;51.7;44
10.08.2022;19:25:00;904;51.9;44
10.08.2022;19:35:00;698;52.0;43
10.08.2022;19:45:00;575;52.1;43
10.08.2022;19:55:00;425;52.2;43
10.08.2022;20:05:00;292;52.2;42
10.08.2022;20:15:00;201;52.3;42
10.08.2022;20:25:00;185;52.3;42
10.08.2022;20:35:00;150;52.3;42
10.08.2022;20:45:00;44;52.4;41
10.08.2022;20:55:00;0;52.4;0
10.08.2022;21:05:00;0;52.4;0
11.08.2022;06:30:00;122;0;32
11.08.2022;06:40:00;171;0;33
11.08.2022;06:50:00;213;0;33
11.08.2022;07:00:00;260;0.1;34
11.08.2022;07:10:00;306;0.1;34
11.08.2022;07:20:00;341;0.2;35
11.08.2022;07:30:00;375;0.2;35
11.08.2022;07:40:00;418;0.3;36
11.08.2022;07:50:00;454;0.4;36
11.08.2022;08:00:00;489;0.4;36
11.08.2022;08:10:00;526;0.5;36
11.08.2022;08:20:00;555;0.6;37
11.08.2022;08:30:00;718;0.7;37
11.08.2022;08:40:00;1108;0.9;37
11.08.2022;08:50:00;1250;1.1;37
11.08.2022;09:00:00;1463;1.3;37
11.08.2022;09:10:00;1617;1.6;38
11.08.2022;09:20:00;1776;1.9;38
11.08.2022;09:30:00;1962;2.2;38
11.08.2022;09:40:00;3205;2.7;39
11.08.2022;09:50:00;3574;3.3;41
11.08.2022;10:00:00;3835;3.9;42
11.08.2022;10:10:00;4093;4.6;44
11.08.2022;10:20:00;4347;5.3;45
11.08.2022;10:30:00;4654;6.0;47
11.08.2022;10:40:00;4863;6.8;48
11.08.2022;10:50:00;5057;7.6;44
11.08.2022;11:00:00;5232;8.5;47
11.08.2022;11:10:00;5332;9.4;46
11.08.2022;11:20:00;5438;10.3;45
11.08.2022;11:30:00;5646;11.2;48
11.08.2022;11:40:00;5743;12.1;45
11.08.2022;11:50:00;5810;13.1;48
11.08.2022;12:00:00;5860;14.1;45
11.08.2022;12:10:00;6017;15.0;48
11.08.2022;12:20:00;6136;16.0;45
11.08.2022;12:30:00;6227;17.1;47
11.08.2022;12:40:00;6312;18.1;46
11.08.2022;12:50:00;6396;19.1;45
11.08.2022;13:00:00;6458;20.2;47
11.08.2022;13:10:00;6526;21.3;44
11.08.2022;13:20:00;6542;22.4;48
11.08.2022;13:30:00;6562;23.4;45
11.08.2022;13:40:00;6546;24.5;46
11.08.2022;13:50:00;6534;25.6;47
11.08.2022;14:00:00;6524;26.7;44
11.08.2022;14:10:00;6550;27.8;48
11.08.2022;14:20:00;6490;28.8;45
11.08.2022;14:30:00;6573;29.9;46
11.08.2022;14:40:00;6488;31.0;47
11.08.2022;14:50:00;6451;32.0;44
11.08.2022;15:00:00;6367;33.1;47
11.08.2022;15:10:00;6315;34.1;45
11.08.2022;15:20:00;6207;35.2;45
11.08.2022;15:30:00;6094;36.2;47
11.08.2022;15:40:00;5997;37.2;44
11.08.2022;15:50:00;5939;38.2;48
11.08.2022;16:00:00;5770;39.1;44
11.08.2022;16:10:00;5569;40.0;48
11.08.2022;16:20:00;5413;40.9;44
11.08.2022;16:30:00;5270;41.8;47
11.08.2022;16:40:00;5074;42.7;44
11.08.2022;16:50:00;4669;43.5;47
11.08.2022;17:00:00;4356;44.2;47
11.08.2022;17:10:00;3983;44.8;44
11.08.2022;17:20:00;3707;45.5;47
11.08.2022;17:30:00;3489;46.1;48
11.08.2022;17:40:00;3273;46.6;49
11.08.2022;17:50:00;3008;47.1;49
11.08.2022;18:00:00;2826;47.6;49
11.08.2022;18:10:00;2499;48.0;48
11.08.2022;18:20:00;2145;48.4;48
11.08.2022;18:30:00;2048;48.7;47
11.08.2022;18:40:00;1933;49.0;46
11.08.2022;18:50:00;1701;49.3;46
11.08.2022;19:00:00;1342;49.5;45
11.08.2022;19:10:00;1106;49.7;44
11.08.2022;19:20:00;1031;49.9;44
11.08.2022;19:30:00;672;50.0;43
11.08.2022;19:40:00;593;50.2;43
11.08.2022;19:50:00;484;50.2;43
11.08.2022;20:00:00;323;50.3;43
11.08.2022;20:10:00;252;50.3;42
11.08.2022;20:20:00;184;50.4;42
11.08.2022;20:30:00;148;50.4;42
11.08.2022;20:40:00;90;50.4;42
11.08.2022;20:50:00;0;50.4;41
12.08.2022;06:25:00;0;0;31
12.08.2022;06:35:00;154;0;32
12.08.2022;06:45:00;185;0;33
12.08.2022;06:55:00;227;0;34
12.08.2022;07:05:00;257;0.1;34
12.08.2022;07:15:00;291;0.1;35
12.08.2022;07:25:00;311;0.2;35
12.08.2022;07:35:00;351;0.2;35
12.08.2022;07:45:00;386;0.3;36
12.08.2022;07:55:00;415;0.4;36
12.08.2022;08:05:00;532;0.4;36
12.08.2022;08:15:00;628;0.5;36
12.08.2022;08:25:00;784;0.7;37
12.08.2022;08:35:00;956;0.8;37
12.08.2022;08:45:00;1132;1.0;37
12.08.2022;08:55:00;1309;1.2;37
12.08.2022;09:05:00;1500;1.4;38
12.08.2022;09:15:00;1670;1.7;38
12.08.2022;09:25:00;2890;2.1;38
12.08.2022;09:35:00;3206;2.6;39
12.08.2022;09:45:00;3503;3.2;41
12.08.2022;09:55:00;3868;3.8;42
12.08.2022;10:05:00;4169;4.5;44
12.08.2022;10:15:00;4317;5.2;45
12.08.2022;10:25:00;4644;5.9;47
12.08.2022;10:35:00;4928;6.7;48
12.08.2022;10:45:00;5089;7.6;44
12.08.2022;10:55:00;5300;8.4;47
12.08.2022;11:05:00;5488;9.3;46
12.08.2022;11:15:00;5644;10.3;45
12.08.2022;11:25:00;5783;11.2;47
12.08.2022;11:35:00;5833;12.2;45
12.08.2022;11:45:00;5990;13.2;46
12.08.2022;11:55:00;6044;14.1;46
12.08.2022;12:05:00;6162;15.2;44
12.08.2022;12:15:00;6287;16.2;47
12.08.2022;12:25:00;6413;17.2;44
12.08.2022;12:35:00;6444;18.3;48
12.08.2022;12:45:00;6572;19.4;45
12.08.2022;12:55:00;6603;20.5;46
12.08.2022;13:05:00;6762;21.6;47
12.08.2022;13:15:00;6787;22.7;44
12.08.2022;13:25:00;6739;23.8;48
12.08.2022;13:35:00;6704;24.9;45
12.08.2022;13:45:00;6693;26.0;46
12.08.2022;13:55:00;6685;27.1;46
12.08.2022;14:05:00;6688;28.2;44
12.08.2022;14:15:00;6684;29.3;47
12.08.2022;14:25:00;6722;30.4;45
12.08.2022;14:35:00;6664;31.5;44
12.08.2022;14:45:00;6634;32.6;48
12.08.2022;14:55:00;6546;33.7;45
12.08.2022;15:05:00;6447;34.8;46
12.08.2022;15:15:00;6354;35.8;47
12.08.2022;15:25:00;6291;36.9;44
12.08.2022;15:35:00;6236;37.9;47
12.08.2022;15:45:00;6149;38.9;45
12.08.2022;15:55:00;5879;39.9;46
12.08.2022;16:05:00;5772;40.9;46
12.08.2022;16:15:00;5621;41.8;45
12.08.2022;16:25:00;5531;42.7;46
12.08.2022;16:35:00;5295;43.6;45
12.08.2022;16:45:00;4894;44.5;46
12.08.2022;16:55:00;4509;45.2;48
12.08.2022;17:05:00;4127;45.9;44
12.08.2022;17:15:00;3885;46.6;46
12.08.2022;17:25:00;3608;47.2;48
12.08.2022;17:35:00;3345;47.7;49
12.08.2022;17:45:00;3137;48.3;46
12.08.2022;17:55:00;2895;48.8;44
12.08.2022;18:05:00;2703;49.2;45
12.08.2022;18:15:00;2548;49.6;46
12.08.2022;18:25:00;2322;50.0;46
12.08.2022;18:35:00;2086;50.4;46
12.08.2022;18:45:00;1772;50.7;45
12.08.2022;18:55:00;1487;51.0;45
12.08.2022;19:05:00;1165;51.2;44
12.08.2022;19:15:00;1013;51.3;43
12.08.2022;19:25:00;797;51.5;43
12.08.2022;19:35:00;667;51.6;43
12.08.2022;19:45:00;525;51.7;43
12.08.2022;19:55:00;377;51.8;42
12.08.2022;20:05:00;253;51.8;42
12.08.2022;20:15:00;194;51.8;42
12.08.2022;20:25:00;167;51.9;42
12.08.2022;20:35:00;139;51.9;42
12.08.2022;20:45:00;0;51.9;41
12.08.2022;20:55:00;0;51.9;0
13.08.2022;06:35:00;112;0;32
13.08.2022;06:45:00;173;0;33
13.08.2022;06:55:00;208;0;34
13.08.2022;07:05:00;245;0.1;34
13.08.2022;07:15:00;274;0.1;35
13.08.2022;07:25:00;303;0.2;35
13.08.2022;07:35:00;336;0.2;35
13.08.2022;07:45:00;373;0.3;36
13.08.2022;07:55:00;403;0.3;36
13.08.2022;08:05:00;423;0.4;36
13.08.2022;08:15:00;529;0.5;37
13.08.2022;08:25:00;783;0.6;37
13.08.2022;08:35:00;954;0.7;37
13.08.2022;08:45:00;1120;0.9;37
13.08.2022;08:55:00;1291;1.1;37
13.08.2022;09:05:00;1704;1.4;38
13.08.2022;09:15:00;2532;1.8;38
13.08.2022;09:25:00;2863;2.2;39
13.08.2022;09:35:00;3192;2.8;40
13.08.2022;09:45:00;3493;3.3;41
13.08.2022;09:55:00;3832;3.9;43
13.08.2022;10:05:00;4082;4.6;44
13.08.2022;10:15:00;4290;5.3;46
13.08.2022;10:25:00;4632;6.1;47
13.08.2022;10:35:00;4927;6.9;48
13.08.2022;10:45:00;5158;7.7;44
13.08.2022;10:55:00;3252;8.4;46
13.08.2022;11:05:00;2730;8.8;45
13.08.2022;11:15:00;2963;9.4;47
13.08.2022;11:25:00;2753;9.8;46
13.08.2022;11:35:00;4341;10.5;47
13.08.2022;11:45:00;4098;11.1;47
13.08.2022;11:55:00;5610;11.8;48
13.08.2022;12:05:00;6262;12.9;44
13.08.2022;12:15:00;6195;13.9;47
13.08.2022;12:25:00;6284;15.0;46
13.08.2022;12:35:00;6421;16.0;44
13.08.2022;12:45:00;6497;17.1;48
13.08.2022;12:55:00;6487;18.2;45
13.08.2022;13:05:00;6700;19.2;46
13.08.2022;13:15:00;6641;20.3;46
13.08.2022;13:25:00;6581;21.4;44
13.08.2022;13:35:00;6610;22.5;48
13.08.2022;13:45:00;6627;23.6;45
13.08.2022;13:55:00;6627;24.7;45
13.08.2022;14:05:00;6739;25.8;47
13.08.2022;14:15:00;6721;26.9;44
13.08.2022;14:25:00;6743;28.0;46
13.08.2022;14:35:00;6759;29.1;46
13.08.2022;14:45:00;6630;30.2;44
13.08.2022;14:55:00;6575;31.3;47
13.08.2022;15:05:00;6500;32.4;46
13.08.2022;15:15:00;6392;33.4;44
13.08.2022;15:25:00;6367;34.5;48
13.08.2022;15:35:00;6278;35.5;45
13.08.2022;15:45:00;6207;36.6;46
13.08.2022;15:55:00;6082;37.6;46
13.08.2022;16:05:00;5920;38.5;45
13.08.2022;16:15:00;5746;39.5;47
13.08.2022;16:25:00;5555;40.4;45
13.08.2022;16:35:00;5365;41.3;46
13.08.2022;16:45:00;4926;42.2;45
13.08.2022;16:55:00;4480;42.9;45
13.08.2022;17:05:00;4109;43.6;48
13.08.2022;17:15:00;3894;44.3;46
13.08.2022;17:25:00;3639;44.9;44
13.08.2022;17:35:00;3412;45.5;46
13.08.2022;17:45:00;3203;46.0;47
13.08.2022;17:55:00;2955;46.5;48
13.08.2022;18:05:00;2724;47.0;48
13.08.2022;18:15:00;2554;47.4;48
13.08.2022;18:25:00;2334;47.8;47
13.08.2022;18:35:00;2074;48.1;47
13.08.2022;18:45:00;1823;48.4;46
13.08.2022;18:55:00;1528;48.7;45
13.08.2022;19:05:00;1215;48.9;45
13.08.2022;19:15:00;1050;49.1;44
13.08.2022;19:25:00;810;49.3;43
13.08.2022;19:35:00;686;49.4;43
13.08.2022;19:45:00;548;49.5;43
13.08.2022;19:55:00;377;49.5;43
13.08.2022;20:05:00;238;49.6;42
13.08.2022;20:15:00;185;49.6;42
13.08.2022;20:25:00;165;49.6;42
13.08.2022;20:35:00;138;49.7;42
13.08.2022;20:45:00;0;49.7;41
14.08.2022;06:25:00;0;0;31
14.08.2022;06:35:00;167;0;32
14.08.2022;06:45:00;207;0;33
14.08.2022;06:55:00;207;0;34
14.08.2022;07:05:00;217;0.1;34
14.08.2022;07:15:00;258;0.1;35
14.08.2022;07:25:00;307;0.2;35
14.08.2022;07:35:00;398;0.2;35
14.08.2022;07:45:00;406;0.3;36
14.08.2022;07:55:00;457;0.4;36
14.08.2022;08:05:00;534;0.5;36
14.08.2022;08:15:00;636;0.6;37
14.08.2022;08:25:00;796;0.7;37
14.08.2022;08:35:00;988;0.8;37
14.08.2022;08:45:00;1154;1.0;37
14.08.2022;08:55:00;1334;1.2;37
14.08.2022;09:05:00;1530;1.5;38
14.08.2022;09:15:00;1704;1.7;38
14.08.2022;09:25:00;1855;2.0;38
14.08.2022;09:35:00;3181;2.5;39
14.08.2022;09:45:00;3305;3.1;40
14.08.2022;09:55:00;3646;3.6;42
14.08.2022;10:05:00;4002;4.3;43
14.08.2022;10:15:00;4378;5.0;45
14.08.2022;10:25:00;4608;5.7;46
14.08.2022;10:35:00;4891;6.5;48
14.08.2022;10:45:00;5093;7.3;44
14.08.2022;10:55:00;4587;8.1;46
14.08.2022;11:05:00;4885;8.9;48
14.08.2022;11:15:00;5451;9.8;44
14.08.2022;11:25:00;5619;10.7;47
14.08.2022;11:35:00;5449;11.6;44
14.08.2022;11:45:00;5705;12.6;46
14.08.2022;11:55:00;5816;13.5;45
14.08.2022;12:05:00;5866;14.5;46
14.08.2022;12:15:00;6083;15.5;45
14.08.2022;12:25:00;6212;16.5;47
14.08.2022;12:35:00;5811;17.5;44
14.08.2022;12:45:00;5992;18.4;47
14.08.2022;12:55:00;5429;19.3;44
14.08.2022;13:05:00;5112;20.2;46
14.08.2022;13:15:00;4268;20.9;49
14.08.2022;13:25:00;5661;21.8;44
14.08.2022;13:35:00;6451;22.9;47
14.08.2022;13:45:00;5486;23.9;45
14.08.2022;13:55:00;4247;24.6;47
14.08.2022;14:05:00;4134;25.3;48
14.08.2022;14:15:00;5078;26.1;44
14.08.2022;14:25:00;4724;27.0;47
14.08.2022;14:35:00;6281;27.9;44
14.08.2022;14:45:00;5254;28.9;47
14.08.2022;14:55:00;4846;29.7;44
14.08.2022;15:05:00;5559;30.6;47
14.08.2022;15:15:00;6019;31.5;44
14.08.2022;15:25:00;5449;32.5;47
14.08.2022;15:35:00;4788;33.3;47
14.08.2022;15:45:00;5165;34.1;45
14.08.2022;15:55:00;2711;34.7;47
14.08.2022;16:05:00;2962;35.1;46
14.08.2022;16:15:00;4381;35.8;48
14.08.2022;16:25:00;4549;36.5;44
14.08.2022;16:35:00;2732;37.1;46
14.08.2022;16:45:00;2964;37.5;46
14.08.2022;16:55:00;2386;38.0;46
14.08.2022;17:05:00;2232;38.4;46
14.08.2022;17:15:00;2105;38.7;45
14.08.2022;17:25:00;2388;39.1;45
14.08.2022;17:35:00;1522;39.4;45
14.08.2022;17:45:00;1583;39.7;44
14.08.2022;17:55:00;1554;39.9;44
14.08.2022;18:05:00;1481;40.2;43
14.08.2022;18:15:00;1283;40.4;43
14.08.2022;18:25:00;1014;40.6;43
14.08.2022;18:35:00;965;40.7;42
14.08.2022;18:45:00;1193;40.9;42
14.08.2022;18:55:00;1213;41.1;42
14.08.2022;19:05:00;881;41.3;42
14.08.2022;19:15:00;725;41.4;42
14.08.2022;19:25:00;574;41.5;42
14.08.2022;19:35:00;412;41.6;41
14.08.2022;19:45:00;320;41.6;41
14.08.2022;19:55:00;254;41.7;41
14.08.2022;20:05:00;190;41.7;41
14.08.2022;20:15:00;152;41.7;41
14.08.2022;20:25:00;132;41.8;41
14.08.2022;20:35:00;0;41.8;40
15.08.2022;06:45:00;152;0;32
15.08.2022;06:55:00;181;0;33
15.08.2022;07:05:00;323;0;34
15.08.2022;07:15:00;293;0.1;34
15.08.2022;07:25:00;321;0.1;35
15.08.2022;07:35:00;358;0.2;35
15.08.2022;07:45:00;398;0.3;35
15.08.2022;07:55:00;430;0.3;36
15.08.2022;08:05:00;451;0.4;36
15.08.2022;08:15:00;478;0.5;36
15.08.2022;08:25:00;760;0.6;37
15.08.2022;08:35:00;940;0.7;37
15.08.2022;08:45:00;1112;0.9;37
15.08.2022;08:55:00;1290;1.1;37
15.08.2022;09:05:00;1458;1.4;37
15.08.2022;09:15:00;1617;1.6;38
15.08.2022;09:25:00;1771;1.9;38
15.08.2022;09:35:00;2078;2.2;38
15.08.2022;09:45:00;3282;2.8;39
15.08.2022;09:55:00;3590;3.3;41
15.08.2022;10:05:00;3821;4.0;43
15.08.2022;10:15:00;4126;4.6;44
15.08.2022;10:25:00;4407;5.3;45
15.08.2022;10:35:00;4712;6.1;47
15.08.2022;10:45:00;4861;6.9;48
15.08.2022;10:55:00;4996;7.7;44
15.08.2022;11:05:00;5189;8.6;47
15.08.2022;11:15:00;5362;9.4;45
15.08.2022;11:25:00;5492;10.4;46
15.08.2022;11:35:00;5525;11.3;47
15.08.2022;11:45:00;5705;12.2;45
15.08.2022;11:55:00;5869;13.2;46
15.08.2022;12:05:00;5981;14.1;46
15.08.2022;12:15:00;6089;15.1;45
15.08.2022;12:25:00;6085;16.2;47
15.08.2022;12:35:00;6264;17.1;44
15.08.2022;12:45:00;5434;18.1;47
15.08.2022;12:55:00;6499;19.2;44
15.08.2022;13:05:00;4056;20.0;47
15.08.2022;13:15:00;4990;21.0;44
15.08.2022;13:25:00;3718;21.6;45
15.08.2022;13:35:00;7057;22.6;47
15.08.2022;13:45:00;6266;23.7;45
15.08.2022;13:55:00;6987;24.8;46
15.08.2022;14:05:00;1916;25.3;43
15.08.2022;14:15:00;4816;26.2;47
15.08.2022;14:25:00;2117;26.9;43
15.08.2022;14:35:00;5511;27.8;45
15.08.2022;14:45:00;5457;28.7;45
15.08.2022;14:55:00;4699;29.4;44
15.08.2022;15:05:00;6106;30.4;46
15.08.2022;15:15:00;2488;30.8;43
15.08.2022;15:25:00;1295;31.0;44
15.08.2022;15:35:00;639;31.1;43
15.08.2022;15:45:00;549;31.2;43
15.08.2022;15:55:00;649;31.3;43
15.08.2022;16:05:00;723;31.4;42
15.08.2022;16:15:00;657;31.6;42
15.08.2022;16:25:00;448;31.6;42
15.08.2022;16:35:00;315;31.7;42
15.08.2022;16:45:00;269;31.7;41
