Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
15.08.2022;16:55:00;274;31.8;41
15.08.2022;17:05:00;329;31.8;41
15.08.2022;17:15:00;347;31.9;41
15.08.2022;17:25:00;370;32.0;41
15.08.2022;17:35:00;351;32.0;41
15.08.2022;17:45:00;416;32.1;40
15.08.2022;17:55:00;372;32.1;40
15.08.2022;18:05:00;311;32.2;40
15.08.2022;18:15:00;288;32.3;40
15.08.2022;18:25:00;244;32.3;40
15.08.2022;18:35:00;263;32.3;40
15.08.2022;18:45:00;326;32.4;40
15.08.2022;18:55:00;449;32.5;40
15.08.2022;19:05:00;609;32.5;40
15.08.2022;19:15:00;567;32.6;40
15.08.2022;19:25:00;735;32.8;40
15.08.2022;19:35:00;733;32.9;40
15.08.2022;19:45:00;818;33.0;40
15.08.2022;19:55:00;888;33.1;40
15.08.2022;20:05:00;736;33.3;40
15.08.2022;20:15:00;545;33.4;40
15.08.2022;20:25:00;406;33.4;40
15.08.2022;20:35:00;261;33.5;39
15.08.2022;20:45:00;108;33.5;39
16.08.2022;06:35:00;95;0;31
16.08.2022;06:45:00;168;0;32
16.08.2022;06:55:00;215;0;33
16.08.2022;07:05:00;270;0.1;33
16.08.2022;07:15:00;311;0.1;34
16.08.2022;07:25:00;347;0.2;34
16.08.2022;07:35:00;383;0.2;35
16.08.2022;07:45:00;425;0.3;35
16.08.2022;07:55:00;461;0.4;35
16.08.2022;08:05:00;494;0.4;36
16.08.2022;08:15:00;528;0.5;36
16.08.2022;08:25:00;801;0.7;36
16.08.2022;08:35:00;965;0.8;36
16.08.2022;08:45:00;1122;1.0;37
16.08.2022;08:55:00;1296;1.2;37
16.08.2022;09:05:00;1473;1.4;37
16.08.2022;09:15:00;1635;1.7;37
16.08.2022;09:25:00;1788;2.0;38
16.08.2022;09:35:00;1952;2.3;38
16.08.2022;09:45:00;3268;2.8;39
16.08.2022;09:55:00;3583;3.4;40
16.08.2022;10:05:00;3775;4.0;42
16.08.2022;10:15:00;4083;4.6;43
16.08.2022;10:25:00;4324;5.3;45
16.08.2022;10:35:00;4648;6.1;46
16.08.2022;10:45:00;4805;6.9;48
16.08.2022;10:55:00;4953;7.7;44
16.08.2022;11:05:00;5128;8.5;46
16.08.2022;11:15:00;5274;9.4;48
16.08.2022;11:25:00;5479;10.3;44
16.08.2022;11:35:00;5564;11.2;47
16.08.2022;11:45:00;5645;12.1;44
16.08.2022;11:55:00;5736;13.1;47
16.08.2022;12:05:00;5862;14.0;44
16.08.2022;12:15:00;5931;15.0;47
16.08.2022;12:25:00;5983;16.0;44
16.08.2022;12:35:00;6022;17.0;48
16.08.2022;12:45:00;6142;18.0;44
16.08.2022;12:55:00;6227;19.0;48
16.08.2022;13:05:00;6216;20.1;44
16.08.2022;13:15:00;6278;21.1;47
16.08.2022;13:25:00;6248;22.1;46
16.08.2022;13:35:00;5949;23.1;44
16.08.2022;13:45:00;6517;24.2;48
16.08.2022;13:55:00;6435;25.3;44
16.08.2022;14:05:00;6470;26.3;47
16.08.2022;14:15:00;6585;27.4;46
16.08.2022;14:25:00;6438;28.5;45
16.08.2022;14:35:00;6326;29.5;47
16.08.2022;14:45:00;6338;30.6;44
16.08.2022;14:55:00;6181;31.6;48
16.08.2022;15:05:00;6131;32.6;45
16.08.2022;15:15:00;6028;33.6;46
16.08.2022;15:25:00;5975;34.6;46
16.08.2022;15:35:00;5816;35.6;45
16.08.2022;15:45:00;5758;36.5;46
16.08.2022;15:55:00;5634;37.5;45
16.08.2022;16:05:00;5464;38.4;46
16.08.2022;16:15:00;5166;39.3;46
16.08.2022;16:25:00;5134;40.1;46
16.08.2022;16:35:00;4955;40.9;47
16.08.2022;16:45:00;4525;41.7;45
16.08.2022;16:55:00;4265;42.4;47
16.08.2022;17:05:00;3738;43.1;49
16.08.2022;17:15:00;3485;43.7;44
16.08.2022;17:25:00;3231;44.2;45
16.08.2022;17:35:00;3031;44.7;46
16.08.2022;17:45:00;2833;45.2;47
16.08.2022;17:55:00;2651;45.6;47
16.08.2022;18:05:00;2440;46.0;47
16.08.2022;18:15:00;2240;46.4;47
16.08.2022;18:25:00;2001;46.8;46
16.08.2022;18:35:00;1789;47.1;45
16.08.2022;18:45:00;1441;47.3;45
16.08.2022;18:55:00;1267;47.5;44
16.08.2022;19:05:00;901;47.7;43
16.08.2022;19:15:00;870;47.8;43
16.08.2022;19:25:00;769;47.9;43
16.08.2022;19:35:00;665;48.1;43
16.08.2022;19:45:00;511;48.2;42
16.08.2022;19:55:00;342;48.2;42
16.08.2022;20:05:00;274;48.3;42
16.08.2022;20:15:00;202;48.3;42
16.08.2022;20:25:00;137;48.3;41
16.08.2022;20:35:00;0;48.3;41
17.08.2022;06:25:00;0;0;30
17.08.2022;06:35:00;167;0;32
17.08.2022;06:45:00;308;0;33
17.08.2022;06:55:00;474;0.1;33
17.08.2022;07:05:00;500;0.2;34
17.08.2022;07:15:00;503;0.2;34
17.08.2022;07:25:00;553;0.3;35
17.08.2022;07:35:00;627;0.4;35
17.08.2022;07:45:00;927;0.6;36
17.08.2022;07:55:00;901;0.7;36
17.08.2022;08:05:00;725;0.8;36
17.08.2022;08:15:00;1137;1.0;36
17.08.2022;08:25:00;998;1.2;37
17.08.2022;08:35:00;1105;1.4;37
17.08.2022;08:45:00;1077;1.6;37
17.08.2022;08:55:00;2136;1.9;37
17.08.2022;09:05:00;1835;2.2;38
17.08.2022;09:15:00;1764;2.5;38
17.08.2022;09:25:00;1410;2.8;38
17.08.2022;09:35:00;2450;3.1;39
17.08.2022;09:45:00;2856;3.6;40
17.08.2022;09:55:00;2744;4.1;41
17.08.2022;10:05:00;3441;4.6;42
17.08.2022;10:15:00;2259;5.0;42
17.08.2022;10:25:00;3545;5.5;42
17.08.2022;10:35:00;4517;6.2;44
17.08.2022;10:45:00;4697;7.0;46
17.08.2022;10:55:00;5313;7.8;48
17.08.2022;11:05:00;4842;8.6;44
17.08.2022;11:15:00;4099;9.3;46
17.08.2022;11:25:00;5268;10.1;48
17.08.2022;11:35:00;5442;11.0;44
17.08.2022;11:45:00;5482;11.9;47
17.08.2022;11:55:00;5692;12.9;45
17.08.2022;12:05:00;5721;13.8;46
17.08.2022;12:15:00;5843;14.8;47
17.08.2022;12:25:00;5837;15.7;46
17.08.2022;12:35:00;6268;16.8;46
17.08.2022;12:45:00;5701;17.7;45
17.08.2022;12:55:00;6180;18.6;47
17.08.2022;13:05:00;6211;19.6;45
17.08.2022;13:15:00;6746;20.4;47
17.08.2022;13:25:00;6267;21.4;44
17.08.2022;13:35:00;6434;22.5;47
17.08.2022;13:45:00;6457;23.6;45
17.08.2022;13:55:00;5458;24.4;47
17.08.2022;14:05:00;5134;25.2;45
17.08.2022;14:15:00;3352;25.7;46
17.08.2022;14:25:00;6585;26.6;47
17.08.2022;14:35:00;6338;27.7;44
17.08.2022;14:45:00;4872;28.6;47
17.08.2022;14:55:00;4411;29.4;45
17.08.2022;15:05:00;3068;30.0;46
17.08.2022;15:15:00;4728;30.7;48
17.08.2022;15:25:00;4757;31.5;44
17.08.2022;15:35:00;5634;32.5;48
17.08.2022;15:45:00;4737;33.3;44
17.08.2022;15:55:00;3756;33.9;46
17.08.2022;16:05:00;3731;34.5;47
17.08.2022;16:15:00;2840;35.1;48
17.08.2022;16:25:00;2443;35.5;47
17.08.2022;16:35:00;2535;35.9;47
17.08.2022;16:45:00;2419;36.3;47
17.08.2022;16:55:00;2131;36.6;46
17.08.2022;17:05:00;1819;37.0;46
17.08.2022;17:15:00;1752;37.2;45
17.08.2022;17:25:00;1819;37.6;45
17.08.2022;17:35:00;1507;37.8;44
17.08.2022;17:45:00;1221;38.0;43
17.08.2022;17:55:00;969;38.2;43
17.08.2022;18:05:00;909;38.4;43
17.08.2022;18:15:00;890;38.5;42
17.08.2022;18:25:00;777;38.6;42
17.08.2022;18:35:00;751;38.8;42
17.08.2022;18:45:00;781;38.9;42
17.08.2022;18:55:00;673;39.0;42
17.08.2022;19:05:00;497;39.1;41
17.08.2022;19:15:00;522;39.2;41
17.08.2022;19:25:00;499;39.3;41
17.08.2022;19:35:00;509;39.3;41
17.08.2022;19:45:00;312;39.4;41
17.08.2022;19:55:00;212;39.4;41
17.08.2022;20:05:00;185;39.5;41
17.08.2022;20:15:00;144;39.5;41
17.08.2022;20:25:00;0;39.5;40
18.08.2022;07:10:00;129;0;31
18.08.2022;07:20:00;250;0;32
18.08.2022;07:30:00;602;0.1;33
18.08.2022;07:40:00;685;0.2;34
18.08.2022;07:50:00;821;0.3;34
18.08.2022;08:00:00;898;0.5;35
18.08.2022;08:10:00;624;0.6;35
18.08.2022;08:20:00;543;0.7;35
18.08.2022;08:30:00;1145;0.8;36
18.08.2022;08:40:00;1542;1.1;36
18.08.2022;08:50:00;1860;1.4;36
18.08.2022;09:00:00;2363;1.7;37
18.08.2022;09:10:00;2877;2.2;37
18.08.2022;09:20:00;2159;2.6;38
18.08.2022;09:30:00;2656;3.0;39
18.08.2022;09:40:00;2864;3.4;40
18.08.2022;09:50:00;2963;3.9;40
18.08.2022;10:00:00;3742;4.4;41
18.08.2022;10:10:00;3541;5.0;43
18.08.2022;10:20:00;3048;5.5;43
18.08.2022;10:30:00;3851;6.0;43
18.08.2022;10:40:00;4660;6.8;46
18.08.2022;10:50:00;3227;7.5;47
18.08.2022;11:00:00;2543;8.0;46
18.08.2022;11:10:00;2416;8.4;45
18.08.2022;11:20:00;2689;8.8;45
18.08.2022;11:30:00;3179;9.3;45
18.08.2022;11:40:00;3117;9.8;45
18.08.2022;11:50:00;3310;10.4;46
18.08.2022;12:00:00;3957;10.9;46
18.08.2022;12:10:00;2779;11.5;46
18.08.2022;12:20:00;2167;11.9;45
18.08.2022;12:30:00;2046;12.2;45
18.08.2022;12:40:00;1842;12.5;44
18.08.2022;12:50:00;1654;12.8;44
18.08.2022;13:00:00;2097;13.1;43
18.08.2022;13:10:00;1669;13.4;43
18.08.2022;13:20:00;1486;13.6;42
18.08.2022;13:30:00;1766;13.9;42
18.08.2022;13:40:00;2035;14.2;42
18.08.2022;13:50:00;2111;14.6;43
18.08.2022;14:00:00;1688;14.9;42
18.08.2022;14:10:00;1656;15.2;42
18.08.2022;14:20:00;2365;15.5;42
18.08.2022;14:30:00;3699;16.1;44
18.08.2022;14:40:00;3322;16.7;45
18.08.2022;14:50:00;1988;17.0;44
18.08.2022;15:00:00;2987;17.5;44
18.08.2022;15:10:00;2591;17.9;45
18.08.2022;15:20:00;1933;18.3;44
18.08.2022;15:30:00;1018;18.5;43
18.08.2022;15:40:00;732;18.6;42
18.08.2022;15:50:00;786;18.7;42
18.08.2022;16:00:00;728;18.9;41
18.08.2022;16:10:00;663;19.0;41
18.08.2022;16:20:00;449;19.1;41
18.08.2022;16:30:00;451;19.1;41
18.08.2022;16:40:00;414;19.2;41
18.08.2022;16:50:00;487;19.3;40
18.08.2022;17:00:00;532;19.4;40
18.08.2022;17:10:00;505;19.5;40
18.08.2022;17:20:00;487;19.5;40
18.08.2022;17:30:00;407;19.6;40
18.08.2022;17:40:00;311;19.7;40
18.08.2022;17:50:00;303;19.7;40
18.08.2022;18:00:00;298;19.8;40
18.08.2022;18:10:00;296;19.8;40
18.08.2022;18:20:00;235;19.8;40
18.08.2022;18:30:00;210;19.9;40
18.08.2022;18:40:00;230;19.9;39
18.08.2022;18:50:00;184;20.0;39
18.08.2022;19:00:00;155;20.0;39
18.08.2022;19:10:00;164;20.0;39
18.08.2022;19:20:00;143;20.0;39
18.08.2022;19:30:00;142;20.1;39
18.08.2022;19:40:00;131;20.1;39
18.08.2022;19:50:00;0;20.1;39
19.08.2022;07:30:00;110;0;32
19.08.2022;07:40:00;0;0;32
19.08.2022;07:50:00;1;0;33
19.08.2022;08:00:00;184;0;33
19.08.2022;08:10:00;293;0;33
19.08.2022;08:20:00;417;0.1;34
19.08.2022;08:30:00;350;0.2;34
19.08.2022;08:40:00;310;0.2;35
19.08.2022;08:50:00;279;0.3;35
19.08.2022;09:00:00;253;0.3;35
19.08.2022;09:10:00;289;0.3;36
19.08.2022;09:20:00;341;0.4;36
19.08.2022;09:30:00;316;0.5;36
19.08.2022;09:40:00;318;0.5;36
19.08.2022;09:50:00;403;0.6;36
19.08.2022;10:00:00;405;0.6;37
19.08.2022;10:10:00;291;0.7;37
19.08.2022;10:20:00;358;0.7;37
19.08.2022;10:30:00;413;0.8;37
19.08.2022;10:40:00;463;0.9;37
19.08.2022;10:50:00;477;1.0;37
19.08.2022;11:00:00;461;1.0;37
19.08.2022;11:10:00;526;1.1;37
19.08.2022;11:20:00;580;1.2;37
19.08.2022;11:30:00;707;1.3;38
19.08.2022;11:40:00;498;1.4;38
19.08.2022;11:50:00;340;1.5;38
19.08.2022;12:00:00;248;1.5;38
19.08.2022;12:10:00;442;1.6;38
19.08.2022;12:20:00;472;1.7;38
19.08.2022;12:30:00;603;1.8;38
19.08.2022;12:40:00;421;1.8;38
19.08.2022;12:50:00;399;1.9;38
19.08.2022;13:00:00;407;2.0;38
19.08.2022;13:10:00;401;2.0;38
19.08.2022;13:20:00;429;2.1;38
19.08.2022;13:30:00;350;2.2;38
19.08.2022;13:40:00;423;2.2;38
19.08.2022;13:50:00;454;2.3;38
19.08.2022;14:00:00;520;2.4;38
19.08.2022;14:10:00;553;2.5;38
19.08.2022;14:20:00;656;2.6;38
19.08.2022;14:30:00;758;2.7;38
19.08.2022;14:40:00;791;2.8;38
19.08.2022;14:50:00;849;3.0;38
19.08.2022;15:00:00;963;3.1;38
19.08.2022;15:10:00;1068;3.3;38
19.08.2022;15:20:00;875;3.5;38
19.08.2022;15:30:00;873;3.6;38
19.08.2022;15:40:00;753;3.7;38
19.08.2022;15:50:00;683;3.8;38
19.08.2022;16:00:00;748;4.0;38
19.08.2022;16:10:00;966;4.1;38
19.08.2022;16:20:00;975;4.3;38
19.08.2022;16:30:00;1012;4.4;38
19.08.2022;16:40:00;798;4.6;38
19.08.2022;16:50:00;810;4.7;38
19.08.2022;17:00:00;691;4.8;39
19.08.2022;17:10:00;812;5.0;39
19.08.2022;17:20:00;937;5.1;39
19.08.2022;17:30:00;883;5.3;39
19.08.2022;17:40:00;1142;5.4;39
19.08.2022;17:50:00;1225;5.6;39
19.08.2022;18:00:00;758;5.8;39
19.08.2022;18:10:00;755;5.9;39
19.08.2022;18:20:00;530;6.0;39
19.08.2022;18:30:00;416;6.1;39
19.08.2022;18:40:00;377;6.1;39
19.08.2022;18:50:00;414;6.2;39
19.08.2022;19:00:00;273;6.3;39
19.08.2022;19:10:00;212;6.3;39
19.08.2022;19:20:00;176;6.3;38
19.08.2022;19:30:00;133;6.4;38
19.08.2022;19:40:00;114;6.4;38
19.08.2022;19:50:00;114;6.4;38
19.08.2022;20:00:00;109;6.4;38
19.08.2022;20:10:00;114;6.4;38
19.08.2022;20:20:00;113;6.5;38
19.08.2022;20:30:00;108;6.5;38
20.08.2022;06:35:00;49;0;29
20.08.2022;06:45:00;178;0;31
20.08.2022;06:55:00;232;0;32
20.08.2022;07:05:00;281;0.1;33
20.08.2022;07:15:00;305;0.1;33
20.08.2022;07:25:00;357;0.2;34
20.08.2022;07:35:00;411;0.2;34
20.08.2022;07:45:00;395;0.3;35
20.08.2022;07:55:00;372;0.4;35
20.08.2022;08:05:00;676;0.5;35
20.08.2022;08:15:00;430;0.5;36
20.08.2022;08:25:00;884;0.7;36
20.08.2022;08:35:00;1807;0.9;36
20.08.2022;08:45:00;1949;1.2;36
20.08.2022;08:55:00;2278;1.6;37
20.08.2022;09:05:00;1560;1.9;37
20.08.2022;09:15:00;1930;2.1;37
20.08.2022;09:25:00;2101;2.5;38
20.08.2022;09:35:00;2671;2.9;38
20.08.2022;09:45:00;2153;3.3;39
20.08.2022;09:55:00;2013;3.6;39
20.08.2022;10:05:00;4633;4.3;41
20.08.2022;10:15:00;2429;4.7;42
20.08.2022;10:25:00;4108;5.3;42
20.08.2022;10:35:00;3898;6.0;44
20.08.2022;10:45:00;3713;6.6;45
20.08.2022;10:55:00;4467;7.4;47
20.08.2022;11:05:00;4490;8.2;48
20.08.2022;11:15:00;2885;8.7;47
20.08.2022;11:25:00;3355;9.3;47
20.08.2022;11:35:00;4393;10.0;48
20.08.2022;11:45:00;1587;10.3;46
20.08.2022;11:55:00;1466;10.5;45
20.08.2022;12:05:00;1421;10.8;44
20.08.2022;12:15:00;1116;11.0;43
20.08.2022;12:25:00;1139;11.1;42
20.08.2022;12:35:00;1061;11.3;41
20.08.2022;12:45:00;2172;11.6;41
20.08.2022;12:55:00;3429;12.1;42
20.08.2022;13:05:00;4189;12.8;44
20.08.2022;13:15:00;4557;13.5;46
20.08.2022;13:25:00;3506;14.2;47
20.08.2022;13:35:00;2709;14.7;46
20.08.2022;13:45:00;2996;15.1;46
20.08.2022;13:55:00;3501;15.7;46
20.08.2022;14:05:00;4210;16.4;47
20.08.2022;14:15:00;4134;17.1;48
20.08.2022;14:25:00;4297;17.8;45
20.08.2022;14:35:00;6208;18.7;46
20.08.2022;14:45:00;6193;19.7;44
20.08.2022;14:55:00;4882;20.6;46
20.08.2022;15:05:00;5184;21.4;48
20.08.2022;15:15:00;4238;22.3;44
20.08.2022;15:25:00;2784;22.8;45
20.08.2022;15:35:00;2572;23.2;45
20.08.2022;15:45:00;2569;23.6;45
20.08.2022;15:55:00;2509;24.0;45
20.08.2022;16:05:00;2933;24.5;45
20.08.2022;16:15:00;2011;24.8;44
20.08.2022;16:25:00;1416;25.1;44
20.08.2022;16:35:00;1893;25.4;43
20.08.2022;16:45:00;2128;25.7;43
20.08.2022;16:55:00;1679;26.0;43
20.08.2022;17:05:00;1387;26.2;42
20.08.2022;17:15:00;1386;26.5;42
20.08.2022;17:25:00;2397;26.8;42
20.08.2022;17:35:00;1510;27.1;42
20.08.2022;17:45:00;1250;27.3;42
20.08.2022;17:55:00;816;27.4;41
20.08.2022;18:05:00;654;27.5;41
20.08.2022;18:15:00;757;27.7;41
20.08.2022;18:25:00;588;27.8;41
20.08.2022;18:35:00;293;27.8;41
20.08.2022;18:45:00;290;27.9;40
20.08.2022;18:55:00;315;27.9;40
20.08.2022;19:05:00;469;28.0;40
20.08.2022;19:15:00;724;28.1;40
20.08.2022;19:25:00;834;28.2;40
20.08.2022;19:35:00;506;28.3;40
20.08.2022;19:45:00;458;28.4;40
20.08.2022;19:55:00;245;28.5;40
20.08.2022;20:05:00;200;28.5;40
20.08.2022;20:15:00;156;28.5;40
20.08.2022;20:25:00;132;28.5;40
20.08.2022;20:35:00;0;28.5;0
21.08.2022;06:45:00;146;0;31
21.08.2022;06:55:00;160;0;32
21.08.2022;07:05:00;213;0;33
21.08.2022;07:15:00;256;0.1;33
21.08.2022;07:25:00;397;0.1;34
21.08.2022;07:35:00;668;0.2;34
21.08.2022;07:45:00;566;0.3;34
21.08.2022;07:55:00;868;0.4;35
21.08.2022;08:05:00;1100;0.6;35
21.08.2022;08:15:00;1088;0.8;35
21.08.2022;08:25:00;1368;1.0;36
21.08.2022;08:35:00;1301;1.2;36
21.08.2022;08:45:00;1356;1.4;36
21.08.2022;08:55:00;1894;1.7;37
21.08.2022;09:05:00;1769;2.0;37
21.08.2022;09:15:00;1928;2.3;37
21.08.2022;09:25:00;2569;2.7;37
21.08.2022;09:35:00;2979;3.2;39
21.08.2022;09:45:00;3282;3.7;40
21.08.2022;09:55:00;2988;4.2;41
21.08.2022;10:05:00;4143;4.8;42
21.08.2022;10:15:00;4072;5.5;43
21.08.2022;10:25:00;4318;6.2;45
21.08.2022;10:35:00;4666;6.9;46
21.08.2022;10:45:00;4933;7.7;48
21.08.2022;10:55:00;4982;8.5;45
21.08.2022;11:05:00;4884;9.3;45
21.08.2022;11:15:00;4959;10.2;47
21.08.2022;11:25:00;5530;11.1;44
21.08.2022;11:35:00;5724;11.9;46
21.08.2022;11:45:00;4403;12.6;47
21.08.2022;11:55:00;6219;13.5;46
21.08.2022;12:05:00;6158;14.5;46
21.08.2022;12:15:00;6218;15.5;44
21.08.2022;12:25:00;6387;16.6;47
21.08.2022;12:35:00;6555;17.7;44
21.08.2022;12:45:00;6844;18.8;47
21.08.2022;12:55:00;6472;19.9;46
21.08.2022;13:05:00;6758;21.0;44
21.08.2022;13:15:00;7103;22.1;48
21.08.2022;13:25:00;7007;23.3;45
21.08.2022;13:35:00;6834;24.4;46
21.08.2022;13:45:00;4465;25.4;46
21.08.2022;13:55:00;5206;26.0;47
21.08.2022;14:05:00;4149;26.7;45
21.08.2022;14:15:00;7326;27.9;48
21.08.2022;14:25:00;6077;29.0;45
21.08.2022;14:35:00;7039;30.2;46
21.08.2022;14:45:00;2633;30.8;44
21.08.2022;14:55:00;3961;31.5;45
21.08.2022;15:05:00;2022;31.9;46
21.08.2022;15:15:00;7678;33.0;46
21.08.2022;15:25:00;7216;33.9;45
21.08.2022;15:35:00;6980;35.1;44
21.08.2022;15:45:00;6057;36.0;47
21.08.2022;15:55:00;4205;36.5;46
21.08.2022;16:05:00;3526;37.3;43
21.08.2022;16:15:00;5571;37.9;44
21.08.2022;16:25:00;2485;38.5;46
21.08.2022;16:35:00;5178;39.2;48
21.08.2022;16:45:00;1858;39.5;43
21.08.2022;16:55:00;4484;40.3;45
21.08.2022;17:05:00;3921;40.9;47
21.08.2022;17:15:00;3653;41.5;48
21.08.2022;17:25:00;3449;42.1;48
21.08.2022;17:35:00;3200;42.6;48
21.08.2022;17:45:00;2962;43.1;48
21.08.2022;17:55:00;2631;43.6;48
21.08.2022;18:05:00;2432;44.0;47
21.08.2022;18:15:00;2280;44.4;47
21.08.2022;18:25:00;2084;44.7;46
21.08.2022;18:35:00;1764;45.0;45
21.08.2022;18:45:00;1410;45.3;45
21.08.2022;18:55:00;1210;45.5;44
21.08.2022;19:05:00;959;45.6;43
21.08.2022;19:15:00;540;45.7;43
21.08.2022;19:25:00;423;45.8;42
21.08.2022;19:35:00;389;45.9;42
21.08.2022;19:45:00;301;45.9;42
21.08.2022;19:55:00;218;46.0;41
21.08.2022;20:05:00;189;46.0;41
21.08.2022;20:15:00;149;46.0;41
21.08.2022;20:25:00;54;46.0;41
21.08.2022;20:35:00;0;46.0;0
22.08.2022;06:40:00;31;0;29
22.08.2022;06:50:00;156;0;31
22.08.2022;07:10:00;238;0;33
22.08.2022;07:20:00;271;0.1;33
22.08.2022;07:30:00;307;0.1;34
22.08.2022;07:50:00;382;0.3;35
22.08.2022;08:00:00;412;0.3;35
22.08.2022;08:20:00;641;0.5;35
22.08.2022;08:30:00;776;0.6;36
22.08.2022;08:40:00;966;0.8;36
22.08.2022;09:00:00;1322;1.2;36
22.08.2022;09:10:00;1489;1.4;37
22.08.2022;09:30:00;1806;2.0;37
22.08.2022;09:50:00;3284;2.8;39
22.08.2022;10:00:00;3560;3.4;40
22.08.2022;10:10:00;3835;4.0;42
22.08.2022;10:20:00;4114;4.7;43
22.08.2022;10:30:00;4324;5.4;45
22.08.2022;10:40:00;4651;6.1;46
22.08.2022;10:50:00;4752;6.9;48
22.08.2022;11:00:00;4941;7.7;47
22.08.2022;11:10:00;5158;8.6;44
22.08.2022;11:20:00;5356;9.4;47
22.08.2022;11:30:00;5472;10.3;44
22.08.2022;11:40:00;5584;11.3;46
22.08.2022;11:50:00;5692;12.2;47
22.08.2022;12:00:00;5834;13.2;45
22.08.2022;12:10:00;6029;14.1;47
22.08.2022;12:20:00;6262;15.2;46
22.08.2022;12:30:00;5568;16.2;45
22.08.2022;12:40:00;5648;17.1;46
22.08.2022;12:50:00;6599;18.2;44
22.08.2022;13:00:00;6690;19.0;46
22.08.2022;13:10:00;6014;20.1;44
22.08.2022;13:20:00;4100;21.0;45
22.08.2022;13:30:00;6946;22.1;44
22.08.2022;13:40:00;6678;23.2;48
22.08.2022;13:50:00;6720;24.3;44
22.08.2022;14:00:00;5176;25.3;47
22.08.2022;14:10:00;6903;26.4;47
22.08.2022;14:20:00;6717;27.5;44
22.08.2022;14:30:00;3846;28.4;47
22.08.2022;14:40:00;6803;29.4;44
22.08.2022;14:50:00;6541;30.5;48
22.08.2022;15:00:00;6488;31.6;44
22.08.2022;15:10:00;5669;32.6;46
22.08.2022;15:20:00;6230;33.6;46
22.08.2022;15:30:00;5607;34.6;44
22.08.2022;15:40:00;5645;35.4;46
22.08.2022;15:50:00;5894;36.4;44
22.08.2022;16:00:00;4090;37.2;45
22.08.2022;16:10:00;1412;37.8;47
22.08.2022;16:20:00;5429;38.6;46
22.08.2022;16:30:00;5066;39.4;45
22.08.2022;16:40:00;4753;40.2;48
22.08.2022;16:50:00;4334;41.0;44
22.08.2022;17:00:00;4041;41.6;45
22.08.2022;17:10:00;3765;42.3;47
22.08.2022;17:20:00;3487;42.9;48
22.08.2022;17:30:00;3194;43.4;48
22.08.2022;17:40:00;2983;43.9;48
22.08.2022;17:50:00;2746;44.4;48
22.08.2022;18:00:00;2493;44.8;48
22.08.2022;18:10:00;2313;45.2;47
22.08.2022;18:20:00;2116;45.5;46
22.08.2022;18:30:00;1859;45.8;46
22.08.2022;18:40:00;1554;46.1;45
22.08.2022;18:50:00;1223;46.3;44
22.08.2022;19:00:00;1070;46.5;43
22.08.2022;19:10:00;849;46.7;43
22.08.2022;19:20:00;669;46.8;42
22.08.2022;19:30:00;541;46.9;42
22.08.2022;19:40:00;362;47.0;42
22.08.2022;19:50:00;241;47.0;42
22.08.2022;20:00:00;176;47.0;41
22.08.2022;20:10:00;146;47.1;41
22.08.2022;20:20:00;77;47.1;41
22.08.2022;20:30:00;0;47.1;41
22.08.2022;20:40:00;0;47.1;0
23.08.2022;06:40:00;0;0;29
23.08.2022;06:50:00;161;0;31
23.08.2022;07:00:00;204;0;32
23.08.2022;07:10:00;253;0;33
23.08.2022;07:20:00;289;0.1;33
23.08.2022;07:30:00;322;0.1;34
23.08.2022;07:50:00;400;0.3;35
23.08.2022;08:00:00;440;0.3;35
23.08.2022;08:20:00;546;0.5;35
23.08.2022;08:30:00;801;0.6;36
23.08.2022;08:40:00;985;0.8;36
23.08.2022;09:00:00;1337;1.2;36
23.08.2022;09:20:00;1650;1.7;37
23.08.2022;09:30:00;1817;2.0;37
23.08.2022;09:50:00;2286;2.6;38
23.08.2022;10:00:00;3525;3.2;39
23.08.2022;10:20:00;4074;4.5;42
23.08.2022;10:40:00;4675;5.9;46
23.08.2022;11:00:00;4999;7.6;48
23.08.2022;11:20:00;5335;9.3;47
23.08.2022;11:40:00;5611;11.1;45
23.08.2022;12:00:00;5881;13.0;45
23.08.2022;12:20:00;6067;15.0;45
23.08.2022;12:40:00;6354;17.0;46
23.08.2022;13:00:00;6450;19.1;47
23.08.2022;13:10:00;6494;20.2;44
23.08.2022;13:20:00;6509;21.3;47
23.08.2022;13:30:00;6591;22.4;46
23.08.2022;13:40:00;6510;23.4;44
23.08.2022;13:50:00;6541;24.5;47
23.08.2022;14:00:00;6515;25.6;44
23.08.2022;14:10:00;6487;26.7;47
23.08.2022;14:20:00;6455;27.7;46
23.08.2022;14:30:00;6382;28.8;45
23.08.2022;14:40:00;6484;29.8;47
23.08.2022;14:50:00;6297;30.9;44
23.08.2022;15:00:00;6373;31.9;47
23.08.2022;15:10:00;6232;33.0;46
23.08.2022;15:20:00;6176;34.0;45
23.08.2022;15:30:00;6070;35.0;47
23.08.2022;15:40:00;5953;36.0;44
23.08.2022;15:50:00;5825;37.0;47
23.08.2022;16:00:00;5662;37.9;44
23.08.2022;16:10:00;5468;38.8;47
23.08.2022;16:20:00;5217;39.7;44
23.08.2022;16:30:00;5050;40.5;46
23.08.2022;16:40:00;4713;41.3;47
23.08.2022;16:50:00;4395;42.1;44
23.08.2022;17:00:00;4010;42.7;47
23.08.2022;17:10:00;3720;43.4;48
23.08.2022;17:20:00;3388;43.9;49
23.08.2022;17:30:00;3190;44.5;49
23.08.2022;17:40:00;2969;45.0;49
23.08.2022;17:50:00;2763;45.4;48
23.08.2022;18:00:00;2530;45.9;48
23.08.2022;18:10:00;2295;46.3;47
23.08.2022;18:20:00;2082;46.6;47
23.08.2022;18:30:00;1827;46.9;46
23.08.2022;18:40:00;1516;47.2;45
23.08.2022;18:50:00;1212;47.4;44
23.08.2022;19:00:00;1042;47.6;44
23.08.2022;19:10:00;801;47.7;43
23.08.2022;19:20:00;657;47.8;43
23.08.2022;19:30:00;500;47.9;42
23.08.2022;19:40:00;337;48.0;42
23.08.2022;19:50:00;221;48.0;42
23.08.2022;20:00:00;184;48.1;41
23.08.2022;20:10:00;149;48.1;41
23.08.2022;20:20:00;44;48.1;41
23.08.2022;20:30:00;0;48.1;0
24.08.2022;06:40:00;0;0;30
24.08.2022;06:50:00;150;0;31
24.08.2022;07:00:00;174;0;32
24.08.2022;07:10:00;212;0;33
24.08.2022;08:00:00;374;0.3;35
24.08.2022;09:00:00;1341;1.1;36
24.08.2022;09:40:00;1959;2.2;37
24.08.2022;10:20:00;4167;4.6;43
24.08.2022;10:50:00;4972;6.8;48
24.08.2022;11:20:00;5613;9.5;48
24.08.2022;12:00:00;6088;13.3;47
24.08.2022;12:40:00;6222;17.4;47
24.08.2022;12:50:00;6272;18.4;46
24.08.2022;13:00:00;6377;19.5;45
24.08.2022;13:10:00;6486;20.5;47
24.08.2022;13:20:00;6333;21.6;44
24.08.2022;13:30:00;6491;22.7;48
24.08.2022;13:40:00;6600;23.8;45
24.08.2022;13:50:00;6477;24.8;46
24.08.2022;14:00:00;6292;25.9;46
24.08.2022;14:10:00;6321;26.9;44
24.08.2022;14:20:00;6016;27.9;47
24.08.2022;14:30:00;6344;28.9;44
24.08.2022;14:40:00;6546;30.0;47
24.08.2022;14:50:00;6624;31.1;46
24.08.2022;15:00:00;6036;32.1;44
24.08.2022;15:10:00;6108;33.2;48
24.08.2022;15:20:00;6127;34.2;44
24.08.2022;15:30:00;5770;35.1;48
24.08.2022;15:40:00;5628;36.1;44
24.08.2022;15:50:00;5390;37.0;48
24.08.2022;16:00:00;5317;37.8;44
24.08.2022;16:10:00;4916;38.7;47
24.08.2022;16:20:00;4844;39.5;44
24.08.2022;16:30:00;4424;40.2;45
24.08.2022;16:40:00;4910;41.0;48
24.08.2022;16:50:00;4700;41.8;44
24.08.2022;17:00:00;4090;42.5;46
24.08.2022;17:10:00;3736;43.1;48
24.08.2022;17:20:00;3416;43.7;48
24.08.2022;17:30:00;3378;44.3;49
24.08.2022;17:40:00;3272;44.8;45
24.08.2022;17:50:00;2170;45.2;44
24.08.2022;18:00:00;2144;45.6;44
24.08.2022;18:10:00;2026;45.9;44
24.08.2022;18:20:00;1703;46.2;44
24.08.2022;18:30:00;1573;46.5;44
24.08.2022;18:40:00;1166;46.7;43
24.08.2022;18:50:00;821;46.8;43
24.08.2022;19:00:00;738;47.0;42
24.08.2022;19:10:00;602;47.1;42
24.08.2022;19:20:00;547;47.2;42
24.08.2022;19:30:00;496;47.2;42
24.08.2022;19:40:00;425;47.3;41
24.08.2022;19:50:00;333;47.4;41
24.08.2022;20:00:00;245;47.4;41
24.08.2022;20:10:00;182;47.5;41
24.08.2022;20:20:00;137;47.5;41
24.08.2022;20:30:00;117;47.5;40
25.08.2022;06:45:00;28;0;30
25.08.2022;06:55:00;156;0;31
25.08.2022;07:15:00;236;0;33
25.08.2022;07:25:00;271;0.1;33
25.08.2022;07:45:00;341;0.2;34
25.08.2022;08:05:00;428;0.3;35
25.08.2022;08:25:00;699;0.5;35
25.08.2022;08:55:00;1208;1.0;36
25.08.2022;09:25:00;1679;1.7;37
25.08.2022;09:45:00;3006;2.4;37
25.08.2022;09:55:00;3352;3.0;39
25.08.2022;10:05:00;3594;3.6;41
25.08.2022;10:15:00;3784;4.2;42
25.08.2022;10:25:00;4072;4.8;43
25.08.2022;10:35:00;4359;5.5;45
25.08.2022;10:45:00;4670;6.3;46
25.08.2022;10:55:00;4825;7.1;48
25.08.2022;11:05:00;4950;7.9;46
25.08.2022;11:15:00;5086;8.7;45
25.08.2022;11:25:00;5257;9.6;47
25.08.2022;11:35:00;5353;10.5;44
25.08.2022;11:45:00;5462;11.4;46
25.08.2022;11:55:00;5557;12.3;47
25.08.2022;12:05:00;5756;13.2;45
25.08.2022;12:15:00;5859;14.2;47
25.08.2022;12:25:00;5906;15.2;45
25.08.2022;12:35:00;5999;16.1;47
25.08.2022;12:45:00;6073;17.1;45
25.08.2022;12:55:00;6069;18.1;46
25.08.2022;13:05:00;6096;19.1;46
25.08.2022;13:15:00;6151;20.2;45
25.08.2022;13:25:00;6209;21.2;47
25.08.2022;13:35:00;6241;22.2;44
25.08.2022;13:45:00;6251;23.2;48
25.08.2022;13:55:00;6211;24.3;45
25.08.2022;14:05:00;6222;25.3;47
25.08.2022;14:15:00;6172;26.3;46
25.08.2022;14:25:00;6073;27.3;45
25.08.2022;14:35:00;6020;28.3;47
25.08.2022;14:45:00;5954;29.3;44
25.08.2022;14:55:00;6029;30.3;47
25.08.2022;15:05:00;5937;31.3;44
25.08.2022;15:15:00;5908;32.2;48
25.08.2022;15:25:00;5807;33.2;44
25.08.2022;15:35:00;5658;34.1;48
25.08.2022;15:45:00;5513;35.1;44
25.08.2022;15:55:00;5376;36.0;47
25.08.2022;16:05:00;5231;36.8;44
25.08.2022;16:15:00;5039;37.7;47
25.08.2022;16:25:00;4821;38.5;45
25.08.2022;16:35:00;4646;39.2;45
25.08.2022;16:45:00;4292;40.0;47
25.08.2022;16:55:00;3912;40.6;45
25.08.2022;17:05:00;3629;41.2;44
25.08.2022;17:15:00;3291;41.8;46
25.08.2022;17:25:00;3101;42.3;47
25.08.2022;17:35:00;2873;42.8;47
25.08.2022;17:45:00;2659;43.2;47
25.08.2022;17:55:00;2473;43.7;47
25.08.2022;18:05:00;2279;44.0;47
25.08.2022;18:15:00;2069;44.4;46
25.08.2022;18:25:00;1813;44.7;45
25.08.2022;18:35:00;1505;45.0;45
25.08.2022;18:45:00;1191;45.2;44
25.08.2022;18:55:00;1008;45.4;43
25.08.2022;19:05:00;815;45.5;43
25.08.2022;19:15:00;652;45.6;43
25.08.2022;19:25:00;526;45.7;42
25.08.2022;19:35:00;368;45.8;42
25.08.2022;19:45:00;241;45.8;42
25.08.2022;19:55:00;197;45.9;42
25.08.2022;20:05:00;158;45.9;41
25.08.2022;20:15:00;128;45.9;41
25.08.2022;20:25:00;0;45.9;0
26.08.2022;06:55:00;124;0;31
26.08.2022;07:05:00;186;0;32
26.08.2022;07:15:00;275;0;33
26.08.2022;07:25:00;349;0.1;33
26.08.2022;07:45:00;447;0.2;34
26.08.2022;08:25:00;828;0.7;36
26.08.2022;08:55:00;1393;1.2;36
26.08.2022;09:35:00;2346;2.5;37
26.08.2022;10:05:00;2477;3.6;39
26.08.2022;10:35:00;4501;5.6;44
26.08.2022;11:15:00;3546;8.2;47
26.08.2022;11:45:00;5279;10.4;44
26.08.2022;13:05:00;4779;17.6;48
26.08.2022;13:05:00;4779;17.6;48
26.08.2022;13:45:00;5787;21.4;46
26.08.2022;14:25:00;5869;25.4;47
26.08.2022;15:15:00;6428;30.3;46
26.08.2022;15:55:00;3771;32.7;47
26.08.2022;16:05:00;5481;33.6;44
26.08.2022;16:15:00;5257;34.5;47
26.08.2022;16:25:00;4783;35.3;44
26.08.2022;16:35:00;4802;36.0;46
26.08.2022;16:45:00;696;36.3;45
26.08.2022;16:55:00;3988;36.8;46
26.08.2022;17:05:00;3723;37.4;48
26.08.2022;17:15:00;3141;38.0;48
26.08.2022;17:25:00;2277;38.4;48
26.08.2022;17:35:00;2020;38.9;47
26.08.2022;17:45:00;1004;39.0;45
26.08.2022;17:55:00;520;39.2;44
26.08.2022;18:05:00;312;39.2;43
26.08.2022;18:15:00;409;39.3;43
26.08.2022;18:25:00;479;39.3;43
26.08.2022;18:35:00;421;39.4;42
26.08.2022;18:45:00;376;39.5;42
26.08.2022;18:55:00;403;39.5;42
26.08.2022;19:05:00;433;39.6;42
26.08.2022;19:15:00;368;39.7;41
26.08.2022;19:25:00;282;39.7;41
26.08.2022;19:35:00;197;39.8;41
26.08.2022;19:45:00;175;39.8;41
26.08.2022;19:55:00;137;39.8;41
26.08.2022;20:05:00;0;39.8;40
27.08.2022;07:05:00;106;0;32
27.08.2022;07:15:00;208;0;33
27.08.2022;07:25:00;302;0;33
27.08.2022;07:35:00;373;0.1;34
27.08.2022;07:55:00;658;0.3;35
27.08.2022;08:25:00;715;0.7;36
27.08.2022;09:15:00;1177;1.5;37
27.08.2022;09:55:00;1585;2.3;38
27.08.2022;10:35:00;2043;3.6;39
27.08.2022;11:25:00;2079;5.3;40
27.08.2022;11:55:00;1963;6.3;40
27.08.2022;12:05:00;1846;6.6;41
27.08.2022;12:15:00;2086;6.9;41
27.08.2022;12:25:00;2553;7.3;41
27.08.2022;12:35:00;2891;7.8;42
27.08.2022;12:45:00;2466;8.2;43
27.08.2022;12:55:00;2444;8.6;43
27.08.2022;13:05:00;3325;9.2;43
27.08.2022;13:15:00;4577;9.8;44
27.08.2022;13:25:00;4092;10.5;46
27.08.2022;13:35:00;3506;11.1;47
27.08.2022;13:45:00;3670;11.7;47
27.08.2022;13:55:00;4196;12.4;48
27.08.2022;14:05:00;4303;13.1;49
27.08.2022;14:15:00;4099;13.8;44
27.08.2022;14:25:00;4294;14.6;46
27.08.2022;14:35:00;4115;15.2;47
27.08.2022;14:45:00;5518;16.0;48
27.08.2022;14:55:00;4080;16.8;44
27.08.2022;15:05:00;3287;17.3;45
27.08.2022;15:15:00;2510;17.7;45
27.08.2022;15:25:00;2634;18.2;45
27.08.2022;15:35:00;7044;19.2;47
27.08.2022;15:45:00;4054;20.0;45
27.08.2022;15:55:00;4369;20.8;47
27.08.2022;16:05:00;3052;21.5;48
27.08.2022;16:15:00;1103;21.7;46
27.08.2022;16:25:00;629;21.8;44
27.08.2022;16:35:00;582;21.9;43
27.08.2022;16:45:00;763;22.0;43
27.08.2022;16:55:00;1096;22.2;42
27.08.2022;17:05:00;2262;22.5;42
27.08.2022;17:15:00;3242;23.0;43
27.08.2022;17:25:00;1700;23.3;43
27.08.2022;17:35:00;1249;23.6;42
27.08.2022;17:45:00;946;23.7;42
27.08.2022;17:55:00;460;23.8;42
27.08.2022;18:05:00;370;23.9;41
27.08.2022;18:15:00;381;24.0;41
27.08.2022;18:25:00;445;24.0;41
27.08.2022;18:35:00;527;24.1;41
27.08.2022;18:45:00;598;24.2;41
27.08.2022;18:55:00;510;24.3;40
27.08.2022;19:05:00;747;24.4;40
27.08.2022;19:15:00;1255;24.6;40
27.08.2022;19:25:00;879;24.7;40
27.08.2022;19:35:00;662;24.9;40
27.08.2022;19:45:00;355;24.9;40
27.08.2022;19:55:00;266;25.0;40
27.08.2022;20:05:00;176;25.0;40
27.08.2022;20:15:00;32;25.0;40
27.08.2022;20:25:00;0;25.0;0
28.08.2022;07:15:00;158;0;31
28.08.2022;07:25:00;152;0;32
28.08.2022;07:35:00;143;0;33
28.08.2022;07:45:00;201;0;33
28.08.2022;07:55:00;304;0.1;34
28.08.2022;08:05:00;410;0.1;34
28.08.2022;08:15:00;489;0.2;35
28.08.2022;08:35:00;510;0.4;35
28.08.2022;09:15:00;657;0.8;36
28.08.2022;09:45:00;1120;1.3;37
28.08.2022;10:15:00;1104;1.9;37
28.08.2022;10:45:00;1265;2.5;38
28.08.2022;11:25:00;2075;3.7;38
28.08.2022;11:35:00;2248;4.1;39
28.08.2022;11:45:00;2822;4.5;40
28.08.2022;11:55:00;2163;4.9;40
28.08.2022;12:05:00;3077;5.3;40
28.08.2022;12:15:00;3497;5.9;42
28.08.2022;12:25:00;6106;6.8;45
28.08.2022;12:35:00;4853;7.7;48
28.08.2022;12:45:00;6200;8.6;45
28.08.2022;12:55:00;5010;9.5;45
28.08.2022;13:05:00;3179;9.9;44
28.08.2022;13:15:00;2405;10.4;45
28.08.2022;13:25:00;1648;10.8;44
28.08.2022;13:35:00;6980;11.6;47
28.08.2022;13:45:00;6585;12.8;44
28.08.2022;13:55:00;6578;13.8;47
28.08.2022;14:05:00;4753;14.8;45
28.08.2022;14:15:00;3743;15.5;47
28.08.2022;14:25:00;6815;16.6;44
28.08.2022;14:35:00;6507;17.7;47
28.08.2022;14:45:00;2851;18.5;44
28.08.2022;14:55:00;4518;19.3;46
28.08.2022;15:05:00;3491;20.0;43
28.08.2022;15:15:00;6213;20.9;48
28.08.2022;15:25:00;6075;21.9;44
28.08.2022;15:35:00;5943;22.9;48
28.08.2022;15:45:00;6037;23.6;44
28.08.2022;15:55:00;5614;24.6;48
28.08.2022;16:05:00;5598;25.5;44
28.08.2022;16:15:00;3604;26.3;47
28.08.2022;16:25:00;5385;27.1;44
28.08.2022;16:35:00;4847;28.0;46
28.08.2022;16:45:00;3522;28.6;47
28.08.2022;16:55:00;3935;29.3;49
28.08.2022;17:05:00;3619;29.9;44
28.08.2022;17:15:00;3382;30.5;44
28.08.2022;17:25:00;3174;31.0;46
28.08.2022;17:35:00;3002;31.5;46
28.08.2022;17:45:00;2744;31.9;46
28.08.2022;17:55:00;2565;32.4;46
28.08.2022;18:05:00;2395;32.8;46
28.08.2022;18:15:00;2185;33.1;46
28.08.2022;18:25:00;1524;33.4;45
28.08.2022;18:35:00;1366;33.5;44
28.08.2022;18:45:00;1229;33.7;43
28.08.2022;18:55:00;1022;33.9;42
28.08.2022;19:05:00;795;34.1;42
28.08.2022;19:15:00;668;34.2;42
28.08.2022;19:25:00;526;34.3;42
28.08.2022;19:35:00;315;34.3;41
28.08.2022;19:45:00;236;34.4;41
28.08.2022;19:55:00;201;34.4;41
28.08.2022;20:05:00;145;34.4;41
28.08.2022;20:15:00;0;34.4;40
28.08.2022;20:25:00;0;34.4;0
29.08.2022;07:25:00;286;0.1;33
29.08.2022;07:55:00;422;0.2;34
29.08.2022;08:35:00;877;0.6;36
29.08.2022;09:25:00;1959;1.8;37
29.08.2022;10:25:00;3356;4.3;40
29.08.2022;11:05:00;3571;7.3;48
29.08.2022;11:45:00;5863;10.9;45
29.08.2022;12:05:00;6276;12.9;45
29.08.2022;12:15:00;6622;14.0;47
29.08.2022;12:25:00;6536;15.1;46
29.08.2022;12:35:00;6694;16.2;44
29.08.2022;12:45:00;6933;17.3;48
29.08.2022;12:55:00;6995;18.5;45
29.08.2022;13:05:00;6444;19.6;45
29.08.2022;13:15:00;6462;20.7;48
29.08.2022;13:25:00;6791;21.8;44
29.08.2022;13:35:00;6968;22.9;46
29.08.2022;13:45:00;7290;24.1;47
29.08.2022;13:55:00;7173;25.3;44
29.08.2022;14:05:00;7134;26.4;46
29.08.2022;14:15:00;7099;27.6;47
29.08.2022;14:25:00;7093;28.8;44
29.08.2022;14:35:00;7044;29.9;47
29.08.2022;14:45:00;6980;31.1;46
29.08.2022;14:55:00;6883;32.2;44
29.08.2022;15:05:00;6852;33.4;47
29.08.2022;15:15:00;6757;34.5;45
29.08.2022;15:25:00;6558;35.6;45
29.08.2022;15:35:00;6494;36.6;47
29.08.2022;15:45:00;6379;37.7;45
29.08.2022;15:55:00;6224;38.7;46
29.08.2022;16:05:00;6080;39.7;46
29.08.2022;16:15:00;5880;40.7;44
29.08.2022;16:25:00;5642;41.7;47
29.08.2022;16:35:00;5297;42.6;44
29.08.2022;16:45:00;4899;43.4;47
29.08.2022;16:55:00;4389;44.1;47
29.08.2022;17:05:00;4156;44.8;44
29.08.2022;17:15:00;3844;45.5;47
29.08.2022;17:25:00;3740;46.1;48
29.08.2022;17:35:00;3492;46.7;47
29.08.2022;17:45:00;2746;47.1;44
29.08.2022;17:55:00;2865;47.6;45
29.08.2022;18:05:00;2733;48.1;46
29.08.2022;18:15:00;2514;48.5;46
29.08.2022;18:25:00;2120;48.9;46
29.08.2022;18:35:00;1436;49.1;45
29.08.2022;18:45:00;837;49.3;44
29.08.2022;18:55:00;891;49.4;43
29.08.2022;19:05:00;542;49.5;43
29.08.2022;19:15:00;489;49.6;42
29.08.2022;19:25:00;505;49.7;42
29.08.2022;19:35:00;303;49.8;42
29.08.2022;19:45:00;284;49.8;42
29.08.2022;19:55:00;247;49.9;41
29.08.2022;20:05:00;170;49.9;41
29.08.2022;20:15:00;0;49.9;41
29.08.2022;20:25:00;0;49.9;0
30.08.2022;06:50:00;40;0;30
30.08.2022;07:00:00;166;0;31
30.08.2022;07:10:00;219;0;32
30.08.2022;07:20:00;312;0.1;33
30.08.2022;07:30:00;435;0.1;33
30.08.2022;07:40:00;544;0.2;34
30.08.2022;07:50:00;649;0.3;34
30.08.2022;08:00:00;801;0.4;35
30.08.2022;08:10:00;972;0.6;35
30.08.2022;08:20:00;1065;0.8;35
30.08.2022;08:30:00;960;0.9;36
30.08.2022;08:40:00;1075;1.1;36
30.08.2022;08:50:00;1109;1.3;36
30.08.2022;09:00:00;1102;1.5;36
30.08.2022;09:10:00;1440;1.7;37
30.08.2022;09:20:00;1652;2.0;37
30.08.2022;09:30:00;1851;2.2;37
30.08.2022;09:40:00;1966;2.6;37
30.08.2022;09:50:00;2216;2.9;38
30.08.2022;10:00:00;2332;3.3;38
30.08.2022;10:10:00;3519;3.8;40
30.08.2022;10:20:00;3893;4.5;41
30.08.2022;10:30:00;4357;5.2;43
30.08.2022;10:40:00;4652;5.9;45
30.08.2022;10:50:00;5108;6.7;47
30.08.2022;11:00:00;5401;7.6;47
30.08.2022;11:10:00;4808;8.3;44
30.08.2022;11:20:00;4758;9.1;46
30.08.2022;11:30:00;4574;9.9;48
30.08.2022;11:40:00;3918;10.5;48
30.08.2022;11:50:00;2769;11.1;48
30.08.2022;12:00:00;5477;11.9;46
30.08.2022;12:10:00;6648;13.0;46
30.08.2022;12:20:00;5892;14.0;44
30.08.2022;12:30:00;6613;15.1;47
30.08.2022;12:40:00;4907;16.0;44
30.08.2022;12:50:00;5116;16.9;47
30.08.2022;13:00:00;7328;18.0;44
30.08.2022;13:10:00;4387;18.8;45
30.08.2022;13:20:00;4574;19.5;48
30.08.2022;13:30:00;5487;20.5;44
30.08.2022;13:40:00;3864;21.1;44
30.08.2022;13:50:00;4411;21.8;47
30.08.2022;14:00:00;3534;22.4;48
30.08.2022;14:10:00;3337;23.0;48
30.08.2022;14:20:00;4092;23.6;49
30.08.2022;14:30:00;4887;24.4;44
30.08.2022;14:40:00;4822;25.2;47
30.08.2022;14:50:00;8331;26.5;45
30.08.2022;15:00:00;7513;27.8;47
30.08.2022;15:10:00;6854;28.9;44
30.08.2022;15:20:00;6554;30.0;47
30.08.2022;15:30:00;6450;31.1;46
30.08.2022;15:40:00;6334;32.1;44
30.08.2022;15:50:00;5339;33.1;47
30.08.2022;16:00:00;5950;34.0;44
30.08.2022;16:10:00;5981;35.0;47
30.08.2022;16:20:00;5507;36.0;45
30.08.2022;16:30:00;4681;36.8;48
30.08.2022;16:40:00;3986;37.5;44
30.08.2022;16:50:00;3122;38.0;44
30.08.2022;17:00:00;3346;38.6;47
30.08.2022;17:10:00;3565;39.2;47
30.08.2022;17:20:00;1794;39.6;47
30.08.2022;17:30:00;2157;39.9;46
30.08.2022;17:40:00;3553;40.5;47
30.08.2022;17:50:00;3007;41.0;48
30.08.2022;18:00:00;2868;41.5;48
30.08.2022;18:10:00;2451;41.9;47
30.08.2022;18:20:00;2256;42.3;47
30.08.2022;18:30:00;1680;42.6;46
30.08.2022;18:40:00;819;42.8;45
30.08.2022;18:50:00;754;42.9;43
30.08.2022;19:00:00;571;43.0;43
30.08.2022;19:10:00;419;43.1;43
30.08.2022;19:20:00;365;43.1;42
30.08.2022;19:30:00;286;43.2;42
30.08.2022;19:40:00;187;43.2;42
30.08.2022;19:50:00;144;43.2;41
30.08.2022;20:00:00;27;43.2;41
30.08.2022;20:10:00;0;43.2;0
31.08.2022;07:30:00;74;0;31
31.08.2022;07:40:00;150;0;32
31.08.2022;07:50:00;182;0;33
31.08.2022;08:00:00;147;0;33
31.08.2022;08:10:00;154;0.1;34
31.08.2022;08:20:00;62;0.1;34
31.08.2022;08:30:00;0;0.1;34
31.08.2022;08:40:00;7;0.1;34
31.08.2022;08:50:00;249;0.1;34
31.08.2022;09:00:00;244;0.2;35
31.08.2022;09:10:00;310;0.2;35
31.08.2022;09:20:00;241;0.2;35
31.08.2022;09:30:00;389;0.3;35
31.08.2022;09:40:00;545;0.4;36
31.08.2022;09:50:00;580;0.5;36
31.08.2022;10:00:00;560;0.6;36
31.08.2022;10:10:00;728;0.7;36
31.08.2022;10:20:00;597;0.8;36
31.08.2022;10:30:00;809;0.9;37
31.08.2022;10:40:00;717;1.0;37
31.08.2022;10:50:00;1138;1.2;37
31.08.2022;11:00:00;961;1.4;37
31.08.2022;11:10:00;1531;1.6;37
31.08.2022;11:20:00;1645;1.9;37
31.08.2022;11:30:00;1865;2.2;37
31.08.2022;11:40:00;1549;2.5;38
31.08.2022;11:50:00;2123;2.8;38
31.08.2022;12:00:00;2615;3.2;39
31.08.2022;12:10:00;1707;3.5;39
31.08.2022;12:20:00;1981;3.8;39
31.08.2022;12:30:00;1939;4.1;39
31.08.2022;12:40:00;2050;4.4;39
31.08.2022;12:50:00;1467;4.7;39
31.08.2022;13:00:00;1595;5.0;39
31.08.2022;13:10:00;1496;5.2;39
31.08.2022;13:20:00;1779;5.5;39
31.08.2022;13:30:00;2910;5.9;40
31.08.2022;13:40:00;4553;6.6;42
31.08.2022;13:50:00;4323;7.3;44
31.08.2022;14:00:00;5199;8.1;45
31.08.2022;14:10:00;4411;9.1;44
31.08.2022;14:20:00;3403;9.6;44
31.08.2022;14:30:00;3942;10.2;44
31.08.2022;14:40:00;3964;10.8;45
31.08.2022;14:50:00;4094;11.4;46
31.08.2022;15:00:00;5271;12.2;48
31.08.2022;15:10:00;4036;12.9;46
31.08.2022;15:20:00;2095;13.3;43
31.08.2022;15:30:00;1793;13.6;43
31.08.2022;15:40:00;5077;14.3;44
31.08.2022;15:50:00;3132;14.9;46
31.08.2022;16:00:00;7439;15.7;47
31.08.2022;16:10:00;2271;16.2;43
31.08.2022;16:20:00;2267;16.6;43
31.08.2022;16:30:00;2125;16.9;43
31.08.2022;16:40:00;2042;17.3;43
31.08.2022;16:50:00;2059;17.6;43
31.08.2022;17:00:00;1624;17.9;42
31.08.2022;17:10:00;1369;18.2;42
31.08.2022;17:20:00;1520;18.4;41
31.08.2022;17:30:00;1479;18.7;41
31.08.2022;17:40:00;1301;18.9;41
31.08.2022;17:50:00;1189;19.1;41
31.08.2022;18:00:00;1184;19.3;41
31.08.2022;18:10:00;1088;19.5;41
31.08.2022;18:20:00;962;19.6;40
31.08.2022;18:30:00;802;19.8;40
31.08.2022;18:40:00;771;19.9;40
31.08.2022;18:50:00;707;20.0;40
31.08.2022;19:00:00;606;20.1;40
31.08.2022;19:10:00;480;20.2;40
31.08.2022;19:20:00;464;20.3;40
31.08.2022;19:30:00;329;20.3;39
31.08.2022;19:40:00;214;20.4;39
31.08.2022;19:50:00;158;20.4;39
31.08.2022;20:00:00;134;20.4;39
31.08.2022;20:10:00;112;20.4;39
31.08.2022;20:20:00;106;20.5;39
01.09.2022;07:25:00;90;0;31
01.09.2022;07:35:00;156;0;32
01.09.2022;07:45:00;227;0;32
01.09.2022;07:55:00;296;0.1;33
01.09.2022;08:05:00;333;0.1;33
01.09.2022;08:15:00;388;0.2;34
01.09.2022;08:25:00;348;0.2;34
01.09.2022;08:35:00;321;0.3;34
01.09.2022;08:45:00;434;0.4;35
01.09.2022;08:55:00;666;0.5;35
01.09.2022;09:05:00;654;0.6;35
01.09.2022;09:15:00;882;0.7;35
01.09.2022;09:25:00;1024;0.9;36
01.09.2022;09:35:00;1121;1.0;36
01.09.2022;09:45:00;1556;1.3;36
01.09.2022;09:55:00;1717;1.5;36
01.09.2022;10:05:00;1706;1.8;37
01.09.2022;10:15:00;1918;2.1;37
01.09.2022;10:25:00;1722;2.4;37
01.09.2022;10:35:00;2078;2.7;37
01.09.2022;10:45:00;2330;3.1;38
01.09.2022;10:55:00;3591;3.6;39
01.09.2022;11:05:00;3432;4.1;40
01.09.2022;11:15:00;3694;4.7;41
01.09.2022;11:25:00;3180;5.2;42
01.09.2022;11:35:00;3264;5.7;42
01.09.2022;11:45:00;3930;6.3;43
01.09.2022;11:55:00;2428;6.9;44
01.09.2022;12:05:00;4212;7.4;43
01.09.2022;12:15:00;8463;8.8;44
01.09.2022;12:25:00;2147;9.3;43
01.09.2022;12:40:00;3600;10.0;44
01.09.2022;12:50:00;3072;10.6;45
01.09.2022;13:00:00;2400;11.1;45
01.09.2022;13:10:00;6753;12.0;47
01.09.2022;13:20:00;6205;13.1;44
01.09.2022;13:30:00;7844;14.4;45
01.09.2022;13:40:00;7424;15.7;47
01.09.2022;13:50:00;5795;16.8;44
01.09.2022;14:00:00;3663;17.4;43
01.09.2022;14:10:00;8096;18.5;47
01.09.2022;14:20:00;7609;19.6;47
01.09.2022;14:30:00;6918;20.8;44
01.09.2022;14:40:00;3598;21.5;46
01.09.2022;14:50:00;2822;22.0;47
01.09.2022;15:00:00;2915;22.4;46
01.09.2022;15:10:00;2112;22.8;46
01.09.2022;15:20:00;2118;23.1;45
01.09.2022;15:30:00;6695;23.9;47
01.09.2022;15:40:00;6191;24.9;45
01.09.2022;15:50:00;5453;25.9;44
01.09.2022;16:00:00;7988;26.9;47
01.09.2022;16:10:00;4905;27.6;43
01.09.2022;16:20:00;3334;28.4;47
01.09.2022;16:30:00;1579;28.6;45
01.09.2022;16:40:00;5494;29.5;48
01.09.2022;16:50:00;3919;30.3;44
01.09.2022;17:00:00;3712;30.9;45
01.09.2022;17:10:00;4359;31.6;47
01.09.2022;17:20:00;4191;32.3;49
01.09.2022;17:30:00;1461;32.7;43
01.09.2022;17:40:00;3623;33.3;44
01.09.2022;17:50:00;3259;33.8;46
01.09.2022;18:00:00;3094;34.3;46
01.09.2022;18:10:00;2674;34.8;46
01.09.2022;18:20:00;2101;35.2;45
01.09.2022;18:30:00;800;35.3;44
01.09.2022;18:40:00;1227;35.4;43
01.09.2022;18:50:00;1076;35.6;42
01.09.2022;19:00:00;899;35.8;42
01.09.2022;19:10:00;782;35.9;42
01.09.2022;19:20:00;478;36.0;41
01.09.2022;19:30:00;295;36.1;41
01.09.2022;19:40:00;250;36.1;41
01.09.2022;19:50:00;181;36.1;41
01.09.2022;20:00:00;142;36.2;40
01.09.2022;20:10:00;0;36.2;40
02.09.2022;06:55:00;34;0;29
02.09.2022;07:05:00;167;0;31
02.09.2022;07:15:00;210;0;32
02.09.2022;07:25:00;268;0.1;32
02.09.2022;07:35:00;308;0.1;33
02.09.2022;07:45:00;358;0.2;33
02.09.2022;07:55:00;398;0.2;34
02.09.2022;08:05:00;435;0.3;34
02.09.2022;08:15:00;476;0.4;34
02.09.2022;08:25:00;682;0.5;35
02.09.2022;08:35:00;870;0.6;35
02.09.2022;08:45:00;1025;0.8;35
02.09.2022;08:55:00;1222;1.0;35
02.09.2022;09:05:00;1396;1.2;36
02.09.2022;09:15:00;1730;1.5;36
02.09.2022;09:25:00;2270;1.8;36
02.09.2022;09:35:00;1822;2.2;37
02.09.2022;09:45:00;2071;2.5;37
02.09.2022;09:55:00;2796;3.0;38
02.09.2022;10:05:00;2576;3.4;39
02.09.2022;10:15:00;2888;3.9;40
02.09.2022;10:25:00;4402;4.6;42
02.09.2022;10:35:00;4050;5.3;43
02.09.2022;10:45:00;4989;6.0;45
02.09.2022;10:55:00;5373;6.9;47
02.09.2022;11:05:00;5433;7.8;48
02.09.2022;11:15:00;5548;8.7;44
02.09.2022;11:25:00;5930;9.6;47
02.09.2022;11:35:00;6061;10.6;44
02.09.2022;11:45:00;6202;11.6;47
02.09.2022;11:55:00;6350;12.7;44
02.09.2022;12:05:00;6385;13.7;48
02.09.2022;12:15:00;6507;14.8;45
02.09.2022;12:25:00;6655;15.9;45
02.09.2022;12:35:00;6674;17.0;47
02.09.2022;12:45:00;6836;18.1;44
02.09.2022;12:55:00;6829;19.2;46
02.09.2022;13:05:00;6899;20.4;47
02.09.2022;13:15:00;6848;21.5;44
02.09.2022;13:25:00;6762;22.6;47
02.09.2022;13:35:00;6862;23.7;46
02.09.2022;13:45:00;6954;24.9;44
02.09.2022;13:55:00;6961;26.0;48
02.09.2022;14:05:00;6990;27.2;45
02.09.2022;14:15:00;6934;28.3;45
02.09.2022;14:25:00;6824;29.5;48
02.09.2022;14:35:00;6581;30.5;44
02.09.2022;14:45:00;6712;31.7;47
02.09.2022;14:55:00;6582;32.8;46
02.09.2022;15:05:00;6673;33.9;44
02.09.2022;15:15:00;6505;34.9;48
02.09.2022;15:25:00;6561;36.0;44
02.09.2022;15:35:00;6133;37.0;46
02.09.2022;15:45:00;5816;38.0;46
02.09.2022;15:55:00;5965;39.0;44
02.09.2022;16:05:00;5222;39.9;46
02.09.2022;16:15:00;3748;40.6;48
02.09.2022;16:25:00;3856;41.2;48
02.09.2022;16:35:00;3464;41.8;44
02.09.2022;16:45:00;2444;42.3;44
02.09.2022;16:55:00;2108;42.6;44
02.09.2022;17:05:00;1689;42.9;44
02.09.2022;17:15:00;1390;43.2;43
02.09.2022;17:25:00;1414;43.4;43
02.09.2022;17:35:00;1293;43.6;42
02.09.2022;17:45:00;1137;43.8;42
02.09.2022;17:55:00;1005;44.0;42
02.09.2022;18:05:00;959;44.1;42
02.09.2022;18:15:00;711;44.3;41
02.09.2022;18:25:00;538;44.4;41
02.09.2022;18:35:00;497;44.4;41
02.09.2022;18:45:00;365;44.5;41
02.09.2022;18:55:00;260;44.6;40
02.09.2022;19:05:00;254;44.6;40
02.09.2022;19:15:00;209;44.6;40
02.09.2022;19:25:00;222;44.7;40
02.09.2022;19:35:00;130;44.7;40
02.09.2022;19:45:00;123;44.7;40
03.09.2022;07:05:00;118;0;29
03.09.2022;07:15:00;147;0;31
03.09.2022;07:25:00;176;0;32
03.09.2022;07:35:00;228;0;33
03.09.2022;07:45:00;474;0.1;33
03.09.2022;07:55:00;444;0.2;34
03.09.2022;08:05:00;375;0.3;34
03.09.2022;08:15:00;557;0.3;34
03.09.2022;08:25:00;468;0.4;35
03.09.2022;08:35:00;413;0.5;35
03.09.2022;08:45:00;794;0.6;35
03.09.2022;08:55:00;944;0.8;36
03.09.2022;09:05:00;1334;1.0;36
03.09.2022;09:15:00;1780;1.2;36
03.09.2022;09:25:00;1767;1.5;36
03.09.2022;09:35:00;1816;1.8;37
03.09.2022;09:45:00;3071;2.2;37
03.09.2022;09:55:00;3265;2.8;39
03.09.2022;10:05:00;3954;3.4;40
03.09.2022;10:15:00;2602;3.9;41
03.09.2022;10:25:00;3552;4.5;42
03.09.2022;10:35:00;4731;5.2;44
03.09.2022;10:45:00;2433;5.7;44
03.09.2022;10:55:00;5014;6.5;45
03.09.2022;11:05:00;5316;7.4;48
03.09.2022;11:15:00;4662;8.2;44
03.09.2022;11:25:00;4673;9.0;46
03.09.2022;11:35:00;3187;9.6;46
03.09.2022;11:45:00;1644;10.0;45
03.09.2022;11:55:00;1172;10.2;43
03.09.2022;12:05:00;757;10.3;42
03.09.2022;12:15:00;1218;10.5;41
03.09.2022;12:25:00;1218;10.7;41
03.09.2022;12:35:00;2089;11.0;41
03.09.2022;12:45:00;2662;11.4;42
03.09.2022;12:55:00;3211;11.9;42
03.09.2022;13:05:00;3532;12.5;44
03.09.2022;13:15:00;4479;13.1;45
03.09.2022;13:25:00;2605;13.6;45
03.09.2022;13:35:00;5177;14.3;47
03.09.2022;13:45:00;5964;15.2;47
03.09.2022;13:55:00;4400;16.0;44
03.09.2022;14:05:00;4408;16.8;47
03.09.2022;14:15:00;4318;17.7;44
03.09.2022;14:25:00;8131;19.1;46
03.09.2022;14:35:00;7836;20.4;47
03.09.2022;14:45:00;7608;21.7;44
03.09.2022;14:55:00;7763;22.9;46
03.09.2022;15:05:00;7622;24.2;46
03.09.2022;15:15:00;6406;25.3;44
03.09.2022;15:25:00;7703;26.5;47
03.09.2022;15:35:00;7286;27.8;46
03.09.2022;15:45:00;6512;28.9;44
03.09.2022;15:55:00;6379;29.9;47
03.09.2022;16:05:00;6544;30.9;45
03.09.2022;16:15:00;6039;31.9;45
03.09.2022;16:25:00;4587;32.8;46
03.09.2022;16:35:00;5479;33.6;47
03.09.2022;16:45:00;4683;34.4;45
03.09.2022;16:55:00;4276;35.1;47
03.09.2022;17:05:00;3978;35.8;48
03.09.2022;17:15:00;3720;36.4;45
03.09.2022;17:25:00;3508;37.0;44
03.09.2022;17:35:00;3366;37.6;46
03.09.2022;17:45:00;3093;38.1;47
03.09.2022;17:55:00;2831;38.6;47
03.09.2022;18:05:00;1670;38.9;46
03.09.2022;18:15:00;401;39.0;44
03.09.2022;18:25:00;891;39.1;43
03.09.2022;18:35:00;570;39.2;43
03.09.2022;18:45:00;432;39.3;42
03.09.2022;18:55:00;569;39.4;42
03.09.2022;19:05:00;451;39.5;42
03.09.2022;19:15:00;349;39.5;41
03.09.2022;19:25:00;318;39.6;41
03.09.2022;19:35:00;227;39.6;41
03.09.2022;19:45:00;165;39.7;41
03.09.2022;19:55:00;133;39.7;41
03.09.2022;20:05:00;113;39.7;40
03.09.2022;20:15:00;106;39.7;40
04.09.2022;07:05:00;161;0;31
04.09.2022;07:15:00;261;0;32
04.09.2022;07:25:00;330;0.1;32
04.09.2022;07:35:00;403;0.1;33
04.09.2022;07:45:00;683;0.2;33
04.09.2022;07:55:00;829;0.4;34
04.09.2022;08:05:00;794;0.5;34
04.09.2022;08:15:00;636;0.6;35
04.09.2022;08:25:00;691;0.7;35
04.09.2022;08:35:00;985;0.9;35
04.09.2022;08:45:00;1133;1.0;35
04.09.2022;08:55:00;1208;1.2;36
04.09.2022;09:05:00;2339;1.6;36
04.09.2022;09:15:00;1336;1.8;36
04.09.2022;09:25:00;1682;2.1;37
04.09.2022;09:35:00;1496;2.4;37
04.09.2022;09:45:00;1234;2.6;37
04.09.2022;09:55:00;592;2.7;37
04.09.2022;10:05:00;686;2.8;37
04.09.2022;10:15:00;1718;3.0;37
04.09.2022;10:25:00;4176;3.7;39
04.09.2022;10:35:00;4470;4.4;41
04.09.2022;10:45:00;4797;5.1;43
