Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
04.09.2022;10:55:00;4994;6.0;45
04.09.2022;11:05:00;5304;6.8;47
04.09.2022;11:15:00;5440;7.7;47
04.09.2022;11:25:00;5704;8.6;45
04.09.2022;11:35:00;5846;9.6;48
04.09.2022;11:45:00;6145;10.6;44
04.09.2022;11:55:00;6294;11.6;48
04.09.2022;12:05:00;6463;12.6;45
04.09.2022;12:15:00;6504;13.7;47
04.09.2022;12:25:00;6601;14.8;46
04.09.2022;12:35:00;6758;15.9;44
04.09.2022;12:45:00;5326;16.6;45
04.09.2022;12:55:00;4021;17.1;46
04.09.2022;13:05:00;7033;18.3;44
04.09.2022;13:15:00;7029;19.5;47
04.09.2022;13:25:00;6983;20.6;45
04.09.2022;13:35:00;6939;21.8;46
04.09.2022;13:45:00;6917;22.9;47
04.09.2022;13:55:00;6923;24.1;44
04.09.2022;14:05:00;6862;25.2;47
04.09.2022;14:15:00;6850;26.3;45
04.09.2022;14:25:00;6808;27.4;44
04.09.2022;14:35:00;6841;28.6;47
04.09.2022;14:45:00;6711;29.7;45
04.09.2022;14:55:00;6674;30.8;44
04.09.2022;15:05:00;6566;31.9;47
04.09.2022;15:15:00;6503;33.0;45
04.09.2022;15:25:00;6502;34.0;45
04.09.2022;15:35:00;6724;35.1;47
04.09.2022;15:45:00;6364;36.2;45
04.09.2022;15:55:00;2129;36.8;47
04.09.2022;16:05:00;5124;37.7;44
04.09.2022;16:15:00;5107;38.3;44
04.09.2022;16:25:00;4962;39.2;48
04.09.2022;16:35:00;4995;40.0;44
04.09.2022;16:45:00;4578;40.8;46
04.09.2022;16:55:00;2679;41.3;47
04.09.2022;17:05:00;1561;41.8;47
04.09.2022;17:15:00;3836;42.5;48
04.09.2022;17:25:00;2876;42.9;47
04.09.2022;17:35:00;797;43.1;46
04.09.2022;17:45:00;2490;43.4;45
04.09.2022;17:55:00;655;43.5;44
04.09.2022;18:05:00;2439;43.9;44
04.09.2022;18:15:00;2061;44.2;44
04.09.2022;18:25:00;1686;44.5;44
04.09.2022;18:35:00;1399;44.8;43
04.09.2022;18:45:00;1207;45.0;43
04.09.2022;18:55:00;867;45.1;42
04.09.2022;19:05:00;698;45.3;42
04.09.2022;19:15:00;431;45.3;42
04.09.2022;19:25:00;262;45.4;41
04.09.2022;19:35:00;218;45.4;41
04.09.2022;19:45:00;166;45.5;41
04.09.2022;19:55:00;136;45.5;41
04.09.2022;20:05:00;0;45.5;40
05.09.2022;07:00:00;102;0;31
05.09.2022;07:10:00;187;0;31
05.09.2022;07:20:00;243;0;32
05.09.2022;07:30:00;298;0.1;33
05.09.2022;07:40:00;405;0.1;33
05.09.2022;07:50:00;528;0.2;34
05.09.2022;08:00:00;631;0.3;34
05.09.2022;08:10:00;552;0.4;34
05.09.2022;08:20:00;511;0.5;35
05.09.2022;08:30:00;750;0.6;35
05.09.2022;08:40:00;952;0.8;35
05.09.2022;08:50:00;1050;0.9;35
05.09.2022;09:00:00;1171;1.1;36
05.09.2022;09:10:00;1372;1.3;36
05.09.2022;09:20:00;1578;1.6;36
05.09.2022;09:30:00;1741;1.9;36
05.09.2022;09:40:00;2226;2.2;37
05.09.2022;09:50:00;1905;2.6;37
05.09.2022;10:00:00;1386;2.8;37
05.09.2022;10:10:00;2381;3.2;38
05.09.2022;10:20:00;4039;3.8;40
05.09.2022;10:30:00;4669;4.6;42
05.09.2022;10:40:00;4790;5.3;44
05.09.2022;10:50:00;5372;6.1;46
05.09.2022;11:00:00;5201;7.0;48
05.09.2022;11:10:00;3973;7.9;43
05.09.2022;11:20:00;3314;8.4;43
05.09.2022;11:30:00;3191;8.9;44
05.09.2022;11:40:00;2649;9.4;44
05.09.2022;11:50:00;1911;9.7;43
05.09.2022;12:00:00;1720;10.0;43
05.09.2022;12:10:00;1911;10.3;42
05.09.2022;12:20:00;1744;10.6;42
05.09.2022;12:30:00;1566;10.9;42
05.09.2022;12:40:00;1586;11.2;41
05.09.2022;12:50:00;1444;11.4;41
05.09.2022;13:00:00;1248;11.6;40
05.09.2022;13:10:00;1293;11.8;40
05.09.2022;13:20:00;1887;12.1;40
05.09.2022;13:30:00;2735;12.5;41
05.09.2022;13:40:00;5791;13.4;44
05.09.2022;13:50:00;4317;14.2;46
05.09.2022;14:00:00;8184;15.3;46
05.09.2022;14:10:00;7184;16.6;46
05.09.2022;14:20:00;6956;17.7;44
05.09.2022;14:30:00;6260;18.8;48
05.09.2022;14:40:00;6848;19.9;45
05.09.2022;14:50:00;6163;21.0;45
05.09.2022;15:00:00;6479;22.1;47
05.09.2022;15:10:00;6395;23.1;44
05.09.2022;15:20:00;6295;24.2;47
05.09.2022;15:30:00;6202;25.2;45
05.09.2022;15:40:00;6075;26.2;46
05.09.2022;15:50:00;5943;27.2;46
05.09.2022;16:00:00;5819;28.1;44
05.09.2022;16:10:00;5560;29.1;47
05.09.2022;16:20:00;5406;30.0;45
05.09.2022;16:30:00;5054;30.8;46
05.09.2022;16:40:00;4690;31.6;48
05.09.2022;16:50:00;4184;32.3;44
05.09.2022;17:00:00;3935;33.0;46
05.09.2022;17:10:00;3654;33.6;47
05.09.2022;17:20:00;3451;34.2;48
05.09.2022;17:30:00;3252;34.7;48
05.09.2022;17:40:00;3000;35.2;48
05.09.2022;17:50:00;2776;35.7;48
05.09.2022;18:00:00;2498;36.1;47
05.09.2022;18:10:00;2206;36.5;47
05.09.2022;18:20:00;1807;36.8;46
05.09.2022;18:30:00;1471;37.0;45
05.09.2022;18:40:00;1249;37.3;44
05.09.2022;18:50:00;917;37.4;43
05.09.2022;19:00:00;749;37.6;43
05.09.2022;19:10:00;479;37.7;42
05.09.2022;19:20:00;289;37.7;42
05.09.2022;19:30:00;248;37.8;42
05.09.2022;19:40:00;188;37.8;41
05.09.2022;19:50:00;126;37.8;41
05.09.2022;20:00:00;0;37.8;41
06.09.2022;07:10:00;126;0;30
06.09.2022;07:20:00;168;0;31
06.09.2022;07:30:00;223;0;32
06.09.2022;07:40:00;322;0.1;33
06.09.2022;07:50:00;389;0.1;33
06.09.2022;08:00:00;449;0.2;34
06.09.2022;08:10:00;553;0.3;34
06.09.2022;08:20:00;654;0.4;34
06.09.2022;08:30:00;928;0.5;35
06.09.2022;08:40:00;1014;0.7;35
06.09.2022;08:50:00;1194;0.9;35
06.09.2022;09:00:00;1544;1.1;36
06.09.2022;09:10:00;1246;1.3;36
06.09.2022;09:20:00;1846;1.6;36
06.09.2022;09:30:00;2430;2.0;36
06.09.2022;09:40:00;3026;2.5;38
06.09.2022;09:50:00;2072;2.8;38
06.09.2022;10:00:00;3082;3.3;39
06.09.2022;10:10:00;3295;3.9;41
06.09.2022;10:20:00;2316;4.3;41
06.09.2022;10:30:00;1317;4.5;40
06.09.2022;10:40:00;587;4.7;39
06.09.2022;10:50:00;390;4.7;39
06.09.2022;11:00:00;444;4.8;39
06.09.2022;11:10:00;722;4.9;39
06.09.2022;11:20:00;1187;5.1;39
06.09.2022;11:30:00;1927;5.4;39
06.09.2022;11:40:00;2738;5.8;39
06.09.2022;11:50:00;2297;6.2;40
06.09.2022;12:00:00;2764;6.6;40
06.09.2022;12:10:00;4107;7.2;41
06.09.2022;12:20:00;2865;7.7;43
06.09.2022;12:30:00;2614;8.2;42
06.09.2022;12:40:00;2470;8.6;42
06.09.2022;12:50:00;1949;8.9;42
06.09.2022;13:00:00;1959;9.3;42
06.09.2022;13:10:00;3414;9.7;42
06.09.2022;13:20:00;7151;10.8;47
06.09.2022;13:30:00;5147;11.7;45
06.09.2022;13:40:00;2893;12.2;43
06.09.2022;13:50:00;2283;12.6;43
06.09.2022;14:00:00;1654;12.9;43
06.09.2022;14:10:00;989;13.1;41
06.09.2022;14:20:00;632;13.2;41
06.09.2022;14:30:00;430;13.3;41
06.09.2022;14:40:00;335;13.3;40
06.09.2022;14:50:00;286;13.4;40
06.09.2022;15:00:00;275;13.4;40
06.09.2022;15:10:00;360;13.5;40
06.09.2022;15:20:00;938;13.6;40
06.09.2022;15:30:00;4119;14.1;40
06.09.2022;15:40:00;2363;14.6;41
06.09.2022;15:50:00;1687;14.9;41
06.09.2022;16:00:00;1873;15.2;41
06.09.2022;16:10:00;1743;15.5;41
06.09.2022;16:20:00;2172;15.8;41
06.09.2022;16:30:00;1703;16.1;41
06.09.2022;16:40:00;1427;16.4;40
06.09.2022;16:50:00;1230;16.6;40
06.09.2022;17:00:00;1041;16.8;40
06.09.2022;17:10:00;859;16.9;40
06.09.2022;17:20:00;629;17.0;40
06.09.2022;17:30:00;717;17.1;40
06.09.2022;17:40:00;972;17.3;40
06.09.2022;17:50:00;1090;17.5;39
06.09.2022;18:00:00;1447;17.7;39
06.09.2022;18:10:00;1116;17.9;39
06.09.2022;18:20:00;896;18.0;39
06.09.2022;18:30:00;607;18.1;39
06.09.2022;18:40:00;554;18.2;39
06.09.2022;18:50:00;491;18.3;39
06.09.2022;19:00:00;336;18.4;39
06.09.2022;19:10:00;496;18.5;39
06.09.2022;19:20:00;508;18.5;39
06.09.2022;19:30:00;456;18.6;39
06.09.2022;19:40:00;308;18.7;39
06.09.2022;19:50:00;150;18.7;39
06.09.2022;20:00:00;0;18.7;0
06.09.2022;20:10:00;0;18.7;0
07.09.2022;07:10:00;77;0;30
07.09.2022;07:20:00;196;0;31
07.09.2022;07:30:00;224;0;32
07.09.2022;07:40:00;202;0.1;32
07.09.2022;07:50:00;229;0.1;33
07.09.2022;08:00:00;267;0.1;33
07.09.2022;08:10:00;343;0.2;34
07.09.2022;08:20:00;437;0.3;34
07.09.2022;08:30:00;567;0.3;34
07.09.2022;08:40:00;980;0.5;35
07.09.2022;08:50:00;1336;0.7;35
07.09.2022;09:00:00;1234;0.9;35
07.09.2022;09:10:00;794;1.1;36
07.09.2022;09:20:00;891;1.2;36
07.09.2022;09:30:00;1871;1.5;36
07.09.2022;09:40:00;1574;1.8;36
07.09.2022;09:50:00;1797;2.0;37
07.09.2022;10:00:00;1981;2.4;37
07.09.2022;10:10:00;2104;2.7;37
07.09.2022;10:20:00;3254;3.2;38
07.09.2022;10:30:00;3439;3.7;40
07.09.2022;10:40:00;2921;4.2;40
07.09.2022;10:50:00;2301;4.6;40
07.09.2022;11:00:00;3709;5.1;40
07.09.2022;11:10:00;6119;5.9;44
07.09.2022;11:20:00;4366;6.7;46
07.09.2022;11:30:00;5757;7.4;46
07.09.2022;11:40:00;6257;8.5;44
07.09.2022;11:50:00;5040;9.4;46
07.09.2022;12:00:00;6626;10.5;44
07.09.2022;12:10:00;6214;11.5;47
07.09.2022;12:20:00;6450;12.6;44
07.09.2022;12:30:00;6335;13.5;47
07.09.2022;12:40:00;4998;14.4;45
07.09.2022;12:50:00;7141;15.5;48
07.09.2022;13:00:00;6708;16.5;45
07.09.2022;13:10:00;6156;17.5;47
07.09.2022;13:20:00;2700;18.1;43
07.09.2022;13:30:00;2338;18.4;43
07.09.2022;13:40:00;2854;18.9;44
07.09.2022;13:50:00;4276;19.6;46
07.09.2022;14:00:00;3305;20.3;47
07.09.2022;14:10:00;4305;20.9;48
07.09.2022;14:20:00;5362;21.8;44
07.09.2022;14:30:00;6422;22.8;47
07.09.2022;14:40:00;6582;24.0;44
07.09.2022;14:50:00;4257;24.8;46
07.09.2022;15:00:00;4418;25.5;47
07.09.2022;15:10:00;4314;26.4;44
07.09.2022;15:20:00;6067;27.4;47
07.09.2022;15:30:00;5912;28.3;44
07.09.2022;15:40:00;5351;29.2;48
07.09.2022;15:50:00;5553;30.1;44
07.09.2022;16:00:00;5380;31.1;48
07.09.2022;16:10:00;5481;31.9;45
07.09.2022;16:20:00;3297;32.5;44
07.09.2022;16:30:00;4223;33.2;47
07.09.2022;16:40:00;4733;34.0;47
07.09.2022;16:50:00;3606;34.6;44
07.09.2022;17:00:00;2827;35.0;45
07.09.2022;17:10:00;1525;35.3;44
07.09.2022;17:20:00;1824;35.6;44
07.09.2022;17:30:00;1688;35.9;43
07.09.2022;17:40:00;1705;36.2;43
07.09.2022;17:50:00;1522;36.4;43
07.09.2022;18:00:00;1227;36.6;42
07.09.2022;18:10:00;912;36.8;42
07.09.2022;18:20:00;711;36.9;42
07.09.2022;18:30:00;631;37.0;41
07.09.2022;18:40:00;506;37.1;41
07.09.2022;18:50:00;517;37.2;41
07.09.2022;19:00:00;366;37.3;41
07.09.2022;19:10:00;235;37.3;41
07.09.2022;19:20:00;62;37.3;40
07.09.2022;19:30:00;0;37.3;0
08.09.2022;07:40:00;97;0;29
08.09.2022;07:50:00;260;0;31
08.09.2022;08:00:00;386;0;32
08.09.2022;08:10:00;407;0.1;32
08.09.2022;08:20:00;507;0.2;33
08.09.2022;08:30:00;745;0.3;33
08.09.2022;08:40:00;1012;0.5;34
08.09.2022;08:50:00;813;0.6;34
08.09.2022;09:00:00;1095;0.8;35
08.09.2022;09:10:00;1352;1.0;35
08.09.2022;09:20:00;2525;1.3;35
08.09.2022;09:30:00;1791;1.7;36
08.09.2022;09:40:00;1371;1.9;36
08.09.2022;09:50:00;1621;2.1;36
08.09.2022;10:00:00;2813;2.5;37
08.09.2022;10:10:00;3563;3.0;38
08.09.2022;10:20:00;1476;3.4;38
08.09.2022;10:30:00;977;3.5;38
08.09.2022;10:40:00;1502;3.8;38
08.09.2022;10:50:00;1717;4.0;38
08.09.2022;11:00:00;2070;4.4;38
08.09.2022;11:10:00;5724;5.0;40
08.09.2022;11:20:00;1286;5.3;40
08.09.2022;11:30:00;917;5.5;39
08.09.2022;11:40:00;1544;5.8;39
08.09.2022;11:50:00;6010;6.8;44
08.09.2022;12:00:00;2864;7.3;44
08.09.2022;12:10:00;1202;7.5;42
08.09.2022;12:20:00;5441;8.1;42
08.09.2022;12:30:00;7538;9.3;47
08.09.2022;12:40:00;6817;10.4;46
08.09.2022;12:50:00;3275;11.0;47
08.09.2022;13:00:00;4006;11.4;46
08.09.2022;13:10:00;4235;12.1;46
08.09.2022;13:20:00;2771;13.0;46
08.09.2022;13:30:00;7947;14.3;44
08.09.2022;13:40:00;6017;15.3;47
08.09.2022;13:50:00;8049;16.6;44
08.09.2022;14:00:00;7869;17.8;44
08.09.2022;14:10:00;6987;18.9;48
08.09.2022;14:20:00;6425;19.6;44
08.09.2022;14:30:00;7778;20.5;47
08.09.2022;14:40:00;6336;21.7;45
08.09.2022;14:50:00;3189;22.4;47
08.09.2022;15:00:00;2920;23.0;47
08.09.2022;15:10:00;5055;23.5;47
08.09.2022;15:20:00;7190;24.7;44
08.09.2022;15:30:00;4569;25.4;45
08.09.2022;15:40:00;6660;26.4;45
08.09.2022;15:50:00;6226;27.4;46
08.09.2022;16:00:00;5953;28.4;44
08.09.2022;16:10:00;5895;29.4;47
08.09.2022;16:20:00;5718;30.3;44
08.09.2022;16:30:00;5298;31.2;47
08.09.2022;16:40:00;4777;32.0;44
08.09.2022;16:50:00;4594;32.8;46
08.09.2022;17:00:00;4147;33.5;48
08.09.2022;17:10:00;3593;34.0;47
08.09.2022;17:20:00;3113;34.5;48
08.09.2022;17:30:00;3759;35.2;47
08.09.2022;17:40:00;3159;35.7;44
08.09.2022;17:50:00;2950;36.2;45
08.09.2022;18:00:00;2856;36.7;46
08.09.2022;18:10:00;2455;37.1;46
08.09.2022;18:20:00;2117;37.5;45
08.09.2022;18:30:00;1714;37.8;45
08.09.2022;18:40:00;1529;38.0;44
08.09.2022;18:50:00;950;38.2;43
08.09.2022;19:00:00;549;38.3;42
08.09.2022;19:10:00;337;38.4;42
08.09.2022;19:20:00;244;38.4;42
08.09.2022;19:30:00;179;38.4;41
08.09.2022;19:40:00;138;38.5;41
08.09.2022;19:50:00;126;38.5;41
08.09.2022;20:00:00;0;38.5;0
09.09.2022;07:15:00;41;0;30
09.09.2022;07:25:00;210;0;31
09.09.2022;07:35:00;197;0;32
09.09.2022;07:45:00;211;0.1;32
09.09.2022;07:55:00;230;0.1;33
09.09.2022;08:05:00;322;0.1;33
09.09.2022;08:15:00;366;0.2;34
09.09.2022;08:25:00;389;0.3;34
09.09.2022;08:35:00;449;0.3;34
09.09.2022;08:45:00;774;0.4;35
09.09.2022;08:55:00;966;0.6;35
09.09.2022;09:05:00;971;0.8;35
09.09.2022;09:15:00;1460;1.0;35
09.09.2022;09:45:00;1738;2.0;36
09.09.2022;09:45:00;1738;2.0;36
20;;;;
09.09.2022;09:45:00;1738;2.0;36
09.09.2022;09:55:00;3272;2.5;38
09.09.2022;10:05:00;3610;3.1;39
09.09.2022;10:15:00;3045;3.6;40
09.09.2022;10:25:00;1169;3.9;39
09.09.2022;10:35:00;3001;4.3;40
09.09.2022;10:45:00;3098;4.9;42
09.09.2022;10:55:00;4014;5.6;44
09.09.2022;11:05:00;1732;5.9;42
09.09.2022;11:15:00;1387;6.2;41
09.09.2022;11:25:00;5552;6.8;43
09.09.2022;11:35:00;2177;7.2;43
09.09.2022;11:45:00;3951;7.6;42
09.09.2022;11:55:00;7177;8.8;47
09.09.2022;12:05:00;7013;10.0;45
09.09.2022;12:15:00;4283;10.9;44
09.09.2022;12:25:00;3522;11.3;42
09.09.2022;12:35:00;5249;12.1;45
09.09.2022;12:45:00;1315;12.5;45
09.09.2022;12:55:00;2259;12.8;44
09.09.2022;13:05:00;3917;13.4;44
09.09.2022;13:15:00;4525;14.1;47
09.09.2022;13:25:00;7864;15.2;44
09.09.2022;13:35:00;7514;16.5;45
09.09.2022;13:45:00;7308;17.7;48
09.09.2022;13:55:00;7301;18.9;45
09.09.2022;14:05:00;7893;20.2;45
09.09.2022;14:15:00;4590;21.1;46
09.09.2022;14:25:00;5336;21.9;47
09.09.2022;14:35:00;5598;22.8;44
09.09.2022;14:45:00;7574;23.8;47
09.09.2022;14:55:00;7234;25.0;46
09.09.2022;15:05:00;7015;26.2;45
09.09.2022;15:15:00;3379;27.1;47
09.09.2022;15:25:00;7146;28.0;46
09.09.2022;15:35:00;7037;29.2;46
09.09.2022;15:45:00;2560;29.9;43
09.09.2022;15:55:00;5331;30.5;44
09.09.2022;16:05:00;6537;31.3;47
09.09.2022;16:15:00;4697;32.1;43
09.09.2022;16:25:00;1993;32.6;44
09.09.2022;16:35:00;2022;33.0;45
09.09.2022;16:45:00;1238;33.3;44
09.09.2022;16:55:00;903;33.4;43
09.09.2022;17:05:00;1519;33.7;42
09.09.2022;17:15:00;1755;34.0;42
09.09.2022;17:25:00;2586;34.3;42
09.09.2022;17:35:00;2401;34.7;43
09.09.2022;17:45:00;1908;35.0;43
09.09.2022;17:55:00;1314;35.2;42
09.09.2022;18:05:00;1064;35.4;41
09.09.2022;18:15:00;1833;35.7;41
09.09.2022;18:25:00;1358;35.9;41
09.09.2022;18:35:00;1162;36.1;41
09.09.2022;18:45:00;437;36.2;41
09.09.2022;18:55:00;225;36.3;41
09.09.2022;19:05:00;172;36.3;40
09.09.2022;19:15:00;197;36.3;40
09.09.2022;19:25:00;180;36.4;40
09.09.2022;19:35:00;0;36.4;40
10.09.2022;07:15:00;193;0;30
10.09.2022;07:25:00;222;0;31
10.09.2022;07:35:00;322;0.1;32
10.09.2022;07:45:00;459;0.1;33
10.09.2022;07:55:00;329;0.2;33
10.09.2022;08:05:00;430;0.3;34
10.09.2022;08:15:00;596;0.3;34
10.09.2022;08:25:00;512;0.5;34
10.09.2022;08:35:00;677;0.6;35
10.09.2022;08:45:00;1112;0.7;35
10.09.2022;08:55:00;1081;0.9;35
10.09.2022;09:05:00;1518;1.1;35
10.09.2022;09:15:00;1709;1.4;36
10.09.2022;09:25:00;1556;1.7;36
10.09.2022;09:35:00;1819;2.0;36
10.09.2022;09:45:00;1660;2.2;37
10.09.2022;09:55:00;1950;2.6;37
10.09.2022;10:05:00;2186;2.9;37
10.09.2022;10:15:00;2139;3.3;38
10.09.2022;10:25:00;2015;3.6;38
10.09.2022;10:35:00;2152;4.0;39
10.09.2022;10:45:00;2410;4.3;39
10.09.2022;10:55:00;2690;4.8;40
10.09.2022;11:05:00;2111;5.2;40
10.09.2022;11:15:00;3013;5.7;40
10.09.2022;11:25:00;4276;6.3;41
10.09.2022;11:35:00;3395;6.9;43
10.09.2022;11:45:00;3990;7.6;44
10.09.2022;11:55:00;5674;8.5;47
10.09.2022;12:05:00;3043;9.3;44
10.09.2022;12:15:00;1676;9.5;42
10.09.2022;12:25:00;1246;9.8;41
10.09.2022;12:35:00;1268;10.0;40
10.09.2022;12:45:00;1073;10.1;40
10.09.2022;12:55:00;2397;10.5;40
10.09.2022;13:05:00;3811;11.3;44
10.09.2022;13:15:00;4619;12.3;47
10.09.2022;13:25:00;5449;13.0;47
10.09.2022;13:35:00;7099;14.3;44
10.09.2022;13:45:00;3058;14.9;45
10.09.2022;13:55:00;2547;15.5;45
10.09.2022;14:05:00;2637;16.0;46
10.09.2022;14:15:00;3567;16.6;46
10.09.2022;14:25:00;8268;17.8;45
10.09.2022;14:35:00;7310;19.0;47
10.09.2022;14:45:00;7027;20.2;44
10.09.2022;14:55:00;6909;21.4;47
10.09.2022;15:05:00;6222;22.5;46
10.09.2022;15:15:00;7155;23.7;44
10.09.2022;15:25:00;5291;24.5;47
10.09.2022;15:35:00;1240;24.9;45
10.09.2022;15:45:00;851;25.0;44
10.09.2022;15:55:00;975;25.2;43
10.09.2022;16:05:00;4324;25.6;43
10.09.2022;16:15:00;5313;26.6;47
10.09.2022;16:25:00;3806;27.4;44
10.09.2022;16:35:00;3174;27.8;44
10.09.2022;16:45:00;4585;28.6;47
10.09.2022;16:55:00;698;28.9;45
10.09.2022;17:05:00;377;29.0;43
10.09.2022;17:15:00;1389;29.1;43
10.09.2022;17:25:00;1362;29.4;42
10.09.2022;17:35:00;2158;29.7;42
10.09.2022;17:45:00;2238;30.1;42
10.09.2022;17:55:00;1044;30.3;41
10.09.2022;18:05:00;943;30.4;41
10.09.2022;18:15:00;654;30.6;41
10.09.2022;18:25:00;888;30.7;41
10.09.2022;18:35:00;759;30.8;40
10.09.2022;18:45:00;673;30.9;40
10.09.2022;18:55:00;399;31.0;40
10.09.2022;19:05:00;507;31.1;40
10.09.2022;19:15:00;390;31.2;40
10.09.2022;19:25:00;243;31.2;40
10.09.2022;19:35:00;182;31.3;39
10.09.2022;19:45:00;84;31.3;39
11.09.2022;07:15:00;36;0;29
11.09.2022;07:25:00;161;0;31
11.09.2022;07:35:00;202;0;32
11.09.2022;07:45:00;308;0.1;32
11.09.2022;07:55:00;394;0.1;33
11.09.2022;08:05:00;474;0.2;33
11.09.2022;08:15:00;394;0.3;34
11.09.2022;08:25:00;387;0.3;34
11.09.2022;08:35:00;351;0.4;34
11.09.2022;08:45:00;457;0.5;35
11.09.2022;08:55:00;786;0.6;35
11.09.2022;09:05:00;1088;0.7;35
11.09.2022;09:15:00;1242;0.9;35
11.09.2022;09:25:00;1470;1.2;36
11.09.2022;09:35:00;1657;1.4;36
11.09.2022;09:45:00;1753;1.7;36
11.09.2022;09:55:00;1833;2.0;36
11.09.2022;10:05:00;2157;2.4;37
11.09.2022;10:15:00;2124;2.7;37
11.09.2022;10:25:00;3610;3.2;38
11.09.2022;10:35:00;3886;3.8;40
11.09.2022;10:45:00;2931;4.3;41
11.09.2022;10:55:00;2886;4.8;42
11.09.2022;11:05:00;4513;5.5;43
11.09.2022;11:15:00;6808;6.4;46
11.09.2022;11:25:00;4760;7.4;48
11.09.2022;11:35:00;6172;8.3;44
11.09.2022;11:45:00;6239;9.4;47
11.09.2022;11:55:00;2687;10.0;44
11.09.2022;12:05:00;5111;11.1;46
11.09.2022;12:15:00;3156;11.7;44
11.09.2022;12:25:00;1799;12.1;43
11.09.2022;12:35:00;4618;12.6;44
11.09.2022;12:45:00;4645;13.3;46
11.09.2022;12:55:00;8170;14.6;44
11.09.2022;13:05:00;2975;15.2;45
11.09.2022;13:15:00;6856;15.9;46
11.09.2022;13:25:00;7410;17.2;44
11.09.2022;13:35:00;5541;18.2;46
11.09.2022;13:45:00;5196;19.1;46
11.09.2022;13:55:00;1414;19.4;44
11.09.2022;14:05:00;3901;19.8;44
11.09.2022;14:15:00;7898;21.1;44
11.09.2022;14:25:00;4417;22.1;47
11.09.2022;14:35:00;5343;22.9;44
11.09.2022;14:45:00;7072;24.1;46
11.09.2022;14:55:00;6191;25.2;46
11.09.2022;15:05:00;6846;26.3;44
11.09.2022;15:15:00;6541;27.4;48
11.09.2022;15:25:00;6646;28.5;44
11.09.2022;15:35:00;6399;29.6;46
11.09.2022;15:45:00;6186;30.6;46
11.09.2022;15:55:00;6243;31.6;44
11.09.2022;16:05:00;6106;32.6;47
11.09.2022;16:15:00;3844;33.4;43
11.09.2022;16:25:00;2276;33.7;43
11.09.2022;16:35:00;4880;34.5;46
11.09.2022;16:45:00;4307;35.3;48
11.09.2022;16:55:00;4008;35.9;47
11.09.2022;17:05:00;3680;36.5;44
11.09.2022;17:15:00;3515;37.1;46
11.09.2022;17:25:00;3283;37.7;47
11.09.2022;17:35:00;3067;38.2;47
11.09.2022;17:45:00;2824;38.7;47
11.09.2022;17:55:00;2533;39.1;47
11.09.2022;18:05:00;2159;39.5;46
11.09.2022;18:15:00;1778;39.8;45
11.09.2022;18:25:00;1483;40.0;44
11.09.2022;18:35:00;1272;40.3;43
11.09.2022;18:45:00;761;40.4;42
11.09.2022;18:55:00;501;40.5;42
11.09.2022;19:05:00;344;40.6;42
11.09.2022;19:15:00;254;40.6;41
11.09.2022;19:25:00;168;40.6;41
11.09.2022;19:35:00;152;40.7;41
11.09.2022;19:45:00;120;40.7;40
11.09.2022;19:55:00;0;40.7;0
12.09.2022;07:05:00;0;0;29
12.09.2022;07:15:00;152;0;30
12.09.2022;07:25:00;185;0;31
12.09.2022;07:35:00;278;0;32
12.09.2022;07:45:00;398;0.1;32
12.09.2022;07:55:00;480;0.2;33
12.09.2022;08:05:00;494;0.3;33
12.09.2022;08:15:00;586;0.4;34
12.09.2022;08:25:00;746;0.5;34
12.09.2022;08:35:00;868;0.6;34
12.09.2022;08:45:00;947;0.8;34
12.09.2022;08:55:00;1218;1.0;35
12.09.2022;09:05:00;1143;1.1;35
12.09.2022;09:15:00;1576;1.4;35
12.09.2022;09:25:00;1588;1.6;35
12.09.2022;09:35:00;1865;1.9;36
12.09.2022;09:45:00;1763;2.2;36
12.09.2022;09:55:00;2679;2.6;36
12.09.2022;10:05:00;2488;3.1;38
12.09.2022;10:15:00;3402;3.6;38
12.09.2022;10:25:00;4008;4.2;40
12.09.2022;10:35:00;4412;4.9;42
12.09.2022;10:45:00;4863;5.7;44
12.09.2022;10:55:00;4883;6.5;45
12.09.2022;11:05:00;5246;7.3;47
12.09.2022;11:15:00;5539;8.2;46
12.09.2022;11:25:00;5771;9.2;45
12.09.2022;11:35:00;6101;10.2;47
12.09.2022;11:45:00;6095;11.2;45
12.09.2022;11:55:00;5926;12.2;46
12.09.2022;12:05:00;5926;13.1;45
12.09.2022;12:15:00;5819;14.2;45
12.09.2022;12:25:00;5123;15.0;45
12.09.2022;12:35:00;6552;16.0;47
12.09.2022;12:45:00;6709;17.1;45
12.09.2022;12:55:00;6671;18.2;44
12.09.2022;13:05:00;5977;19.3;47
12.09.2022;13:15:00;6366;20.3;44
12.09.2022;13:25:00;6547;21.4;47
12.09.2022;13:35:00;6304;22.4;44
12.09.2022;13:45:00;6964;23.5;46
12.09.2022;13:55:00;6718;24.6;46
12.09.2022;14:05:00;7051;25.8;44
12.09.2022;14:15:00;7031;26.9;47
12.09.2022;14:25:00;6908;28.1;46
12.09.2022;14:35:00;6778;29.2;44
12.09.2022;14:45:00;6581;30.3;48
12.09.2022;14:55:00;6594;31.4;45
12.09.2022;15:05:00;6471;32.5;45
12.09.2022;15:15:00;6323;33.5;47
12.09.2022;15:25:00;6232;34.5;44
12.09.2022;15:35:00;6082;35.6;48
12.09.2022;15:45:00;5932;36.5;45
12.09.2022;15:55:00;5741;37.5;47
12.09.2022;16:05:00;5615;38.4;45
12.09.2022;16:15:00;5411;39.3;47
12.09.2022;16:25:00;5059;40.2;45
12.09.2022;16:35:00;4669;41.0;47
12.09.2022;16:45:00;4200;41.7;48
12.09.2022;16:55:00;3889;42.3;44
12.09.2022;17:05:00;3624;42.9;45
12.09.2022;17:15:00;3459;43.5;47
12.09.2022;17:25:00;3241;44.1;47
12.09.2022;17:35:00;3016;44.6;47
12.09.2022;17:45:00;2805;45.0;47
12.09.2022;17:55:00;2481;45.5;47
12.09.2022;18:05:00;2091;45.8;46
12.09.2022;18:15:00;1370;46.1;45
12.09.2022;18:25:00;859;46.2;43
12.09.2022;18:35:00;1072;46.4;43
12.09.2022;18:45:00;548;46.5;42
12.09.2022;18:55:00;394;46.6;42
12.09.2022;19:05:00;277;46.6;41
12.09.2022;19:15:00;236;46.7;41
12.09.2022;19:25:00;190;46.7;41
12.09.2022;19:35:00;154;46.7;40
12.09.2022;19:45:00;131;46.8;40
12.09.2022;19:55:00;0;46.8;0
13.09.2022;07:15:00;122;0;30
13.09.2022;07:25:00;166;0;31
13.09.2022;07:35:00;209;0;32
13.09.2022;07:45:00;254;0.1;32
13.09.2022;07:55:00;291;0.1;33
13.09.2022;08:05:00;313;0.2;33
13.09.2022;08:15:00;334;0.2;33
13.09.2022;08:25:00;361;0.3;34
13.09.2022;08:35:00;650;0.4;34
13.09.2022;08:45:00;839;0.5;34
13.09.2022;08:55:00;1009;0.7;35
13.09.2022;09:05:00;1160;0.8;35
13.09.2022;09:15:00;1317;1.0;35
13.09.2022;09:25:00;1481;1.3;35
13.09.2022;09:35:00;1643;1.5;36
13.09.2022;09:45:00;1799;1.8;36
13.09.2022;09:55:00;3103;2.3;36
13.09.2022;10:05:00;3446;2.8;38
13.09.2022;10:15:00;3721;3.4;40
13.09.2022;10:25:00;3915;4.0;41
13.09.2022;10:35:00;4160;4.7;43
13.09.2022;10:45:00;4496;5.5;44
13.09.2022;10:55:00;4717;6.2;46
13.09.2022;11:05:00;4997;7.0;47
13.09.2022;11:15:00;5324;7.9;48
13.09.2022;11:25:00;5567;8.8;44
13.09.2022;11:35:00;5655;9.7;47
13.09.2022;11:45:00;6009;10.7;44
13.09.2022;11:55:00;5987;11.7;47
13.09.2022;12:05:00;6176;12.7;44
13.09.2022;12:15:00;6349;13.7;47
13.09.2022;12:25:00;6186;14.7;44
13.09.2022;12:35:00;6478;15.8;48
13.09.2022;12:45:00;5689;16.7;44
13.09.2022;12:55:00;6054;17.7;48
13.09.2022;13:05:00;6030;18.8;44
13.09.2022;13:15:00;5925;19.8;47
13.09.2022;13:25:00;4965;20.6;45
13.09.2022;13:35:00;5488;21.5;47
13.09.2022;13:45:00;5555;22.4;44
13.09.2022;13:55:00;6104;23.4;48
13.09.2022;14:05:00;4431;24.3;44
13.09.2022;14:15:00;4494;25.1;47
13.09.2022;14:25:00;3881;25.9;45
13.09.2022;14:35:00;4034;26.5;44
13.09.2022;14:45:00;2557;27.1;45
13.09.2022;14:55:00;2752;27.5;45
13.09.2022;15:05:00;2421;27.9;45
13.09.2022;15:15:00;4013;28.5;45
13.09.2022;15:25:00;4558;29.2;48
13.09.2022;15:35:00;3747;29.9;48
13.09.2022;15:45:00;3194;30.4;48
13.09.2022;15:55:00;3050;31.0;48
13.09.2022;16:05:00;2898;31.4;47
13.09.2022;16:15:00;2069;31.8;46
13.09.2022;16:25:00;2049;32.1;45
13.09.2022;16:35:00;1858;32.5;45
13.09.2022;16:45:00;1864;32.8;44
13.09.2022;16:55:00;1998;33.1;44
13.09.2022;17:05:00;1775;33.4;43
13.09.2022;17:15:00;1519;33.6;43
13.09.2022;17:25:00;1216;33.9;42
13.09.2022;17:35:00;1106;34.0;41
13.09.2022;17:45:00;1177;34.2;41
13.09.2022;17:55:00;1069;34.4;41
13.09.2022;18:05:00;934;34.6;41
13.09.2022;18:15:00;784;34.7;41
13.09.2022;18:25:00;637;34.8;40
13.09.2022;18:35:00;581;34.9;40
13.09.2022;18:45:00;532;35.0;40
13.09.2022;18:55:00;446;35.1;40
13.09.2022;19:05:00;379;35.2;40
13.09.2022;19:15:00;305;35.2;40
13.09.2022;19:25:00;207;35.3;39
13.09.2022;19:35:00;111;35.3;39
14.09.2022;07:15:00;0;0;28
14.09.2022;07:25:00;171;0;30
14.09.2022;07:35:00;229;0;31
14.09.2022;07:45:00;333;0.1;32
14.09.2022;07:55:00;312;0.1;33
14.09.2022;08:05:00;319;0.2;33
14.09.2022;08:15:00;395;0.2;34
14.09.2022;08:25:00;547;0.3;34
14.09.2022;08:35:00;496;0.4;34
14.09.2022;08:45:00;449;0.5;35
14.09.2022;08:55:00;602;0.6;35
14.09.2022;09:05:00;946;0.7;35
14.09.2022;09:15:00;1039;0.9;35
14.09.2022;09:25:00;929;1.0;36
14.09.2022;09:35:00;920;1.2;36
14.09.2022;09:45:00;984;1.3;36
14.09.2022;09:55:00;1150;1.5;36
14.09.2022;10:05:00;1555;1.8;36
14.09.2022;10:15:00;1195;2.0;37
14.09.2022;10:25:00;1005;2.2;37
14.09.2022;10:35:00;1060;2.3;37
14.09.2022;10:45:00;1656;2.5;37
14.09.2022;10:55:00;2008;2.9;37
14.09.2022;11:05:00;2275;3.2;37
14.09.2022;11:15:00;3267;3.7;38
14.09.2022;11:25:00;3920;4.3;40
14.09.2022;11:35:00;3581;4.9;42
14.09.2022;11:45:00;3536;5.5;43
14.09.2022;11:55:00;3485;6.1;43
14.09.2022;12:05:00;3874;6.7;44
14.09.2022;12:15:00;1904;7.1;43
14.09.2022;12:25:00;2221;7.4;43
14.09.2022;12:35:00;2741;7.9;43
14.09.2022;12:45:00;3410;8.4;44
14.09.2022;12:55:00;1904;8.8;43
14.09.2022;13:05:00;1582;9.0;42
14.09.2022;13:15:00;1510;9.3;41
14.09.2022;13:25:00;1651;9.6;41
14.09.2022;13:35:00;1453;9.8;41
14.09.2022;13:45:00;1307;10.0;40
14.09.2022;13:55:00;1532;10.3;40
14.09.2022;14:05:00;1742;10.6;40
14.09.2022;14:15:00;1703;10.8;40
14.09.2022;14:25:00;2327;11.2;40
14.09.2022;14:35:00;1961;11.5;41
14.09.2022;14:45:00;1185;11.7;40
14.09.2022;14:55:00;1756;12.0;40
14.09.2022;15:05:00;1780;12.3;40
14.09.2022;15:15:00;1769;12.5;40
14.09.2022;15:25:00;1689;12.9;40
14.09.2022;15:35:00;1571;13.1;40
14.09.2022;15:45:00;811;13.3;40
14.09.2022;15:55:00;1847;13.5;40
14.09.2022;16:05:00;3669;14.1;41
14.09.2022;16:15:00;4338;14.7;43
14.09.2022;16:25:00;4572;15.5;45
14.09.2022;16:35:00;3296;16.0;44
14.09.2022;16:45:00;4075;16.6;45
14.09.2022;16:55:00;2140;17.1;45
14.09.2022;17:05:00;1471;17.4;44
14.09.2022;17:15:00;1642;17.7;43
14.09.2022;17:25:00;1634;17.9;42
14.09.2022;17:35:00;892;18.1;41
14.09.2022;17:45:00;571;18.2;41
14.09.2022;17:55:00;1165;18.4;41
14.09.2022;18:05:00;874;18.5;40
14.09.2022;18:15:00;469;18.6;40
14.09.2022;18:25:00;1235;18.8;40
14.09.2022;18:35:00;772;19.0;40
14.09.2022;18:45:00;601;19.1;40
14.09.2022;18:55:00;460;19.1;40
14.09.2022;19:05:00;337;19.2;39
14.09.2022;19:15:00;244;19.3;39
14.09.2022;19:25:00;158;19.3;39
14.09.2022;19:35:00;47;19.3;39
15.09.2022;07:25:00;28;0;28
15.09.2022;07:35:00;174;0;30
15.09.2022;07:45:00;245;0;31
15.09.2022;07:55:00;313;0.1;32
15.09.2022;08:05:00;418;0.1;33
15.09.2022;08:15:00;394;0.2;33
15.09.2022;08:25:00;481;0.3;33
15.09.2022;08:35:00;487;0.4;34
15.09.2022;08:45:00;546;0.4;34
15.09.2022;08:55:00;814;0.6;34
15.09.2022;09:05:00;690;0.7;35
15.09.2022;09:15:00;883;0.8;35
15.09.2022;09:25:00;1041;1.0;35
15.09.2022;09:35:00;1445;1.2;36
15.09.2022;09:45:00;982;1.4;36
15.09.2022;09:55:00;1821;1.6;36
15.09.2022;10:05:00;1241;1.9;36
15.09.2022;10:15:00;1277;2.1;36
15.09.2022;10:25:00;1252;2.3;37
15.09.2022;10:35:00;1617;2.5;37
15.09.2022;10:45:00;1623;2.8;37
15.09.2022;10:55:00;1612;3.0;37
15.09.2022;11:05:00;2655;3.5;37
15.09.2022;11:15:00;1691;3.8;38
15.09.2022;11:25:00;3944;4.3;39
15.09.2022;11:35:00;4437;5.0;41
15.09.2022;11:45:00;3934;5.7;43
15.09.2022;11:55:00;2308;6.1;42
15.09.2022;12:05:00;2417;6.5;42
15.09.2022;12:15:00;4653;7.1;42
15.09.2022;12:25:00;3640;7.8;45
15.09.2022;12:35:00;4439;8.4;45
15.09.2022;12:45:00;5307;9.4;45
15.09.2022;12:55:00;5418;10.3;45
15.09.2022;13:05:00;3625;10.9;46
15.09.2022;13:15:00;5352;12.0;44
15.09.2022;13:25:00;7881;13.3;47
15.09.2022;13:35:00;2473;14.0;42
15.09.2022;13:45:00;1832;14.3;42
15.09.2022;13:55:00;2263;14.7;42
15.09.2022;14:05:00;3809;15.2;43
15.09.2022;14:15:00;5123;16.1;46
15.09.2022;14:25:00;3268;16.6;46
15.09.2022;14:35:00;2490;17.0;45
15.09.2022;14:45:00;2180;17.5;45
15.09.2022;14:55:00;3693;18.0;45
15.09.2022;15:05:00;2826;18.5;45
15.09.2022;15:15:00;3816;19.1;46
15.09.2022;15:25:00;6771;20.0;46
15.09.2022;15:35:00;7175;21.1;46
15.09.2022;15:45:00;2260;21.5;45
15.09.2022;15:55:00;2554;21.9;44
15.09.2022;16:05:00;5932;22.8;47
15.09.2022;16:15:00;3906;23.5;44
15.09.2022;16:25:00;1229;23.8;43
15.09.2022;16:35:00;315;23.9;42
15.09.2022;16:45:00;147;23.9;42
15.09.2022;16:55:00;158;23.9;41
15.09.2022;17:05:00;199;24.0;41
15.09.2022;17:15:00;179;24.0;40
15.09.2022;17:25:00;335;24.1;40
15.09.2022;17:35:00;299;24.1;40
15.09.2022;17:45:00;366;24.2;40
15.09.2022;17:55:00;349;24.2;40
15.09.2022;18:05:00;244;24.3;39
15.09.2022;18:15:00;230;24.3;39
15.09.2022;18:25:00;212;24.3;39
15.09.2022;18:35:00;220;24.4;39
15.09.2022;18:45:00;239;24.4;39
15.09.2022;18:55:00;218;24.5;39
15.09.2022;19:05:00;169;24.5;39
15.09.2022;19:15:00;135;24.5;38
15.09.2022;19:25:00;130;24.5;38
15.09.2022;19:35:00;106;24.6;38
16.09.2022;07:25:00;168;0;29
16.09.2022;07:35:00;301;0;31
16.09.2022;07:45:00;399;0.1;31
16.09.2022;07:55:00;418;0.1;32
16.09.2022;08:05:00;691;0.2;33
16.09.2022;08:15:00;983;0.4;33
16.09.2022;08:25:00;804;0.5;33
16.09.2022;08:35:00;926;0.7;34
16.09.2022;08:45:00;931;0.8;34
16.09.2022;08:55:00;1017;1.0;34
16.09.2022;09:05:00;1116;1.2;35
16.09.2022;09:15:00;1168;1.4;35
16.09.2022;09:25:00;1292;1.6;35
16.09.2022;09:35:00;1360;1.8;36
16.09.2022;09:45:00;1526;2.0;36
16.09.2022;09:55:00;1555;2.3;36
16.09.2022;10:05:00;2016;2.6;36
16.09.2022;10:15:00;2422;3.0;36
16.09.2022;10:25:00;2621;3.4;37
16.09.2022;10:35:00;2476;3.8;38
16.09.2022;10:45:00;3355;4.3;39
16.09.2022;10:55:00;3933;4.9;40
16.09.2022;11:05:00;4003;5.6;42
16.09.2022;11:15:00;3563;6.2;43
16.09.2022;11:25:00;4924;7.1;45
16.09.2022;11:35:00;5653;7.9;47
16.09.2022;11:45:00;2439;8.4;46
16.09.2022;11:55:00;1573;8.7;44
16.09.2022;12:05:00;743;8.9;42
16.09.2022;12:15:00;1170;9.1;41
16.09.2022;12:25:00;776;9.2;40
16.09.2022;12:35:00;509;9.3;40
16.09.2022;12:45:00;623;9.4;40
16.09.2022;12:55:00;704;9.5;39
16.09.2022;13:05:00;941;9.7;39
16.09.2022;13:15:00;903;9.8;39
16.09.2022;13:25:00;2469;10.1;39
16.09.2022;13:35:00;1928;10.5;39
16.09.2022;13:45:00;952;10.7;39
16.09.2022;13:55:00;1266;10.9;39
16.09.2022;14:05:00;802;11.1;39
16.09.2022;14:15:00;696;11.2;39
16.09.2022;14:25:00;1076;11.4;39
16.09.2022;14:35:00;832;11.5;38
16.09.2022;14:45:00;433;11.6;38
16.09.2022;14:55:00;665;11.7;38
16.09.2022;15:05:00;690;11.8;38
16.09.2022;15:15:00;662;11.9;38
16.09.2022;15:25:00;1262;12.2;38
16.09.2022;15:35:00;881;12.3;38
16.09.2022;15:45:00;719;12.4;38
16.09.2022;15:55:00;450;12.5;38
16.09.2022;16:05:00;373;12.6;38
16.09.2022;16:15:00;542;12.6;38
16.09.2022;16:25:00;500;12.7;38
16.09.2022;16:35:00;1387;12.9;38
16.09.2022;16:45:00;801;13.1;38
16.09.2022;16:55:00;929;13.3;38
16.09.2022;17:05:00;1123;13.5;38
16.09.2022;17:15:00;709;13.6;38
16.09.2022;17:25:00;743;13.7;38
16.09.2022;17:35:00;674;13.8;38
16.09.2022;17:45:00;389;13.9;38
16.09.2022;17:55:00;417;14.0;38
16.09.2022;18:05:00;358;14.0;38
16.09.2022;18:15:00;211;14.1;38
16.09.2022;18:25:00;200;14.1;38
16.09.2022;18:35:00;188;14.1;37
16.09.2022;18:45:00;0;14.1;37
16.09.2022;18:55:00;0;14.1;0
16.09.2022;19:05:00;0;14.1;0
16.09.2022;19:15:00;0;14.1;0
17.09.2022;07:20:00;92;0;29
17.09.2022;07:30:00;236;0;30
17.09.2022;07:40:00;351;0;31
17.09.2022;07:50:00;416;0.1;32
17.09.2022;08:00:00;406;0.2;33
17.09.2022;08:10:00;447;0.3;33
17.09.2022;08:20:00;710;0.3;33
17.09.2022;08:30:00;368;0.4;34
17.09.2022;08:40:00;518;0.5;34
17.09.2022;08:50:00;853;0.6;34
17.09.2022;09:00:00;856;0.8;35
17.09.2022;09:10:00;909;0.9;35
17.09.2022;09:20:00;1167;1.1;35
17.09.2022;09:30:00;1482;1.3;35
17.09.2022;09:40:00;2748;1.7;36
17.09.2022;09:50:00;1669;2.1;36
17.09.2022;10:00:00;2380;2.4;36
17.09.2022;10:10:00;2127;2.8;37
17.09.2022;10:20:00;1075;3.0;37
17.09.2022;10:30:00;2071;3.3;37
17.09.2022;10:40:00;2742;3.7;38
17.09.2022;10:50:00;4716;4.5;40
17.09.2022;11:00:00;2890;4.8;40
17.09.2022;11:10:00;2482;5.3;41
17.09.2022;11:20:00;3627;5.9;42
17.09.2022;11:30:00;4426;6.4;42
17.09.2022;11:40:00;5732;7.5;46
17.09.2022;11:50:00;7076;8.5;47
17.09.2022;12:00:00;7489;9.6;46
17.09.2022;12:10:00;2682;10.1;45
17.09.2022;12:20:00;1954;10.5;44
17.09.2022;12:30:00;1405;10.8;43
17.09.2022;12:40:00;2836;11.2;43
17.09.2022;12:50:00;2061;11.6;43
17.09.2022;13:00:00;1385;11.8;42
17.09.2022;13:10:00;3562;12.3;42
17.09.2022;13:20:00;6144;13.2;46
17.09.2022;13:30:00;7637;14.3;46
17.09.2022;13:40:00;974;14.6;41
17.09.2022;13:50:00;2318;14.9;41
17.09.2022;14:00:00;4386;15.5;42
17.09.2022;14:10:00;5955;16.5;48
17.09.2022;14:20:00;7625;17.5;47
17.09.2022;14:30:00;7018;18.8;43
17.09.2022;14:40:00;1248;19.5;45
17.09.2022;14:50:00;789;19.7;43
17.09.2022;15:00:00;2009;20.0;43
17.09.2022;15:10:00;7014;20.9;47
17.09.2022;15:20:00;2523;21.6;43
17.09.2022;15:30:00;2105;21.9;43
17.09.2022;15:40:00;3350;22.4;43
17.09.2022;15:50:00;4099;23.2;46
17.09.2022;16:00:00;5655;23.9;46
17.09.2022;16:10:00;4179;24.9;43
17.09.2022;16:20:00;4393;25.8;46
17.09.2022;16:30:00;5612;26.6;48
17.09.2022;16:40:00;4405;27.4;44
17.09.2022;16:50:00;2407;27.9;44
17.09.2022;17:00:00;1028;28.0;42
17.09.2022;17:10:00;656;28.1;42
17.09.2022;17:20:00;716;28.3;41
17.09.2022;17:30:00;1785;28.5;41
17.09.2022;17:40:00;2089;28.9;41
17.09.2022;17:50:00;1373;29.0;41
17.09.2022;18:00:00;635;29.2;41
17.09.2022;18:10:00;556;29.3;40
17.09.2022;18:20:00;496;29.4;40
17.09.2022;18:30:00;248;29.4;40
17.09.2022;18:40:00;239;29.5;40
17.09.2022;18:50:00;663;29.6;39
17.09.2022;19:00:00;304;29.6;39
17.09.2022;19:10:00;193;29.7;39
17.09.2022;19:20:00;145;29.7;39
17.09.2022;19:30:00;0;29.7;39
17.09.2022;19:40:00;0;29.7;0
18.09.2022;07:30:00;180;0;30
18.09.2022;07:40:00;257;0;31
18.09.2022;07:50:00;277;0;32
18.09.2022;08:00:00;345;0.1;32
18.09.2022;08:10:00;466;0.2;33
18.09.2022;08:20:00;562;0.3;33
18.09.2022;08:30:00;760;0.4;34
18.09.2022;08:40:00;963;0.5;34
18.09.2022;08:50:00;1118;0.7;34
18.09.2022;09:00:00;1490;0.9;35
18.09.2022;09:10:00;1814;1.3;35
18.09.2022;09:20:00;1313;1.5;35
18.09.2022;09:30:00;1609;1.7;36
18.09.2022;09:40:00;2284;2.1;36
18.09.2022;09:50:00;2960;2.5;37
18.09.2022;10:00:00;3386;3.1;38
18.09.2022;10:10:00;3592;3.7;39
18.09.2022;10:20:00;3833;4.3;41
18.09.2022;10:30:00;4022;4.9;42
18.09.2022;10:40:00;4461;5.6;43
18.09.2022;10:50:00;4852;6.4;45
18.09.2022;11:00:00;5011;7.2;47
18.09.2022;11:10:00;5288;8.1;48
18.09.2022;11:20:00;5885;9.0;44
18.09.2022;11:30:00;6130;10.0;47
18.09.2022;11:40:00;6495;11.0;44
18.09.2022;11:50:00;6395;12.1;48
18.09.2022;12:00:00;6606;13.2;44
18.09.2022;12:10:00;7095;14.3;47
18.09.2022;12:20:00;7007;15.4;46
18.09.2022;12:30:00;3249;16.3;43
18.09.2022;12:40:00;1927;16.6;41
18.09.2022;12:50:00;7264;17.4;45
18.09.2022;13:00:00;5231;18.0;45
18.09.2022;13:10:00;8048;19.3;44
18.09.2022;13:20:00;6319;20.3;47
18.09.2022;13:30:00;4274;21.2;44
18.09.2022;13:40:00;4360;22.1;46
18.09.2022;13:50:00;4151;22.8;47
18.09.2022;14:00:00;5554;23.9;43
18.09.2022;14:10:00;3730;24.4;42
18.09.2022;14:20:00;7486;25.4;47
18.09.2022;14:30:00;7430;26.4;46
18.09.2022;14:40:00;5633;27.5;44
18.09.2022;14:50:00;7480;28.6;47
18.09.2022;15:00:00;8012;29.8;46
18.09.2022;15:10:00;4599;30.7;44
18.09.2022;15:20:00;3672;31.5;46
18.09.2022;15:30:00;3042;32.0;46
18.09.2022;15:40:00;3340;32.6;47
18.09.2022;15:50:00;5220;33.4;48
18.09.2022;16:00:00;4174;34.2;44
18.09.2022;16:10:00;2268;34.6;44
18.09.2022;16:20:00;2024;35.0;44
18.09.2022;16:30:00;1855;35.3;43
18.09.2022;16:40:00;1770;35.6;43
18.09.2022;16:50:00;1092;35.8;42
18.09.2022;17:00:00;891;35.9;41
18.09.2022;17:10:00;774;36.1;41
18.09.2022;17:20:00;835;36.2;41
18.09.2022;17:30:00;659;36.3;41
18.09.2022;17:40:00;596;36.4;40
18.09.2022;17:50:00;739;36.5;40
18.09.2022;18:00:00;570;36.6;40
18.09.2022;18:10:00;401;36.7;40
18.09.2022;18:20:00;351;36.8;39
18.09.2022;18:30:00;317;36.8;39
18.09.2022;18:40:00;254;36.9;39
18.09.2022;18:50:00;185;36.9;39
18.09.2022;19:00:00;146;36.9;39
18.09.2022;19:10:00;134;37.0;39
18.09.2022;19:20:00;117;37.0;38
18.09.2022;19:30:00;106;37.0;38
18.09.2022;19:40:00;109;37.0;38
19.09.2022;07:25:00;0;0;28
19.09.2022;07:35:00;154;0;30
19.09.2022;07:45:00;156;0;31
19.09.2022;07:55:00;191;0;31
19.09.2022;08:05:00;260;0.1;32
19.09.2022;08:15:00;259;0.1;32
19.09.2022;08:25:00;290;0.1;33
19.09.2022;08:35:00;866;0.3;33
19.09.2022;08:45:00;1060;0.4;33
19.09.2022;08:55:00;1123;0.6;34
19.09.2022;09:05:00;1055;0.8;34
19.09.2022;09:15:00;2114;1.1;34
19.09.2022;09:25:00;1550;1.4;35
19.09.2022;09:35:00;1823;1.6;35
19.09.2022;09:45:00;2458;2.0;35
19.09.2022;09:55:00;1949;2.3;36
19.09.2022;10:05:00;2056;2.7;36
19.09.2022;10:15:00;1772;3.0;36
19.09.2022;10:25:00;2025;3.3;37
19.09.2022;10:35:00;3436;3.8;38
19.09.2022;10:45:00;4758;4.5;41
19.09.2022;10:55:00;4827;5.3;43
19.09.2022;11:05:00;5138;6.2;45
19.09.2022;11:15:00;5433;7.1;46
19.09.2022;11:25:00;5883;8.0;47
19.09.2022;11:35:00;6099;9.0;45
19.09.2022;11:45:00;6254;10.0;47
19.09.2022;11:55:00;6432;11.1;45
19.09.2022;12:05:00;6530;12.2;46
19.09.2022;12:15:00;6658;13.3;46
19.09.2022;12:25:00;6797;14.4;44
19.09.2022;12:35:00;6845;15.5;47
19.09.2022;12:45:00;6925;16.6;44
19.09.2022;12:55:00;7070;17.8;47
19.09.2022;13:05:00;7187;19.0;46
19.09.2022;13:15:00;7334;20.2;44
19.09.2022;13:25:00;5947;21.2;47
19.09.2022;13:35:00;6709;22.4;45
19.09.2022;13:45:00;7309;23.4;47
19.09.2022;13:55:00;6813;24.5;46
19.09.2022;14:05:00;7208;25.7;44
19.09.2022;14:15:00;7558;26.9;46
19.09.2022;14:25:00;7037;28.2;47
19.09.2022;14:35:00;7429;29.2;45
19.09.2022;14:45:00;7005;30.3;47
19.09.2022;14:55:00;6741;31.4;44
19.09.2022;15:05:00;6655;32.5;47
19.09.2022;15:15:00;6511;33.6;46
19.09.2022;15:25:00;6336;34.7;45
19.09.2022;15:35:00;6231;35.7;47
19.09.2022;15:45:00;6003;36.7;44
19.09.2022;15:55:00;5807;37.7;48
19.09.2022;16:05:00;5695;38.6;44
19.09.2022;16:15:00;5424;39.5;47
19.09.2022;16:25:00;4851;40.4;44
19.09.2022;16:35:00;4082;41.1;45
19.09.2022;16:45:00;4039;41.7;47
19.09.2022;16:55:00;3731;42.4;48
19.09.2022;17:05:00;3522;42.9;48
19.09.2022;17:15:00;3320;43.5;48
19.09.2022;17:25:00;3113;44.0;48
19.09.2022;17:35:00;2849;44.5;48
19.09.2022;17:45:00;2543;44.9;47
19.09.2022;17:55:00;2151;45.3;46
19.09.2022;18:05:00;1695;45.6;45
19.09.2022;18:15:00;1377;45.9;44
19.09.2022;18:25:00;844;46.0;43
19.09.2022;18:35:00;472;46.1;42
19.09.2022;18:45:00;389;46.2;41
19.09.2022;18:55:00;240;46.2;41
19.09.2022;19:05:00;207;46.3;41
19.09.2022;19:15:00;167;46.3;40
19.09.2022;19:25:00;137;46.3;40
19.09.2022;19:35:00;63;46.3;40
20.09.2022;07:25:00;153;0;29
20.09.2022;07:35:00;184;0;30
20.09.2022;07:45:00;239;0;31
20.09.2022;07:55:00;276;0.1;32
20.09.2022;08:05:00;310;0.1;32
20.09.2022;08:15:00;339;0.2;32
20.09.2022;08:25:00;373;0.2;33
20.09.2022;08:35:00;407;0.3;33
20.09.2022;08:45:00;446;0.4;33
20.09.2022;08:55:00;950;0.5;34
20.09.2022;09:05:00;1155;0.7;34
20.09.2022;09:15:00;1298;0.9;34
20.09.2022;09:25:00;1456;1.1;35
20.09.2022;09:35:00;1627;1.4;35
20.09.2022;09:45:00;1801;1.7;35
20.09.2022;09:55:00;1574;2.0;35
20.09.2022;10:05:00;3414;2.5;36
20.09.2022;10:15:00;3639;3.1;38
20.09.2022;10:25:00;3882;3.7;40
20.09.2022;10:35:00;4144;4.4;41
20.09.2022;10:45:00;4407;5.1;43
20.09.2022;10:55:00;4825;5.9;44
20.09.2022;11:05:00;5359;6.7;46
20.09.2022;11:15:00;5773;7.7;48
20.09.2022;11:25:00;6289;8.7;44
20.09.2022;11:35:00;6383;9.8;48
20.09.2022;11:45:00;3417;10.6;44
20.09.2022;11:55:00;6725;11.6;47
20.09.2022;12:05:00;6705;12.7;44
20.09.2022;12:15:00;4725;13.7;48
20.09.2022;12:25:00;3246;14.2;46
20.09.2022;12:35:00;7764;15.5;44
20.09.2022;12:45:00;6009;16.6;46
20.09.2022;12:55:00;7054;17.7;47
20.09.2022;13:05:00;6919;18.9;44
20.09.2022;13:15:00;7154;20.0;47
20.09.2022;13:25:00;2853;20.8;44
20.09.2022;13:35:00;7562;21.9;47
20.09.2022;13:45:00;7353;23.1;46
20.09.2022;13:55:00;7204;24.3;44
20.09.2022;14:05:00;7292;25.5;47
20.09.2022;14:15:00;7447;26.7;47
20.09.2022;14:25:00;5926;27.6;44
20.09.2022;14:35:00;1945;28.0;44
20.09.2022;14:45:00;1923;28.3;44
20.09.2022;14:55:00;2010;28.6;43
20.09.2022;15:05:00;2211;29.0;43
20.09.2022;15:15:00;2474;29.4;44
20.09.2022;15:25:00;2629;29.8;44
20.09.2022;15:35:00;2487;30.2;44
20.09.2022;15:45:00;2705;30.7;44
20.09.2022;15:55:00;3459;31.2;44
20.09.2022;16:05:00;6677;32.1;47
20.09.2022;16:15:00;2673;32.8;43
20.09.2022;16:25:00;2942;33.3;43
20.09.2022;16:35:00;2337;33.6;43
20.09.2022;16:45:00;5062;34.3;45
20.09.2022;16:55:00;4440;35.1;47
20.09.2022;17:05:00;1382;35.3;45
20.09.2022;17:15:00;1505;35.6;43
20.09.2022;17:25:00;1472;35.8;42
20.09.2022;17:35:00;1216;36.0;42
20.09.2022;17:45:00;1135;36.2;41
20.09.2022;17:55:00;974;36.4;40
20.09.2022;18:05:00;916;36.5;40
20.09.2022;18:15:00;701;36.7;40
20.09.2022;18:25:00;541;36.8;40
20.09.2022;18:35:00;402;36.8;39
20.09.2022;18:45:00;296;36.9;39
20.09.2022;18:55:00;233;36.9;39
20.09.2022;19:05:00;160;37.0;39
20.09.2022;19:15:00;106;37.0;39
20.09.2022;19:25:00;0;37.0;0
21.09.2022;07:25:00;156;0;29
21.09.2022;07:35:00;185;0;30
21.09.2022;07:45:00;239;0;31
21.09.2022;07:55:00;280;0.1;31
21.09.2022;08:05:00;322;0.1;32
21.09.2022;08:15:00;368;0.2;32
21.09.2022;08:25:00;419;0.3;33
21.09.2022;08:35:00;681;0.3;33
21.09.2022;08:45:00;782;0.5;33
21.09.2022;08:55:00;1093;0.6;34
21.09.2022;09:05:00;1169;0.8;34
21.09.2022;09:15:00;1429;1.1;34
21.09.2022;09:25:00;1187;1.3;34
21.09.2022;09:35:00;1439;1.5;35
21.09.2022;09:45:00;1962;1.8;35
21.09.2022;09:55:00;971;1.9;35
21.09.2022;10:05:00;2184;2.2;35
21.09.2022;10:15:00;3612;2.8;37
21.09.2022;10:25:00;4002;3.5;39
21.09.2022;10:35:00;4350;4.2;41
21.09.2022;10:45:00;3922;4.9;42
21.09.2022;10:55:00;4722;5.6;43
21.09.2022;11:05:00;5169;6.4;45
21.09.2022;11:15:00;5184;7.2;47
21.09.2022;11:25:00;5837;8.2;48
21.09.2022;11:35:00;6085;9.2;45
21.09.2022;11:45:00;6284;10.2;48
21.09.2022;11:55:00;6507;11.2;44
21.09.2022;12:05:00;6656;12.3;47
21.09.2022;12:15:00;6778;13.5;45
21.09.2022;12:25:00;6902;14.6;45
21.09.2022;12:35:00;7009;15.7;47
21.09.2022;12:45:00;7076;16.9;44
21.09.2022;12:55:00;7125;18.1;47
21.09.2022;13:05:00;7150;19.3;46
21.09.2022;13:15:00;7162;20.4;45
21.09.2022;13:25:00;7231;21.6;48
21.09.2022;13:35:00;7244;22.8;44
21.09.2022;13:45:00;7248;24.0;46
21.09.2022;13:55:00;7278;25.2;47
21.09.2022;14:05:00;7213;26.4;44
21.09.2022;14:15:00;7178;27.6;47
21.09.2022;14:25:00;7064;28.8;46
21.09.2022;14:35:00;6972;29.9;44
21.09.2022;14:45:00;6962;31.1;48
21.09.2022;14:55:00;6889;32.2;45
21.09.2022;15:05:00;6260;33.3;45
21.09.2022;15:15:00;6899;34.2;46
21.09.2022;15:25:00;6521;35.3;45
21.09.2022;15:35:00;6385;36.3;47
21.09.2022;15:45:00;5918;37.3;44
21.09.2022;15:55:00;5867;38.3;48
21.09.2022;16:05:00;4330;39.1;43
21.09.2022;16:15:00;5397;40.0;47
21.09.2022;16:25:00;4606;40.8;48
21.09.2022;16:35:00;4263;41.6;44
21.09.2022;16:45:00;3913;42.2;46
21.09.2022;16:55:00;3587;42.9;47
21.09.2022;17:05:00;3533;43.5;48
21.09.2022;17:15:00;3340;44.0;48
21.09.2022;17:25:00;3128;44.5;48
21.09.2022;17:35:00;2794;44.9;47
21.09.2022;17:45:00;2465;45.4;46
21.09.2022;17:55:00;2016;45.7;45
21.09.2022;18:05:00;1565;46.0;44
21.09.2022;18:15:00;1151;46.2;43
21.09.2022;18:25:00;571;46.3;42
21.09.2022;18:35:00;618;46.4;41
21.09.2022;18:45:00;261;46.5;41
21.09.2022;18:55:00;234;46.5;41
21.09.2022;19:05:00;198;46.5;40
21.09.2022;19:15:00;158;46.6;40
21.09.2022;19:25:00;128;46.6;40
21.09.2022;19:35:00;110;46.6;39
21.09.2022;19:45:00;105;46.6;39
22.09.2022;07:30:00;153;0;29
22.09.2022;07:40:00;206;0;30
22.09.2022;07:50:00;278;0;31
22.09.2022;08:00:00;323;0.1;31
22.09.2022;08:10:00;374;0.1;32
22.09.2022;08:20:00;452;0.2;32
22.09.2022;08:30:00;498;0.3;32
22.09.2022;08:40:00;618;0.4;33
22.09.2022;08:50:00;653;0.5;33
22.09.2022;09:00:00;748;0.6;33
22.09.2022;09:10:00;821;0.8;34
22.09.2022;09:20:00;904;0.9;34
22.09.2022;09:30:00;1005;1.1;34
22.09.2022;09:40:00;1070;1.2;34
22.09.2022;09:50:00;1207;1.4;34
22.09.2022;10:00:00;1226;1.6;35
22.09.2022;10:10:00;1062;1.8;35
22.09.2022;10:20:00;1122;2.0;35
22.09.2022;10:30:00;1193;2.2;35
22.09.2022;10:40:00;1156;2.4;35
22.09.2022;10:50:00;1368;2.6;35
22.09.2022;11:00:00;1324;2.8;36
22.09.2022;11:10:00;1486;3.1;36
22.09.2022;11:20:00;1883;3.4;36
22.09.2022;11:30:00;2442;3.7;36
22.09.2022;11:40:00;2575;4.2;37
22.09.2022;11:50:00;3865;4.7;38
22.09.2022;12:00:00;4523;5.4;40
22.09.2022;12:10:00;3889;6.2;42
22.09.2022;12:20:00;7260;7.3;46
22.09.2022;12:30:00;6852;8.2;47
22.09.2022;12:40:00;6674;9.3;44
22.09.2022;12:50:00;6786;10.4;48
22.09.2022;13:00:00;6848;11.5;45
22.09.2022;13:10:00;6889;12.7;47
22.09.2022;13:20:00;6923;13.8;45
22.09.2022;13:30:00;6928;15.0;46
22.09.2022;13:40:00;6912;16.1;47
22.09.2022;13:50:00;6903;17.2;44
22.09.2022;14:00:00;6885;18.4;48
22.09.2022;14:10:00;6820;19.5;44
22.09.2022;14:20:00;6740;20.6;47
22.09.2022;14:30:00;6651;21.7;46
22.09.2022;14:40:00;6589;22.8;44
22.09.2022;14:50:00;6512;23.9;47
22.09.2022;15:00:00;6439;24.9;44
22.09.2022;15:10:00;6303;26.0;47
22.09.2022;15:20:00;6175;27.0;46
22.09.2022;15:30:00;6036;28.0;46
22.09.2022;15:40:00;5866;29.0;46
22.09.2022;15:50:00;5633;29.9;46
22.09.2022;16:00:00;5452;30.8;45
22.09.2022;16:10:00;5204;31.7;48
22.09.2022;16:20:00;4819;32.5;44
22.09.2022;16:30:00;4308;33.2;46
22.09.2022;16:40:00;3913;33.9;47
22.09.2022;16:50:00;3606;34.5;48
22.09.2022;17:00:00;3412;35.1;48
22.09.2022;17:10:00;3179;35.6;48
22.09.2022;17:20:00;2972;36.1;47
22.09.2022;17:30:00;2712;36.6;47
22.09.2022;17:40:00;2424;37.0;46
22.09.2022;17:50:00;2081;37.3;45
22.09.2022;18:00:00;1628;37.6;44
22.09.2022;18:10:00;1205;37.9;43
22.09.2022;18:20:00;689;38.0;42
22.09.2022;18:30:00;624;38.1;41
22.09.2022;18:40:00;267;38.1;41
22.09.2022;18:50:00;246;38.2;40
22.09.2022;19:00:00;209;38.2;40
22.09.2022;19:10:00;169;38.3;40
22.09.2022;19:20:00;136;38.3;39
22.09.2022;19:30:00;0;38.3;39
23.09.2022;07:25:00;152;0;29
23.09.2022;07:35:00;182;0;30
23.09.2022;07:45:00;241;0;30
23.09.2022;07:55:00;290;0.1;31
23.09.2022;08:05:00;342;0.1;31
23.09.2022;08:15:00;382;0.2;32
23.09.2022;08:25:00;416;0.3;32
23.09.2022;08:35:00;511;0.3;33
23.09.2022;08:45:00;619;0.4;33
23.09.2022;08:55:00;842;0.6;33
23.09.2022;09:05:00;1728;0.8;33
23.09.2022;09:15:00;2173;1.2;34
23.09.2022;09:25:00;1925;1.5;34
23.09.2022;09:35:00;1594;1.8;35
23.09.2022;09:45:00;2137;2.1;35
23.09.2022;09:55:00;2058;2.5;36
23.09.2022;10:05:00;2813;2.9;36
23.09.2022;10:15:00;3145;3.4;38
23.09.2022;10:25:00;2933;3.9;39
23.09.2022;10:35:00;2899;4.4;39
23.09.2022;10:45:00;2617;4.8;39
23.09.2022;10:55:00;2445;5.2;39
23.09.2022;11:05:00;2449;5.6;39
23.09.2022;11:15:00;2921;6.1;40
23.09.2022;11:25:00;3433;6.7;41
23.09.2022;11:35:00;4057;7.3;41
23.09.2022;11:45:00;4706;8.1;43
23.09.2022;11:55:00;3844;8.8;45
23.09.2022;12:05:00;5484;9.6;45
23.09.2022;12:15:00;5565;10.5;48
23.09.2022;12:25:00;5835;11.4;44
23.09.2022;12:35:00;5932;12.4;46
23.09.2022;12:45:00;5272;13.3;49
23.09.2022;12:55:00;5414;14.2;44
23.09.2022;13:05:00;6231;15.2;47
23.09.2022;13:15:00;5665;16.1;46
