Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
23.09.2022;13:25:00;6764;17.2;47
23.09.2022;13:35:00;6852;18.3;44
23.09.2022;13:45:00;6839;19.4;48
23.09.2022;13:55:00;6794;20.5;44
23.09.2022;14:05:00;6194;21.6;47
23.09.2022;14:15:00;6543;22.7;45
23.09.2022;14:25:00;6468;23.7;47
23.09.2022;14:35:00;6591;24.8;46
23.09.2022;14:45:00;4547;25.7;48
23.09.2022;14:55:00;6692;26.7;44
23.09.2022;15:05:00;6114;27.7;47
23.09.2022;15:15:00;5982;28.7;44
23.09.2022;15:25:00;5720;29.7;47
23.09.2022;15:35:00;5307;30.6;44
23.09.2022;15:45:00;4852;31.4;46
23.09.2022;15:55:00;3947;32.1;47
23.09.2022;16:05:00;4568;32.8;48
23.09.2022;16:15:00;3129;33.4;48
23.09.2022;16:25:00;2947;33.9;47
23.09.2022;16:35:00;2486;34.3;47
23.09.2022;16:45:00;2991;34.8;46
23.09.2022;16:55:00;2640;35.3;46
23.09.2022;17:05:00;1661;35.6;45
23.09.2022;17:15:00;1702;35.8;44
23.09.2022;17:25:00;1317;36.0;43
23.09.2022;17:35:00;1572;36.3;42
23.09.2022;17:45:00;1203;36.5;41
23.09.2022;17:55:00;896;36.7;41
23.09.2022;18:05:00;784;36.8;40
23.09.2022;18:15:00;655;36.9;40
23.09.2022;18:25:00;504;37.0;40
23.09.2022;18:35:00;404;37.1;40
23.09.2022;18:45:00;323;37.1;39
23.09.2022;18:55:00;272;37.2;39
23.09.2022;19:05:00;178;37.2;39
23.09.2022;19:15:00;104;37.2;39
24.09.2022;07:55:00;37;0;29
24.09.2022;08:05:00;168;0;30
24.09.2022;08:15:00;212;0;31
24.09.2022;08:25:00;294;0.1;31
24.09.2022;08:35:00;311;0.1;32
24.09.2022;08:45:00;328;0.2;32
24.09.2022;08:55:00;577;0.2;33
24.09.2022;09:05:00;585;0.3;33
24.09.2022;09:15:00;595;0.4;33
24.09.2022;09:25:00;489;0.5;34
24.09.2022;09:35:00;451;0.6;34
24.09.2022;09:45:00;407;0.7;34
24.09.2022;09:55:00;327;0.7;34
24.09.2022;10:05:00;304;0.8;35
24.09.2022;10:15:00;343;0.8;35
24.09.2022;10:25:00;394;0.9;35
24.09.2022;10:35:00;567;1.0;35
24.09.2022;10:45:00;863;1.1;35
24.09.2022;10:55:00;1331;1.3;35
24.09.2022;11:05:00;1465;1.6;35
24.09.2022;11:15:00;1343;1.8;36
24.09.2022;11:25:00;1032;2.0;36
24.09.2022;11:35:00;1170;2.2;36
24.09.2022;11:45:00;1171;2.3;36
24.09.2022;11:55:00;1303;2.5;36
24.09.2022;12:05:00;1441;2.8;36
24.09.2022;12:15:00;1046;3.0;36
24.09.2022;12:25:00;1078;3.1;36
24.09.2022;12:35:00;1389;3.3;36
24.09.2022;12:45:00;2284;3.7;36
24.09.2022;12:55:00;1993;4.0;37
24.09.2022;13:05:00;1500;4.3;37
24.09.2022;13:15:00;1057;4.5;37
24.09.2022;13:25:00;1691;4.7;37
24.09.2022;13:35:00;1968;5.0;37
24.09.2022;13:45:00;2431;5.4;37
24.09.2022;13:55:00;2288;5.8;38
24.09.2022;14:05:00;2400;6.2;39
24.09.2022;14:15:00;2348;6.6;39
24.09.2022;14:25:00;1740;6.9;39
24.09.2022;14:35:00;1372;7.2;38
24.09.2022;14:45:00;1661;7.4;38
24.09.2022;14:55:00;1638;7.7;38
24.09.2022;15:05:00;1679;8.0;38
24.09.2022;15:15:00;1197;8.2;38
24.09.2022;15:25:00;1257;8.4;38
24.09.2022;15:35:00;1220;8.6;38
24.09.2022;15:45:00;1166;8.8;38
24.09.2022;15:55:00;1425;9.0;38
24.09.2022;16:05:00;1793;9.3;38
24.09.2022;16:15:00;1536;9.6;38
24.09.2022;16:25:00;1268;9.8;38
24.09.2022;16:35:00;1236;10.0;38
24.09.2022;16:45:00;1895;10.3;38
24.09.2022;16:55:00;1441;10.5;38
24.09.2022;17:05:00;1375;10.7;38
24.09.2022;17:15:00;1328;11.0;38
24.09.2022;17:25:00;1103;11.2;38
24.09.2022;17:35:00;896;11.3;38
24.09.2022;17:45:00;742;11.4;38
24.09.2022;17:55:00;677;11.6;38
24.09.2022;18:05:00;495;11.7;38
24.09.2022;18:15:00;308;11.7;38
24.09.2022;18:25:00;234;11.8;37
24.09.2022;18:35:00;243;11.8;37
24.09.2022;18:45:00;288;11.8;37
24.09.2022;18:55:00;197;11.9;37
24.09.2022;19:05:00;113;11.9;37
24.09.2022;19:15:00;0;11.9;37
24.09.2022;19:25:00;0;11.9;0
25.09.2022;08:00:00;0;0;30
25.09.2022;08:10:00;162;0;30
25.09.2022;08:20:00;289;0;31
25.09.2022;08:30:00;535;0.1;31
25.09.2022;08:40:00;1091;0.2;32
25.09.2022;08:50:00;1349;0.5;32
25.09.2022;09:00:00;982;0.6;33
25.09.2022;09:10:00;917;0.8;33
25.09.2022;09:20:00;675;0.9;33
25.09.2022;09:30:00;811;1.1;34
25.09.2022;09:40:00;1029;1.2;34
25.09.2022;09:50:00;1354;1.4;34
25.09.2022;10:00:00;1829;1.7;34
25.09.2022;10:10:00;1745;2.0;35
25.09.2022;10:20:00;1686;2.3;35
25.09.2022;10:30:00;1894;2.6;35
25.09.2022;10:40:00;1905;2.9;36
25.09.2022;10:50:00;1644;3.2;36
25.09.2022;11:00:00;1389;3.4;36
25.09.2022;11:10:00;1221;3.6;36
25.09.2022;11:20:00;982;3.8;36
25.09.2022;11:30:00;1009;4.0;36
25.09.2022;11:40:00;882;4.1;36
25.09.2022;11:50:00;798;4.3;36
25.09.2022;12:00:00;1231;4.5;36
25.09.2022;12:10:00;838;4.6;36
25.09.2022;12:20:00;1116;4.8;36
25.09.2022;12:30:00;924;4.9;36
25.09.2022;12:40:00;1074;5.1;36
25.09.2022;12:50:00;1929;5.4;36
25.09.2022;13:00:00;1278;5.6;37
25.09.2022;13:10:00;1777;5.9;37
25.09.2022;13:20:00;1842;6.2;37
25.09.2022;13:30:00;1960;6.5;37
25.09.2022;13:40:00;1151;6.7;37
25.09.2022;13:50:00;1796;7.0;37
25.09.2022;14:00:00;1758;7.3;37
25.09.2022;14:10:00;2037;7.6;38
25.09.2022;14:20:00;2230;8.0;38
25.09.2022;14:30:00;1724;8.3;38
25.09.2022;14:40:00;1178;8.5;38
25.09.2022;14:50:00;1324;8.8;38
25.09.2022;15:00:00;1746;9.0;38
25.09.2022;15:10:00;2479;9.4;38
25.09.2022;15:20:00;2245;9.8;38
25.09.2022;15:30:00;3224;10.2;39
25.09.2022;15:40:00;2596;10.7;40
25.09.2022;15:50:00;2076;11.0;40
25.09.2022;16:00:00;1623;11.3;39
25.09.2022;16:10:00;1066;11.5;38
25.09.2022;16:20:00;1413;11.7;38
25.09.2022;16:30:00;1119;12.0;38
25.09.2022;16:40:00;773;12.1;38
25.09.2022;16:50:00;482;12.2;38
25.09.2022;17:00:00;510;12.3;38
25.09.2022;17:10:00;629;12.4;38
25.09.2022;17:20:00;898;12.5;38
25.09.2022;17:30:00;566;12.6;38
25.09.2022;17:40:00;331;12.7;37
25.09.2022;17:50:00;310;12.7;37
25.09.2022;18:00:00;313;12.8;37
25.09.2022;18:10:00;348;12.8;37
25.09.2022;18:20:00;307;12.9;37
25.09.2022;18:30:00;217;12.9;37
25.09.2022;18:40:00;180;13.0;37
25.09.2022;18:50:00;150;13.0;37
25.09.2022;19:00:00;0;13.0;37
25.09.2022;19:10:00;0;13.0;0
25.09.2022;19:20:00;0;13.0;0
26.09.2022;07:55:00;125;0;29
26.09.2022;08:05:00;167;0;30
26.09.2022;08:15:00;220;0;30
26.09.2022;08:25:00;562;0.1;31
26.09.2022;08:35:00;585;0.2;31
26.09.2022;08:45:00;666;0.3;32
26.09.2022;08:55:00;802;0.4;32
26.09.2022;09:05:00;805;0.6;33
26.09.2022;09:15:00;1308;0.8;33
26.09.2022;09:25:00;865;1.0;33
26.09.2022;09:35:00;1325;1.1;34
26.09.2022;09:45:00;1301;1.4;34
26.09.2022;09:55:00;788;1.5;34
26.09.2022;10:05:00;1913;1.8;34
26.09.2022;10:15:00;2803;2.2;35
26.09.2022;10:25:00;1582;2.5;35
26.09.2022;10:35:00;2854;2.9;36
26.09.2022;10:45:00;2244;3.3;36
26.09.2022;10:55:00;2027;3.7;37
26.09.2022;11:05:00;1947;4.0;37
26.09.2022;11:15:00;2734;4.4;38
26.09.2022;11:25:00;3091;5.0;39
26.09.2022;11:35:00;5067;5.8;42
26.09.2022;11:45:00;2851;6.4;42
26.09.2022;11:55:00;7281;7.3;45
26.09.2022;12:05:00;5393;8.2;47
26.09.2022;12:15:00;6108;9.2;47
26.09.2022;12:25:00;6908;10.0;44
26.09.2022;12:35:00;2364;10.6;45
26.09.2022;12:45:00;1818;10.9;43
26.09.2022;12:55:00;1998;11.2;42
26.09.2022;13:05:00;2212;11.6;42
26.09.2022;13:15:00;3538;12.1;42
26.09.2022;13:25:00;3507;12.8;44
26.09.2022;13:35:00;2320;13.1;43
26.09.2022;13:45:00;5851;14.0;45
26.09.2022;13:55:00;7046;15.1;45
26.09.2022;14:05:00;6923;16.3;48
26.09.2022;14:15:00;5808;17.3;43
26.09.2022;14:25:00;7659;18.3;47
26.09.2022;14:35:00;6638;19.5;44
26.09.2022;14:45:00;7033;20.7;47
26.09.2022;14:55:00;5477;21.7;46
26.09.2022;15:05:00;1811;22.1;44
26.09.2022;15:15:00;1679;22.3;43
26.09.2022;15:25:00;1175;22.7;43
26.09.2022;15:35:00;1840;22.9;42
26.09.2022;15:45:00;1908;23.2;42
26.09.2022;15:55:00;1724;23.5;41
26.09.2022;16:05:00;2002;23.8;41
26.09.2022;16:15:00;2271;24.2;41
26.09.2022;16:25:00;2218;24.6;41
26.09.2022;16:35:00;1630;24.9;41
26.09.2022;16:45:00;1456;25.1;40
26.09.2022;16:55:00;1397;25.4;40
26.09.2022;17:05:00;1081;25.5;39
26.09.2022;17:15:00;1092;25.7;39
26.09.2022;17:25:00;1286;25.9;39
26.09.2022;17:35:00;1157;26.1;39
26.09.2022;17:45:00;1062;26.3;39
26.09.2022;17:55:00;792;26.5;38
26.09.2022;18:05:00;647;26.6;38
26.09.2022;18:15:00;626;26.7;38
26.09.2022;18:25:00;502;26.8;38
26.09.2022;18:35:00;355;26.8;38
26.09.2022;18:45:00;336;26.9;38
26.09.2022;18:55:00;263;26.9;38
26.09.2022;19:05:00;207;27.0;37
26.09.2022;19:15:00;68;27.0;37
27.09.2022;07:55:00;0;0;29
27.09.2022;08:05:00;212;0;30
27.09.2022;08:15:00;421;0;30
27.09.2022;08:25:00;767;0.1;31
27.09.2022;08:35:00;832;0.3;31
27.09.2022;08:45:00;604;0.4;32
27.09.2022;08:55:00;869;0.5;32
27.09.2022;09:05:00;609;0.7;33
27.09.2022;09:15:00;840;0.8;33
27.09.2022;09:25:00;1176;1.0;33
27.09.2022;09:35:00;619;1.1;33
27.09.2022;09:45:00;1195;1.3;34
27.09.2022;09:55:00;451;1.4;34
27.09.2022;10:05:00;927;1.5;34
27.09.2022;10:15:00;1068;1.7;34
27.09.2022;10:25:00;767;1.8;34
27.09.2022;10:35:00;1786;2.1;35
27.09.2022;10:45:00;2880;2.6;35
27.09.2022;10:55:00;4272;3.1;37
27.09.2022;11:05:00;5480;4.0;40
27.09.2022;11:15:00;5419;4.9;42
27.09.2022;11:25:00;3108;5.6;44
27.09.2022;11:35:00;1182;5.9;41
27.09.2022;11:45:00;2249;6.2;41
27.09.2022;11:55:00;3698;6.7;41
27.09.2022;12:05:00;3770;7.3;42
27.09.2022;12:15:00;3344;8.0;43
27.09.2022;12:25:00;3195;8.5;43
27.09.2022;12:35:00;7186;9.4;46
27.09.2022;12:45:00;2535;10.1;42
27.09.2022;12:55:00;2315;10.5;42
27.09.2022;13:05:00;1844;10.8;41
27.09.2022;13:15:00;435;10.9;40
27.09.2022;13:25:00;4711;11.3;41
27.09.2022;13:35:00;2376;11.7;41
27.09.2022;13:45:00;1595;12.0;40
27.09.2022;13:55:00;3349;12.4;40
27.09.2022;14:05:00;5180;13.1;43
27.09.2022;14:15:00;7134;14.3;47
27.09.2022;14:25:00;7245;15.5;44
27.09.2022;14:35:00;6932;16.7;46
27.09.2022;14:45:00;6010;17.7;46
27.09.2022;14:55:00;6384;18.7;47
27.09.2022;15:05:00;5555;19.4;44
27.09.2022;15:15:00;1718;20.0;45
27.09.2022;15:25:00;5801;20.7;46
27.09.2022;15:35:00;1774;21.0;45
27.09.2022;15:45:00;1779;21.4;44
27.09.2022;15:55:00;771;21.5;42
27.09.2022;16:05:00;2043;21.8;41
27.09.2022;16:15:00;1024;22.0;41
27.09.2022;16:25:00;908;22.1;40
27.09.2022;16:35:00;665;22.3;40
27.09.2022;16:45:00;686;22.4;39
27.09.2022;16:55:00;651;22.5;39
27.09.2022;17:05:00;426;22.5;39
27.09.2022;17:15:00;484;22.6;39
27.09.2022;17:25:00;478;22.7;38
27.09.2022;17:35:00;405;22.8;38
27.09.2022;17:45:00;429;22.8;38
27.09.2022;17:55:00;280;22.9;38
27.09.2022;18:05:00;249;22.9;38
27.09.2022;18:15:00;197;23.0;37
27.09.2022;18:25:00;146;23.0;37
27.09.2022;18:35:00;121;23.0;37
27.09.2022;18:45:00;149;23.0;37
27.09.2022;18:55:00;116;23.1;37
27.09.2022;19:05:00;107;23.1;37
27.09.2022;19:15:00;104;23.1;37
27.09.2022;19:25:00;52;23.1;37
28.09.2022;08:00:00;7;0;29
28.09.2022;08:10:00;173;0;30
28.09.2022;08:20:00;249;0;30
28.09.2022;08:30:00;275;0.1;31
28.09.2022;08:40:00;313;0.1;31
28.09.2022;08:50:00;357;0.2;32
28.09.2022;09:00:00;304;0.2;32
28.09.2022;09:10:00;324;0.3;32
28.09.2022;09:20:00;388;0.3;33
28.09.2022;09:30:00;383;0.4;33
28.09.2022;09:40:00;500;0.5;33
28.09.2022;09:50:00;545;0.6;33
28.09.2022;10:00:00;603;0.7;34
28.09.2022;10:10:00;747;0.8;34
28.09.2022;10:20:00;676;0.9;34
28.09.2022;10:30:00;573;1.0;34
28.09.2022;10:40:00;637;1.1;34
28.09.2022;10:50:00;860;1.2;34
28.09.2022;11:00:00;766;1.4;35
28.09.2022;11:10:00;950;1.5;35
28.09.2022;11:20:00;1263;1.7;35
28.09.2022;11:30:00;1156;1.9;35
28.09.2022;11:40:00;826;2.1;35
28.09.2022;11:50:00;1078;2.2;35
28.09.2022;12:00:00;1414;2.5;35
28.09.2022;12:10:00;1161;2.7;35
28.09.2022;12:20:00;1406;2.9;36
28.09.2022;12:30:00;1339;3.1;36
28.09.2022;12:40:00;1545;3.3;36
28.09.2022;12:50:00;1722;3.6;36
28.09.2022;13:00:00;1612;3.9;36
28.09.2022;13:10:00;1743;4.2;36
28.09.2022;13:20:00;1777;4.5;36
28.09.2022;13:30:00;2316;4.9;37
28.09.2022;13:40:00;1480;5.1;37
28.09.2022;13:50:00;939;5.3;37
28.09.2022;14:00:00;1322;5.5;37
28.09.2022;14:10:00;2063;5.9;37
28.09.2022;14:20:00;2772;6.2;37
28.09.2022;14:30:00;1806;6.6;38
28.09.2022;14:40:00;1333;6.9;37
28.09.2022;14:50:00;2356;7.2;37
28.09.2022;15:00:00;2393;7.6;38
28.09.2022;15:10:00;1631;7.9;38
28.09.2022;15:20:00;1303;8.1;38
28.09.2022;15:30:00;1294;8.3;37
28.09.2022;15:40:00;1062;8.5;37
28.09.2022;15:50:00;730;8.7;37
28.09.2022;16:00:00;675;8.8;37
28.09.2022;16:10:00;698;8.9;37
28.09.2022;16:20:00;510;9.0;37
28.09.2022;16:30:00;449;9.1;37
28.09.2022;16:40:00;449;9.1;37
28.09.2022;16:50:00;426;9.2;37
28.09.2022;17:00:00;504;9.3;37
28.09.2022;17:10:00;483;9.4;37
28.09.2022;17:20:00;488;9.4;36
28.09.2022;17:30:00;452;9.5;36
28.09.2022;17:40:00;456;9.6;36
28.09.2022;17:50:00;370;9.7;36
28.09.2022;18:00:00;277;9.7;36
28.09.2022;18:10:00;192;9.7;36
28.09.2022;18:20:00;159;9.8;36
28.09.2022;18:30:00;140;9.8;36
28.09.2022;18:40:00;134;9.8;36
28.09.2022;18:50:00;131;9.8;36
28.09.2022;19:00:00;0;9.8;0
29.09.2022;07:55:00;144;0;29
29.09.2022;08:05:00;164;0;29
29.09.2022;08:15:00;218;0;30
29.09.2022;08:25:00;356;0.1;31
29.09.2022;08:35:00;421;0.1;31
29.09.2022;08:45:00;376;0.2;31
29.09.2022;08:55:00;419;0.3;32
29.09.2022;09:05:00;582;0.4;32
29.09.2022;09:15:00;765;0.5;33
29.09.2022;09:25:00;1058;0.6;33
29.09.2022;09:35:00;1023;0.8;33
29.09.2022;09:45:00;1010;1.0;33
29.09.2022;09:55:00;1009;1.2;34
29.09.2022;10:05:00;1622;1.4;34
29.09.2022;10:15:00;1782;1.7;34
29.09.2022;10:25:00;1703;2.0;34
29.09.2022;10:35:00;1606;2.2;35
29.09.2022;10:45:00;1440;2.5;35
29.09.2022;10:55:00;1829;2.7;35
29.09.2022;11:05:00;2158;3.1;35
29.09.2022;11:15:00;2117;3.5;36
29.09.2022;11:25:00;2444;3.8;36
29.09.2022;11:35:00;2189;4.2;37
29.09.2022;11:45:00;2238;4.6;37
29.09.2022;11:55:00;2257;4.9;37
29.09.2022;12:05:00;2493;5.4;38
29.09.2022;12:15:00;1853;5.7;38
29.09.2022;12:25:00;2446;6.1;38
29.09.2022;12:35:00;3085;6.6;39
29.09.2022;12:45:00;3177;7.1;39
29.09.2022;12:55:00;2660;7.6;40
29.09.2022;13:05:00;2798;8.0;40
29.09.2022;13:15:00;1986;8.4;40
29.09.2022;13:25:00;1689;8.6;39
29.09.2022;13:35:00;1885;9.0;39
29.09.2022;13:45:00;2352;9.4;39
29.09.2022;13:55:00;2297;9.7;39
29.09.2022;14:05:00;3396;10.2;40
29.09.2022;14:15:00;3100;10.8;41
29.09.2022;14:25:00;3386;11.4;42
29.09.2022;14:35:00;2582;11.8;41
29.09.2022;14:45:00;2555;12.2;41
29.09.2022;14:55:00;2460;12.6;41
29.09.2022;15:05:00;2054;13.0;41
29.09.2022;15:15:00;2180;13.3;40
29.09.2022;15:25:00;1985;13.7;40
29.09.2022;15:35:00;1695;14.0;40
29.09.2022;15:45:00;1661;14.2;39
29.09.2022;15:55:00;1243;14.5;39
29.09.2022;16:05:00;1193;14.7;38
29.09.2022;16:15:00;812;14.8;38
29.09.2022;16:25:00;723;14.9;38
29.09.2022;16:35:00;722;15.0;38
29.09.2022;16:45:00;681;15.2;38
29.09.2022;16:55:00;823;15.3;37
29.09.2022;17:05:00;843;15.4;37
29.09.2022;17:15:00;760;15.6;37
29.09.2022;17:25:00;593;15.7;37
29.09.2022;17:35:00;643;15.8;37
29.09.2022;17:45:00;631;15.9;37
29.09.2022;17:55:00;622;16.0;37
29.09.2022;18:05:00;390;16.1;37
29.09.2022;18:15:00;235;16.1;37
29.09.2022;18:25:00;176;16.1;37
29.09.2022;18:35:00;147;16.2;37
29.09.2022;18:45:00;151;16.2;36
29.09.2022;18:55:00;139;16.2;36
30.09.2022;07:55:00;162;0;29
30.09.2022;08:05:00;269;0;29
30.09.2022;08:15:00;331;0.1;30
30.09.2022;08:25:00;307;0.1;31
30.09.2022;08:35:00;326;0.2;31
30.09.2022;08:45:00;416;0.2;31
30.09.2022;08:55:00;422;0.3;32
30.09.2022;09:05:00;535;0.4;32
30.09.2022;09:15:00;785;0.5;33
30.09.2022;09:25:00;774;0.6;33
30.09.2022;09:35:00;833;0.8;33
30.09.2022;09:45:00;932;0.9;33
30.09.2022;09:55:00;1014;1.1;34
30.09.2022;10:05:00;1146;1.3;34
30.09.2022;10:15:00;995;1.4;34
30.09.2022;10:25:00;1301;1.6;34
30.09.2022;10:35:00;1630;1.9;34
30.09.2022;10:45:00;1640;2.2;35
30.09.2022;10:55:00;1520;2.4;35
30.09.2022;11:05:00;1350;2.6;35
30.09.2022;11:15:00;1456;2.9;35
30.09.2022;11:25:00;1630;3.1;35
30.09.2022;11:35:00;1808;3.4;35
30.09.2022;11:45:00;1995;3.8;36
30.09.2022;11:55:00;2356;4.1;36
30.09.2022;12:05:00;2818;4.6;37
30.09.2022;12:15:00;3039;5.0;37
30.09.2022;12:25:00;6124;5.9;40
30.09.2022;12:35:00;5369;6.7;43
30.09.2022;12:45:00;4680;7.4;43
30.09.2022;12:55:00;1674;7.7;42
30.09.2022;13:05:00;2976;8.2;42
30.09.2022;13:15:00;5299;9.0;43
30.09.2022;13:25:00;3271;9.6;44
30.09.2022;13:35:00;2811;10.1;43
30.09.2022;13:45:00;3047;10.5;43
30.09.2022;13:55:00;7242;11.5;46
30.09.2022;14:05:00;6114;12.5;48
30.09.2022;14:15:00;3131;13.2;43
30.09.2022;14:25:00;3696;13.7;43
30.09.2022;14:35:00;1968;14.1;43
30.09.2022;14:45:00;1541;14.3;41
30.09.2022;14:55:00;1736;14.6;41
30.09.2022;15:05:00;2365;15.0;41
30.09.2022;15:15:00;1950;15.3;41
30.09.2022;15:25:00;1734;15.6;40
30.09.2022;15:35:00;1414;15.9;40
30.09.2022;15:45:00;1257;16.1;39
30.09.2022;15:55:00;1382;16.3;39
30.09.2022;16:05:00;1682;16.6;39
30.09.2022;16:15:00;2384;16.9;39
30.09.2022;16:25:00;2044;17.3;39
30.09.2022;16:35:00;1218;17.5;38
30.09.2022;16:45:00;851;17.7;38
30.09.2022;16:55:00;1008;17.8;38
30.09.2022;17:05:00;1165;18.0;38
30.09.2022;17:15:00;1112;18.2;38
30.09.2022;17:25:00;891;18.3;38
30.09.2022;17:35:00;772;18.5;38
30.09.2022;17:45:00;856;18.6;37
30.09.2022;17:55:00;700;18.7;37
30.09.2022;18:05:00;527;18.8;37
30.09.2022;18:15:00;453;18.9;37
30.09.2022;18:25:00;350;19.0;37
30.09.2022;18:35:00;263;19.0;37
30.09.2022;18:45:00;195;19.0;37
30.09.2022;18:55:00;149;19.1;37
30.09.2022;19:05:00;67;19.1;37
30.09.2022;19:15:00;0;19.1;0
01.10.2022;07:25:00;128;0;26
01.10.2022;07:35:00;162;0;29
01.10.2022;07:45:00;199;0;30
01.10.2022;07:55:00;246;0.1;31
01.10.2022;08:05:00;241;0.1;31
01.10.2022;08:15:00;250;0.1;32
01.10.2022;08:25:00;281;0.2;32
01.10.2022;08:35:00;288;0.2;33
01.10.2022;08:45:00;303;0.3;33
01.10.2022;08:55:00;314;0.3;33
01.10.2022;09:05:00;342;0.4;33
01.10.2022;09:15:00;394;0.4;34
01.10.2022;09:25:00;504;0.5;34
01.10.2022;09:35:00;628;0.6;34
01.10.2022;09:45:00;717;0.7;34
01.10.2022;09:55:00;660;0.9;34
01.10.2022;10:05:00;685;1.0;35
01.10.2022;10:15:00;743;1.1;35
01.10.2022;10:25:00;700;1.2;35
01.10.2022;10:35:00;945;1.4;35
01.10.2022;10:45:00;872;1.5;35
01.10.2022;10:55:00;954;1.7;35
01.10.2022;11:05:00;1114;1.8;35
01.10.2022;11:15:00;1078;2.0;35
01.10.2022;11:25:00;1207;2.2;35
01.10.2022;11:35:00;1622;2.5;36
01.10.2022;11:45:00;1078;2.7;36
01.10.2022;11:55:00;1265;2.9;36
01.10.2022;12:05:00;1127;3.1;36
01.10.2022;12:15:00;1384;3.3;36
01.10.2022;12:25:00;1571;3.5;36
01.10.2022;12:40:00;1670;3.9;36
01.10.2022;12:50:00;1648;4.2;36
01.10.2022;13:00:00;1608;4.5;36
01.10.2022;13:10:00;997;4.7;37
01.10.2022;13:20:00;1341;4.9;37
01.10.2022;13:30:00;1890;5.2;37
01.10.2022;13:40:00;985;5.4;37
01.10.2022;13:50:00;778;5.5;37
01.10.2022;14:00:00;762;5.7;37
01.10.2022;14:10:00;750;5.8;37
01.10.2022;14:20:00;830;5.9;37
01.10.2022;14:30:00;1253;6.1;37
01.10.2022;14:40:00;1451;6.4;37
01.10.2022;14:50:00;920;6.5;37
01.10.2022;15:00:00;910;6.7;37
01.10.2022;15:10:00;874;6.8;37
01.10.2022;15:20:00;1123;7.0;37
01.10.2022;15:30:00;1067;7.2;37
01.10.2022;15:40:00;831;7.3;37
01.10.2022;15:50:00;714;7.5;37
01.10.2022;16:00:00;636;7.6;37
01.10.2022;16:10:00;806;7.7;37
01.10.2022;16:20:00;732;7.8;37
01.10.2022;16:30:00;535;7.9;37
01.10.2022;16:40:00;560;8.0;37
01.10.2022;16:50:00;686;8.1;37
01.10.2022;17:00:00;439;8.2;37
01.10.2022;17:10:00;485;8.3;36
01.10.2022;17:20:00;371;8.3;36
01.10.2022;17:30:00;316;8.4;36
01.10.2022;17:40:00;317;8.4;36
01.10.2022;17:50:00;305;8.5;36
01.10.2022;18:00:00;257;8.5;36
01.10.2022;18:10:00;198;8.6;36
01.10.2022;18:20:00;140;8.6;36
01.10.2022;18:30:00;141;8.6;36
01.10.2022;18:40:00;35;8.6;36
01.10.2022;18:50:00;0;8.6;0
02.10.2022;07:55:00;117;0;29
02.10.2022;08:05:00;249;0;30
02.10.2022;08:15:00;491;0.1;30
02.10.2022;08:25:00;528;0.2;31
02.10.2022;08:35:00;631;0.2;31
02.10.2022;08:45:00;499;0.3;32
02.10.2022;08:55:00;796;0.5;32
02.10.2022;09:05:00;1153;0.6;33
02.10.2022;09:15:00;814;0.8;33
02.10.2022;09:25:00;1337;1.0;33
02.10.2022;09:35:00;1284;1.2;34
02.10.2022;09:45:00;1994;1.5;34
02.10.2022;09:55:00;1569;1.8;34
02.10.2022;10:05:00;1385;2.0;34
02.10.2022;10:15:00;1409;2.2;35
02.10.2022;10:25:00;1861;2.5;35
02.10.2022;10:35:00;2917;2.9;35
02.10.2022;10:45:00;4037;3.6;38
02.10.2022;10:55:00;4317;4.2;39
02.10.2022;11:05:00;1736;4.5;39
02.10.2022;11:15:00;2527;4.9;39
02.10.2022;11:25:00;2400;5.3;39
02.10.2022;11:35:00;4973;6.1;41
02.10.2022;11:45:00;5654;7.0;44
02.10.2022;11:55:00;2234;7.5;43
02.10.2022;12:05:00;1864;7.9;42
02.10.2022;12:15:00;1295;8.1;40
02.10.2022;12:25:00;1259;8.3;40
02.10.2022;12:35:00;1310;8.5;39
02.10.2022;12:45:00;1889;8.8;39
02.10.2022;12:55:00;2789;9.2;39
02.10.2022;13:05:00;3070;9.7;40
02.10.2022;13:15:00;2501;10.3;41
02.10.2022;13:25:00;3650;10.9;42
02.10.2022;13:35:00;2547;11.3;42
02.10.2022;13:45:00;1833;11.6;41
02.10.2022;13:55:00;5559;12.3;42
02.10.2022;14:05:00;3886;13.1;45
02.10.2022;14:15:00;2285;13.5;44
02.10.2022;14:25:00;2795;13.9;43
02.10.2022;14:35:00;2796;14.4;43
02.10.2022;14:45:00;1971;14.7;42
02.10.2022;14:55:00;2872;15.1;42
02.10.2022;15:05:00;1609;15.4;41
02.10.2022;15:15:00;2411;15.8;41
02.10.2022;15:25:00;2672;16.2;42
02.10.2022;15:35:00;1963;16.6;41
02.10.2022;15:45:00;1164;16.8;40
02.10.2022;15:55:00;1810;17.1;40
02.10.2022;16:05:00;2204;17.4;40
02.10.2022;16:15:00;2047;17.7;40
02.10.2022;16:25:00;4287;18.4;42
02.10.2022;16:35:00;2973;19.0;43
02.10.2022;16:45:00;2950;19.5;43
02.10.2022;16:55:00;3125;19.9;43
02.10.2022;17:05:00;661;20.1;41
02.10.2022;17:15:00;1805;20.3;41
02.10.2022;17:25:00;1230;20.6;40
02.10.2022;17:35:00;752;20.7;39
02.10.2022;17:45:00;491;20.8;39
02.10.2022;17:55:00;481;20.9;39
02.10.2022;18:05:00;581;21.0;39
02.10.2022;18:15:00;399;21.1;38
02.10.2022;18:25:00;330;21.1;38
02.10.2022;18:35:00;253;21.2;38
02.10.2022;18:45:00;180;21.2;38
02.10.2022;18:55:00;145;21.2;38
02.10.2022;19:05:00;24;21.2;37
03.10.2022;07:45:00;0;0;28
03.10.2022;07:55:00;168;0;29
03.10.2022;08:05:00;234;0;30
03.10.2022;08:15:00;288;0.1;30
03.10.2022;08:25:00;421;0.1;31
03.10.2022;08:35:00;504;0.2;31
03.10.2022;08:45:00;591;0.3;32
03.10.2022;08:55:00;798;0.4;32
03.10.2022;09:05:00;963;0.6;33
03.10.2022;09:15:00;979;0.7;33
03.10.2022;09:25:00;1230;0.9;33
03.10.2022;09:35:00;1192;1.1;34
03.10.2022;09:45:00;1441;1.4;34
03.10.2022;09:55:00;1518;1.6;34
03.10.2022;10:05:00;1682;1.9;34
03.10.2022;10:15:00;1974;2.2;35
03.10.2022;10:25:00;2056;2.5;35
03.10.2022;10:35:00;2336;2.9;35
03.10.2022;10:45:00;2575;3.3;36
03.10.2022;10:55:00;2653;3.7;37
03.10.2022;11:05:00;2936;4.2;38
03.10.2022;11:15:00;4303;4.8;39
03.10.2022;11:25:00;4098;5.5;40
03.10.2022;11:35:00;3993;6.1;41
03.10.2022;11:45:00;2557;6.6;42
03.10.2022;11:55:00;2560;7.0;41
03.10.2022;12:05:00;3022;7.5;41
03.10.2022;12:15:00;2201;7.9;41
03.10.2022;12:25:00;2401;8.2;40
03.10.2022;12:35:00;6287;9.1;44
03.10.2022;12:45:00;6265;9.9;45
03.10.2022;12:55:00;6361;10.8;47
03.10.2022;13:05:00;5555;11.7;44
03.10.2022;13:15:00;3230;12.3;45
03.10.2022;13:25:00;4763;13.1;45
03.10.2022;13:35:00;5826;14.1;44
03.10.2022;13:45:00;2790;14.6;42
03.10.2022;13:55:00;2291;15.0;42
03.10.2022;14:05:00;5148;15.7;44
03.10.2022;14:15:00;2435;16.2;44
03.10.2022;14:25:00;5276;16.9;45
03.10.2022;14:35:00;6865;18.0;45
03.10.2022;14:45:00;3803;18.9;45
03.10.2022;14:55:00;1975;19.3;44
03.10.2022;15:05:00;6387;20.2;47
03.10.2022;15:15:00;5064;21.1;48
03.10.2022;15:25:00;4990;22.0;44
03.10.2022;15:35:00;4389;22.7;46
03.10.2022;15:45:00;4137;23.4;47
03.10.2022;15:55:00;5235;24.3;47
03.10.2022;16:05:00;4607;25.1;44
03.10.2022;16:15:00;4203;25.8;46
03.10.2022;16:25:00;3736;26.4;47
03.10.2022;16:35:00;2888;26.9;46
03.10.2022;16:45:00;3244;27.5;46
03.10.2022;16:55:00;2821;27.9;46
03.10.2022;17:05:00;2782;28.4;46
03.10.2022;17:15:00;2228;28.8;45
03.10.2022;17:25:00;1894;29.2;44
03.10.2022;17:35:00;1205;29.4;43
03.10.2022;17:45:00;710;29.5;41
03.10.2022;17:55:00;498;29.6;40
03.10.2022;18:05:00;390;29.7;40
03.10.2022;18:15:00;376;29.7;40
03.10.2022;18:25:00;284;29.8;39
03.10.2022;18:35:00;228;29.8;39
03.10.2022;18:45:00;177;29.9;39
03.10.2022;18:55:00;142;29.9;39
03.10.2022;19:05:00;27;29.9;38
03.10.2022;19:15:00;0;29.9;0
04.10.2022;07:50:00;0;0;29
04.10.2022;08:00:00;160;0;29
04.10.2022;08:10:00;199;0;30
04.10.2022;08:20:00;285;0;30
04.10.2022;08:30:00;422;0.1;31
04.10.2022;08:40:00;504;0.2;31
04.10.2022;08:50:00;653;0.3;32
04.10.2022;09:00:00;718;0.4;32
04.10.2022;09:10:00;837;0.5;32
04.10.2022;09:20:00;622;0.7;33
04.10.2022;09:30:00;705;0.8;33
04.10.2022;09:40:00;1079;0.9;33
04.10.2022;09:50:00;1021;1.1;33
04.10.2022;10:00:00;931;1.3;34
04.10.2022;10:10:00;1167;1.4;34
04.10.2022;10:20:00;1360;1.7;34
04.10.2022;10:30:00;1530;1.9;34
04.10.2022;10:40:00;1687;2.2;35
04.10.2022;10:50:00;1737;2.5;35
04.10.2022;11:00:00;2179;2.8;35
04.10.2022;11:10:00;2227;3.2;35
04.10.2022;11:20:00;2733;3.6;36
04.10.2022;11:30:00;2196;4.0;37
04.10.2022;11:40:00;2284;4.4;37
04.10.2022;11:50:00;3693;5.0;39
04.10.2022;12:00:00;2319;5.4;39
04.10.2022;12:10:00;3594;5.9;39
04.10.2022;12:20:00;3181;6.5;40
04.10.2022;12:30:00;3052;7.0;41
04.10.2022;12:40:00;2006;7.4;40
04.10.2022;12:50:00;1574;7.6;39
04.10.2022;13:00:00;2205;8.0;39
04.10.2022;13:10:00;1788;8.3;39
04.10.2022;13:20:00;2112;8.6;39
04.10.2022;13:30:00;2165;9.0;39
04.10.2022;13:40:00;3271;9.5;40
04.10.2022;13:50:00;3533;10.1;41
04.10.2022;14:00:00;2565;10.6;41
04.10.2022;14:10:00;2533;11.0;41
04.10.2022;14:20:00;2689;11.5;41
04.10.2022;14:30:00;2464;11.9;41
04.10.2022;14:40:00;3022;12.4;41
04.10.2022;14:50:00;3199;13.0;42
04.10.2022;15:00:00;3071;13.5;43
04.10.2022;15:10:00;5351;14.3;44
04.10.2022;15:20:00;5526;15.1;46
04.10.2022;15:30:00;5561;16.0;48
04.10.2022;15:40:00;5240;16.9;44
04.10.2022;15:50:00;5133;17.7;45
04.10.2022;16:00:00;4825;18.5;47
04.10.2022;16:10:00;4430;19.3;48
04.10.2022;16:20:00;3817;20.0;48
04.10.2022;16:30:00;3479;20.5;47
04.10.2022;16:40:00;3256;21.1;47
04.10.2022;16:50:00;3009;21.6;46
04.10.2022;17:00:00;2796;22.1;46
04.10.2022;17:10:00;2565;22.5;45
04.10.2022;17:20:00;2325;22.9;45
04.10.2022;17:30:00;1867;23.2;44
04.10.2022;17:40:00;1193;23.4;42
04.10.2022;17:50:00;870;23.6;41
04.10.2022;18:00:00;733;23.7;40
04.10.2022;18:10:00;608;23.8;40
04.10.2022;18:20:00;236;23.9;40
04.10.2022;18:30:00;221;23.9;39
04.10.2022;18:40:00;186;24.0;39
04.10.2022;18:50:00;147;24.0;39
04.10.2022;19:00:00;92;24.0;38
04.10.2022;19:10:00;0;24.0;0
05.10.2022;07:40:00;57;0;27
05.10.2022;07:50:00;170;0;29
05.10.2022;08:00:00;223;0;30
05.10.2022;08:10:00;362;0.1;30
05.10.2022;08:20:00;318;0.1;31
05.10.2022;08:30:00;346;0.2;31
05.10.2022;08:40:00;360;0.2;32
05.10.2022;08:50:00;361;0.3;32
05.10.2022;09:00:00;414;0.4;32
05.10.2022;09:10:00;656;0.5;33
05.10.2022;09:20:00;1001;0.6;33
05.10.2022;09:30:00;1193;0.8;33
05.10.2022;09:40:00;1509;1.0;33
05.10.2022;09:50:00;1499;1.3;34
05.10.2022;10:00:00;1776;1.6;34
05.10.2022;10:10:00;1883;1.9;34
05.10.2022;10:20:00;2000;2.2;35
05.10.2022;10:30:00;2209;2.6;35
05.10.2022;10:40:00;2407;3.0;36
05.10.2022;10:50:00;3080;3.4;37
05.10.2022;11:00:00;4376;4.1;39
05.10.2022;11:10:00;4577;4.9;41
05.10.2022;11:20:00;4808;5.6;43
05.10.2022;11:30:00;5117;6.5;44
05.10.2022;11:40:00;5397;7.4;46
05.10.2022;11:50:00;5727;8.3;48
05.10.2022;12:00:00;5820;9.2;44
05.10.2022;12:10:00;5893;10.2;46
05.10.2022;12:20:00;5916;11.2;47
05.10.2022;12:30:00;6004;12.2;45
05.10.2022;12:40:00;6025;13.2;48
05.10.2022;12:50:00;6038;14.2;45
05.10.2022;13:00:00;6050;15.2;48
05.10.2022;13:10:00;6367;16.2;45
05.10.2022;13:20:00;6323;17.3;47
06.10.2022;09:30:00;1314;0.8;34
06.10.2022;09:40:00;1490;1.0;34
06.10.2022;09:50:00;1847;1.3;34
06.10.2022;10:00:00;1250;1.6;35
06.10.2022;10:10:00;1683;1.9;35
06.10.2022;10:20:00;2153;2.2;35
06.10.2022;10:30:00;2021;2.5;35
06.10.2022;10:40:00;2160;2.9;36
06.10.2022;10:50:00;2919;3.3;37
06.10.2022;11:00:00;2959;3.9;38
06.10.2022;11:10:00;3315;4.4;39
06.10.2022;11:20:00;4501;5.1;41
06.10.2022;11:30:00;4674;5.9;43
06.10.2022;11:40:00;5190;6.7;45
06.10.2022;11:50:00;5378;7.6;47
06.10.2022;12:00:00;5640;8.5;48
06.10.2022;12:10:00;5488;9.4;44
06.10.2022;12:20:00;5553;10.3;46
06.10.2022;12:30:00;4837;11.2;47
06.10.2022;12:40:00;5733;12.1;44
06.10.2022;12:50:00;5836;13.1;46
06.10.2022;13:00:00;5900;14.0;47
06.10.2022;13:10:00;5941;15.0;45
06.10.2022;13:20:00;5980;16.0;48
06.10.2022;13:30:00;5876;17.0;45
06.10.2022;13:40:00;5194;17.9;48
06.10.2022;13:50:00;5855;18.8;44
06.10.2022;14:00:00;5814;19.7;47
06.10.2022;14:10:00;4117;20.5;47
06.10.2022;14:20:00;5462;21.1;44
06.10.2022;14:30:00;5866;21.8;47
06.10.2022;14:40:00;5548;22.8;44
06.10.2022;14:50:00;5501;23.7;46
06.10.2022;15:00:00;3986;24.4;46
06.10.2022;15:10:00;5106;25.3;45
06.10.2022;15:20:00;5211;26.1;45
06.10.2022;15:30:00;4972;26.9;48
06.10.2022;15:40:00;4783;27.7;45
06.10.2022;15:50:00;4670;28.5;45
06.10.2022;16:00:00;4625;29.3;47
06.10.2022;16:10:00;4093;30.0;48
06.10.2022;16:20:00;1266;30.3;46
06.10.2022;16:30:00;3094;30.8;46
06.10.2022;16:40:00;2866;31.2;46
06.10.2022;16:50:00;2418;31.7;45
06.10.2022;17:00:00;2322;32.0;45
06.10.2022;17:10:00;2237;32.4;44
06.10.2022;17:20:00;1823;32.7;44
06.10.2022;17:30:00;1370;33.0;43
06.10.2022;17:40:00;883;33.2;42
06.10.2022;17:50:00;560;33.3;41
06.10.2022;18:00:00;562;33.3;40
06.10.2022;18:10:00;468;33.4;40
06.10.2022;18:20:00;330;33.5;40
06.10.2022;18:30:00;243;33.5;39
06.10.2022;18:40:00;148;33.6;39
06.10.2022;18:50:00;86;33.6;39
07.10.2022;08:00:00;0;0;29
07.10.2022;08:10:00;145;0;29
07.10.2022;08:20:00;161;0;30
07.10.2022;08:30:00;218;0;31
07.10.2022;08:40:00;259;0.1;31
07.10.2022;08:50:00;308;0.1;32
07.10.2022;09:00:00;349;0.2;32
07.10.2022;09:10:00;346;0.2;32
07.10.2022;09:20:00;464;0.3;33
07.10.2022;09:30:00;395;0.4;33
07.10.2022;09:40:00;530;0.4;33
07.10.2022;09:50:00;597;0.5;34
07.10.2022;10:00:00;675;0.6;34
07.10.2022;10:10:00;710;0.8;34
07.10.2022;10:20:00;677;0.9;34
07.10.2022;10:30:00;796;1.0;34
07.10.2022;10:40:00;770;1.1;34
07.10.2022;10:50:00;712;1.2;35
07.10.2022;11:00:00;709;1.4;35
07.10.2022;11:10:00;691;1.5;35
07.10.2022;11:20:00;778;1.6;35
07.10.2022;11:30:00;911;1.7;35
07.10.2022;11:40:00;1210;1.9;35
07.10.2022;11:50:00;1364;2.2;35
07.10.2022;12:00:00;1510;2.4;35
07.10.2022;12:10:00;1680;2.7;36
07.10.2022;12:20:00;1563;2.9;36
07.10.2022;12:30:00;1787;3.2;36
07.10.2022;12:40:00;1624;3.5;36
07.10.2022;12:50:00;1652;3.8;36
07.10.2022;13:00:00;1897;4.1;36
07.10.2022;13:10:00;1880;4.4;37
07.10.2022;13:20:00;2245;4.8;37
07.10.2022;13:30:00;2517;5.2;38
07.10.2022;13:40:00;3114;5.6;38
07.10.2022;13:50:00;2945;6.2;40
07.10.2022;14:00:00;2237;6.5;40
07.10.2022;14:10:00;2547;6.9;40
07.10.2022;14:20:00;2570;7.5;41
07.10.2022;14:30:00;4248;8.3;44
07.10.2022;14:40:00;2359;8.9;43
07.10.2022;14:50:00;2522;9.3;43
07.10.2022;15:00:00;3076;9.8;43
07.10.2022;15:10:00;3962;10.6;45
07.10.2022;15:20:00;2920;11.0;43
07.10.2022;15:30:00;5505;11.9;46
07.10.2022;15:40:00;3746;12.6;47
07.10.2022;15:50:00;4255;13.3;47
07.10.2022;16:00:00;3588;13.9;47
07.10.2022;16:10:00;3917;14.6;48
07.10.2022;16:20:00;3390;15.2;47
07.10.2022;16:30:00;3062;15.7;47
07.10.2022;16:40:00;2851;16.2;46
07.10.2022;16:50:00;2692;16.6;46
07.10.2022;17:00:00;2459;17.0;45
07.10.2022;17:10:00;2214;17.4;44
07.10.2022;17:20:00;1809;17.7;43
07.10.2022;17:30:00;1255;17.9;42
07.10.2022;17:40:00;696;18.1;41
07.10.2022;17:50:00;744;18.2;40
07.10.2022;18:00:00;501;18.3;40
07.10.2022;18:10:00;274;18.4;40
07.10.2022;18:20:00;197;18.4;39
07.10.2022;18:30:00;163;18.4;39
07.10.2022;18:40:00;137;18.5;39
07.10.2022;18:50:00;107;18.5;39
07.10.2022;19:00:00;0;18.5;0
08.10.2022;07:55:00;154;0;29
08.10.2022;08:05:00;172;0;30
08.10.2022;08:15:00;256;0;31
08.10.2022;08:25:00;329;0.1;31
08.10.2022;08:35:00;388;0.1;32
08.10.2022;08:45:00;513;0.2;32
08.10.2022;08:55:00;459;0.3;33
08.10.2022;09:05:00;415;0.4;33
08.10.2022;09:15:00;546;0.5;33
08.10.2022;09:25:00;655;0.6;34
08.10.2022;09:35:00;648;0.7;34
08.10.2022;09:45:00;708;0.8;34
08.10.2022;09:55:00;967;0.9;34
08.10.2022;10:05:00;1116;1.1;34
08.10.2022;10:15:00;1461;1.3;35
08.10.2022;10:25:00;1594;1.6;35
08.10.2022;10:35:00;1371;1.8;35
08.10.2022;10:45:00;1541;2.1;35
08.10.2022;10:55:00;1684;2.4;36
08.10.2022;11:05:00;1730;2.6;36
08.10.2022;11:15:00;1566;2.9;36
08.10.2022;11:25:00;974;3.1;36
08.10.2022;11:35:00;1165;3.3;36
08.10.2022;11:45:00;1766;3.5;36
08.10.2022;11:55:00;2068;3.9;36
08.10.2022;12:05:00;1680;4.2;37
08.10.2022;12:15:00;1902;4.5;37
08.10.2022;12:25:00;2627;4.9;37
08.10.2022;12:35:00;2017;5.3;38
08.10.2022;12:45:00;1633;5.5;38
08.10.2022;12:55:00;1316;5.8;37
08.10.2022;13:05:00;1335;6.0;37
08.10.2022;13:15:00;1245;6.2;37
08.10.2022;13:25:00;825;6.4;37
08.10.2022;13:35:00;484;6.5;37
08.10.2022;13:45:00;962;6.6;37
08.10.2022;13:55:00;1189;6.8;37
08.10.2022;14:05:00;1364;7.0;37
08.10.2022;14:15:00;1472;7.2;37
08.10.2022;14:25:00;1245;7.5;37
08.10.2022;14:35:00;1128;7.6;37
08.10.2022;14:45:00;1428;7.9;37
08.10.2022;14:55:00;1434;8.1;37
08.10.2022;15:05:00;997;8.3;37
08.10.2022;15:15:00;987;8.4;37
08.10.2022;15:25:00;993;8.6;37
08.10.2022;15:35:00;635;8.7;37
08.10.2022;15:45:00;937;8.9;37
08.10.2022;15:55:00;674;9.0;37
08.10.2022;16:05:00;524;9.1;37
08.10.2022;16:15:00;505;9.2;37
08.10.2022;16:25:00;484;9.3;37
08.10.2022;16:35:00;446;9.3;37
08.10.2022;16:45:00;414;9.4;37
08.10.2022;16:55:00;268;9.5;37
08.10.2022;17:05:00;411;9.5;37
08.10.2022;17:15:00;478;9.6;37
08.10.2022;17:25:00;529;9.7;37
08.10.2022;17:35:00;391;9.8;37
08.10.2022;17:45:00;300;9.8;37
08.10.2022;17:55:00;379;9.9;37
08.10.2022;18:05:00;320;9.9;37
08.10.2022;18:15:00;274;10.0;37
08.10.2022;18:25:00;223;10.0;37
08.10.2022;18:35:00;170;10.0;37
08.10.2022;18:45:00;126;10.1;37
08.10.2022;18:55:00;0;10.1;36
08.10.2022;19:05:00;0;10.1;0
09.10.2022;08:05:00;153;0;29
09.10.2022;08:15:00;170;0;30
09.10.2022;08:25:00;208;0;31
09.10.2022;08:35:00;276;0.1;31
09.10.2022;08:45:00;353;0.1;32
09.10.2022;08:55:00;443;0.2;32
09.10.2022;09:05:00;496;0.3;33
09.10.2022;09:15:00;519;0.4;33
09.10.2022;09:25:00;598;0.5;33
09.10.2022;09:35:00;836;0.6;34
09.10.2022;09:45:00;683;0.7;34
09.10.2022;09:55:00;621;0.8;34
09.10.2022;10:05:00;582;0.9;34
09.10.2022;10:15:00;560;1.0;34
09.10.2022;10:25:00;689;1.1;35
09.10.2022;10:35:00;1022;1.3;35
09.10.2022;10:45:00;1028;1.4;35
09.10.2022;10:55:00;1074;1.6;35
09.10.2022;11:05:00;1194;1.8;35
09.10.2022;11:15:00;985;2.0;35
09.10.2022;11:25:00;909;2.1;35
09.10.2022;11:35:00;1049;2.3;36
09.10.2022;11:45:00;1049;2.5;36
09.10.2022;11:55:00;1095;2.6;36
09.10.2022;12:05:00;1067;2.8;36
09.10.2022;12:15:00;1038;3.0;36
09.10.2022;12:25:00;1059;3.2;36
09.10.2022;12:35:00;1042;3.3;36
09.10.2022;12:45:00;1026;3.5;36
09.10.2022;12:55:00;1215;3.7;36
09.10.2022;13:05:00;1456;3.9;36
09.10.2022;13:15:00;1530;4.2;36
09.10.2022;13:25:00;1624;4.4;36
09.10.2022;13:35:00;1567;4.7;37
09.10.2022;13:45:00;1456;5.0;37
09.10.2022;13:55:00;1703;5.2;37
09.10.2022;14:05:00;1809;5.5;37
09.10.2022;14:15:00;1499;5.8;37
09.10.2022;14:25:00;1322;6.0;37
09.10.2022;14:35:00;1042;6.2;37
09.10.2022;14:45:00;1177;6.4;37
09.10.2022;14:55:00;1215;6.6;37
09.10.2022;15:05:00;1337;6.8;37
09.10.2022;15:15:00;1462;7.1;37
09.10.2022;15:25:00;1776;7.3;37
09.10.2022;15:35:00;1525;7.6;37
09.10.2022;15:45:00;1133;7.8;37
09.10.2022;15:55:00;1472;8.0;37
09.10.2022;16:05:00;1528;8.3;37
09.10.2022;16:15:00;1286;8.5;37
09.10.2022;16:25:00;1190;8.7;37
09.10.2022;16:35:00;1070;8.9;37
09.10.2022;16:45:00;858;9.0;37
09.10.2022;16:55:00;1001;9.2;37
09.10.2022;17:05:00;915;9.3;37
09.10.2022;17:15:00;792;9.5;37
09.10.2022;17:25:00;747;9.6;37
09.10.2022;17:35:00;740;9.7;37
09.10.2022;17:45:00;783;9.8;37
09.10.2022;17:55:00;633;9.9;37
09.10.2022;18:05:00;483;10.0;37
09.10.2022;18:15:00;344;10.1;37
09.10.2022;18:25:00;275;10.1;37
09.10.2022;18:35:00;202;10.2;37
09.10.2022;18:45:00;136;10.2;37
09.10.2022;18:55:00;0;10.2;36
10.10.2022;07:55:00;123;0;28
10.10.2022;08:05:00;175;0;29
10.10.2022;08:15:00;222;0;30
10.10.2022;08:25:00;289;0.1;31
10.10.2022;08:35:00;325;0.1;31
10.10.2022;08:45:00;316;0.2;32
10.10.2022;08:55:00;399;0.2;32
10.10.2022;09:05:00;443;0.3;32
10.10.2022;09:15:00;491;0.4;33
10.10.2022;09:25:00;608;0.5;33
10.10.2022;09:35:00;690;0.6;33
10.10.2022;09:45:00;782;0.7;34
10.10.2022;09:55:00;966;0.9;34
10.10.2022;10:05:00;1103;1.0;34
10.10.2022;10:15:00;1259;1.2;34
10.10.2022;10:25:00;1321;1.5;34
10.10.2022;10:35:00;1373;1.7;35
10.10.2022;10:45:00;1424;1.9;35
10.10.2022;10:55:00;1336;2.1;35
10.10.2022;11:05:00;1281;2.3;35
10.10.2022;11:15:00;1395;2.6;35
10.10.2022;11:25:00;1261;2.8;36
10.10.2022;11:35:00;1243;3.0;36
10.10.2022;11:45:00;1198;3.2;36
10.10.2022;11:55:00;1365;3.4;36
10.10.2022;12:05:00;1489;3.6;36
10.10.2022;12:15:00;1808;3.9;36
10.10.2022;12:25:00;2289;4.3;36
10.10.2022;12:35:00;2329;4.7;37
10.10.2022;12:45:00;3554;5.2;38
10.10.2022;12:55:00;2966;5.6;39
10.10.2022;13:05:00;3020;6.3;40
10.10.2022;13:15:00;2341;6.6;40
10.10.2022;13:25:00;2603;7.1;40
10.10.2022;13:35:00;2329;7.5;40
10.10.2022;13:45:00;2489;7.9;40
10.10.2022;13:55:00;2216;8.2;40
10.10.2022;14:05:00;2878;8.7;40
10.10.2022;14:15:00;2489;9.1;40
10.10.2022;14:25:00;3691;9.7;41
10.10.2022;14:35:00;6711;10.7;45
10.10.2022;14:45:00;4265;11.6;47
10.10.2022;14:55:00;2584;12.1;46
10.10.2022;15:05:00;2101;12.4;44
10.10.2022;15:15:00;1758;12.7;43
10.10.2022;15:25:00;2114;13.0;42
10.10.2022;15:35:00;3619;13.6;43
10.10.2022;15:45:00;2822;14.2;44
10.10.2022;15:55:00;2916;14.6;43
10.10.2022;16:05:00;3528;15.2;44
10.10.2022;16:15:00;3905;15.9;46
10.10.2022;16:25:00;2229;16.3;44
10.10.2022;16:35:00;3207;16.8;44
10.10.2022;16:45:00;2844;17.3;45
10.10.2022;16:55:00;2561;17.7;44
10.10.2022;17:05:00;1996;18.0;43
10.10.2022;17:15:00;1197;18.3;42
10.10.2022;17:25:00;730;18.4;41
10.10.2022;17:35:00;606;18.5;40
10.10.2022;17:45:00;538;18.6;40
10.10.2022;17:55:00;513;18.7;40
10.10.2022;18:05:00;397;18.8;39
10.10.2022;18:15:00;337;18.8;39
10.10.2022;18:25:00;278;18.9;39
10.10.2022;18:35:00;208;18.9;39
10.10.2022;18:45:00;143;19.0;38
10.10.2022;18:55:00;0;19.0;0
10.10.2022;19:05:00;0;19.0;0
11.10.2022;07:55:00;106;0;28
11.10.2022;08:05:00;154;0;29
11.10.2022;08:15:00;202;0;30
11.10.2022;08:25:00;315;0.1;31
11.10.2022;08:35:00;403;0.1;31
11.10.2022;08:45:00;491;0.2;32
11.10.2022;08:55:00;674;0.3;32
11.10.2022;09:05:00;706;0.4;33
11.10.2022;09:15:00;675;0.5;33
11.10.2022;09:25:00;807;0.7;33
11.10.2022;09:35:00;939;0.8;34
11.10.2022;09:45:00;929;1.0;34
11.10.2022;09:55:00;1033;1.1;34
11.10.2022;10:05:00;1310;1.3;34
11.10.2022;10:15:00;1325;1.6;34
11.10.2022;10:25:00;1663;1.8;35
11.10.2022;10:35:00;2232;2.2;35
11.10.2022;10:45:00;3034;2.6;36
11.10.2022;10:55:00;3058;3.1;37
11.10.2022;11:05:00;3013;3.6;38
11.10.2022;11:15:00;3117;4.1;39
11.10.2022;11:25:00;4620;4.8;40
11.10.2022;11:35:00;4357;5.5;42
11.10.2022;11:45:00;4800;6.2;43
11.10.2022;11:55:00;5614;7.1;45
11.10.2022;12:05:00;3665;7.8;46
11.10.2022;12:15:00;3975;8.4;45
11.10.2022;12:25:00;2183;8.9;45
11.10.2022;12:35:00;2872;9.4;44
11.10.2022;12:45:00;4257;9.9;44
11.10.2022;12:55:00;4720;10.8;47
11.10.2022;13:05:00;5803;11.7;48
11.10.2022;13:15:00;5639;12.6;44
11.10.2022;13:25:00;5868;13.6;47
11.10.2022;13:35:00;4789;14.4;47
11.10.2022;13:45:00;5278;15.2;45
11.10.2022;13:55:00;5130;16.1;47
11.10.2022;14:05:00;4261;16.8;48
11.10.2022;14:15:00;5231;17.6;47
11.10.2022;14:25:00;4325;18.4;45
11.10.2022;14:35:00;4107;19.1;46
11.10.2022;14:45:00;4009;19.8;48
11.10.2022;14:55:00;4292;20.5;48
11.10.2022;15:05:00;4213;21.2;46
11.10.2022;15:15:00;1869;21.6;42
11.10.2022;15:25:00;1919;21.9;42
11.10.2022;15:35:00;2405;22.3;42
11.10.2022;15:45:00;3617;22.8;43
11.10.2022;15:55:00;3016;23.3;44
11.10.2022;16:05:00;1652;23.7;43
11.10.2022;16:15:00;1869;24.0;42
11.10.2022;16:25:00;1829;24.3;42
11.10.2022;16:35:00;1420;24.5;41
11.10.2022;16:45:00;1417;24.8;41
11.10.2022;16:55:00;1487;25.0;40
11.10.2022;17:05:00;1375;25.3;40
11.10.2022;17:15:00;1093;25.4;40
11.10.2022;17:25:00;609;25.6;39
11.10.2022;17:35:00;557;25.7;39
11.10.2022;17:45:00;620;25.8;39
11.10.2022;17:55:00;533;25.9;39
11.10.2022;18:05:00;440;25.9;39
11.10.2022;18:15:00;369;26.0;38
11.10.2022;18:25:00;268;26.0;38
11.10.2022;18:35:00;174;26.1;38
11.10.2022;18:45:00;56;26.1;38
11.10.2022;18:55:00;0;26.1;0
12.10.2022;08:10:00;161;0;29
12.10.2022;08:20:00;217;0;30
12.10.2022;08:30:00;279;0;31
12.10.2022;08:40:00;354;0.1;31
12.10.2022;08:50:00;381;0.2;32
12.10.2022;09:00:00;419;0.2;32
12.10.2022;09:10:00;449;0.3;32
12.10.2022;09:20:00;509;0.4;33
12.10.2022;09:30:00;530;0.5;33
12.10.2022;09:40:00;627;0.6;33
12.10.2022;09:50:00;685;0.7;34
12.10.2022;10:00:00;698;0.8;34
12.10.2022;10:10:00;730;0.9;34
12.10.2022;10:20:00;770;1.0;34
12.10.2022;10:30:00;869;1.2;34
12.10.2022;10:40:00;874;1.3;35
12.10.2022;10:50:00;925;1.5;35
12.10.2022;11:00:00;923;1.6;35
12.10.2022;11:10:00;845;1.8;35
12.10.2022;11:20:00;798;1.9;35
12.10.2022;11:30:00;849;2.0;35
12.10.2022;11:40:00;852;2.2;35
12.10.2022;11:50:00;905;2.3;36
12.10.2022;12:00:00;853;2.5;36
12.10.2022;12:10:00;882;2.6;36
12.10.2022;12:20:00;944;2.8;36
12.10.2022;12:30:00;1023;2.9;36
12.10.2022;12:40:00;1088;3.1;36
12.10.2022;12:50:00;1225;3.3;36
12.10.2022;13:00:00;1188;3.5;36
12.10.2022;13:10:00;1127;3.7;36
12.10.2022;13:20:00;1316;3.9;36
12.10.2022;13:30:00;1429;4.1;36
12.10.2022;13:40:00;1645;4.4;36
12.10.2022;13:50:00;1472;4.6;36
12.10.2022;14:00:00;1600;4.9;37
12.10.2022;14:10:00;1515;5.1;37
12.10.2022;14:20:00;1382;5.4;37
12.10.2022;14:30:00;1092;5.6;37
12.10.2022;14:40:00;1061;5.7;37
12.10.2022;14:50:00;1139;5.9;37
12.10.2022;15:00:00;1081;6.1;37
12.10.2022;15:10:00;1006;6.3;37
12.10.2022;15:20:00;1124;6.5;37
12.10.2022;15:30:00;1139;6.6;37
12.10.2022;15:40:00;1148;6.8;37
12.10.2022;15:50:00;1024;7.0;37
12.10.2022;16:00:00;927;7.2;37
12.10.2022;16:10:00;873;7.3;37
12.10.2022;16:20:00;738;7.4;37
12.10.2022;16:30:00;752;7.6;37
12.10.2022;16:40:00;707;7.7;37
12.10.2022;16:50:00;601;7.8;37
12.10.2022;17:00:00;530;7.9;37
12.10.2022;17:10:00;546;8.0;37
12.10.2022;17:20:00;521;8.0;37
12.10.2022;17:30:00;458;8.1;37
12.10.2022;17:40:00;375;8.2;37
12.10.2022;17:50:00;285;8.2;37
12.10.2022;18:00:00;232;8.3;37
12.10.2022;18:10:00;196;8.3;37
12.10.2022;18:20:00;151;8.3;36
12.10.2022;18:30:00;129;8.4;36
12.10.2022;18:40:00;0;8.4;36
13.10.2022;07:50:00;0;0;28
13.10.2022;08:00:00;150;0;29
13.10.2022;08:10:00;161;0;30
13.10.2022;08:20:00;228;0;31
13.10.2022;08:30:00;272;0.1;31
13.10.2022;08:40:00;406;0.1;32
13.10.2022;08:50:00;605;0.2;32
13.10.2022;09:00:00;686;0.3;32
13.10.2022;09:10:00;740;0.5;33
13.10.2022;09:20:00;811;0.6;33
13.10.2022;09:30:00;1443;0.8;33
13.10.2022;09:40:00;2203;1.1;34
13.10.2022;09:50:00;1687;1.4;34
13.10.2022;10:00:00;1582;1.7;34
13.10.2022;10:10:00;1855;2.0;35
13.10.2022;10:20:00;2025;2.3;35
13.10.2022;10:30:00;1711;2.6;35
13.10.2022;10:40:00;1520;2.9;35
13.10.2022;10:50:00;2225;3.2;36
13.10.2022;11:00:00;2657;3.6;37
13.10.2022;11:10:00;2382;4.0;37
13.10.2022;11:20:00;2929;4.5;38
13.10.2022;11:30:00;2674;5.0;39
13.10.2022;11:40:00;2086;5.4;39
13.10.2022;11:50:00;1453;5.6;38
13.10.2022;12:00:00;1387;5.9;38
13.10.2022;12:10:00;1891;6.2;38
13.10.2022;12:20:00;2305;6.5;38
13.10.2022;12:30:00;3083;7.0;39
13.10.2022;12:40:00;2924;7.5;40
13.10.2022;12:50:00;2886;8.0;40
13.10.2022;13:00:00;2635;8.4;40
13.10.2022;13:10:00;3245;8.9;41
13.10.2022;13:20:00;2885;9.4;42
13.10.2022;13:30:00;3311;9.9;42
13.10.2022;13:40:00;2982;10.5;42
13.10.2022;13:50:00;2964;10.9;42
13.10.2022;14:00:00;3537;11.5;42
13.10.2022;14:10:00;2890;12.0;43
13.10.2022;14:20:00;3764;12.6;43
13.10.2022;14:30:00;3507;13.1;43
13.10.2022;14:40:00;2308;13.7;44
13.10.2022;14:50:00;2646;14.2;44
13.10.2022;15:00:00;2956;14.7;44
13.10.2022;15:10:00;2723;15.1;43
13.10.2022;15:20:00;1938;15.5;42
13.10.2022;15:30:00;1536;15.8;42
13.10.2022;15:40:00;1067;15.9;40
13.10.2022;15:50:00;1255;16.1;40
13.10.2022;16:00:00;1183;16.3;39
13.10.2022;16:10:00;1434;16.6;39
13.10.2022;16:20:00;1428;16.8;39
13.10.2022;16:30:00;1952;17.1;39
13.10.2022;16:40:00;1223;17.3;39
13.10.2022;16:50:00;592;17.4;39
13.10.2022;17:00:00;395;17.5;38
13.10.2022;17:10:00;454;17.6;38
13.10.2022;17:20:00;400;17.6;38
13.10.2022;17:30:00;364;17.7;38
13.10.2022;17:40:00;295;17.8;38
13.10.2022;17:50:00;230;17.8;38
13.10.2022;18:00:00;226;17.8;37
13.10.2022;18:10:00;164;17.9;37
13.10.2022;18:20:00;35;17.9;37
14.10.2022;07:45:00;0;0;27
14.10.2022;07:55:00;164;0;29
14.10.2022;08:05:00;223;0;30
14.10.2022;08:15:00;259;0;30
14.10.2022;08:25:00;355;0.1;31
14.10.2022;08:35:00;305;0.2;31
14.10.2022;08:45:00;274;0.2;32
14.10.2022;08:55:00;440;0.3;32
14.10.2022;09:05:00;629;0.4;33
14.10.2022;09:15:00;736;0.5;33
14.10.2022;09:25:00;556;0.6;33
14.10.2022;09:35:00;537;0.7;33
14.10.2022;09:45:00;501;0.7;34
14.10.2022;09:55:00;588;0.8;34
14.10.2022;10:05:00;793;1.0;34
14.10.2022;10:15:00;772;1.1;34
14.10.2022;10:25:00;922;1.2;34
14.10.2022;10:35:00;902;1.4;35
14.10.2022;10:45:00;933;1.5;35
14.10.2022;10:55:00;820;1.7;35
14.10.2022;11:05:00;810;1.8;35
14.10.2022;11:15:00;517;1.9;35
14.10.2022;11:25:00;659;2.0;35
14.10.2022;11:35:00;1002;2.2;35
14.10.2022;11:45:00;1279;2.4;35
14.10.2022;11:55:00;1367;2.6;35
14.10.2022;12:05:00;1586;2.8;36
14.10.2022;12:15:00;2225;3.2;36
14.10.2022;12:25:00;3580;3.7;37
14.10.2022;12:35:00;3300;4.3;38
14.10.2022;12:45:00;3093;4.8;40
14.10.2022;12:55:00;1843;5.1;39
14.10.2022;13:05:00;2138;5.5;39
14.10.2022;13:15:00;2754;5.9;39
14.10.2022;13:25:00;2564;6.3;40
14.10.2022;13:35:00;3133;6.8;40
14.10.2022;13:45:00;1362;7.1;39
14.10.2022;13:55:00;1502;7.4;39
14.10.2022;14:05:00;1394;7.6;38
14.10.2022;14:15:00;1108;7.8;38
14.10.2022;14:25:00;1290;8.0;38
14.10.2022;14:35:00;1878;8.3;38
14.10.2022;14:45:00;2018;8.6;38
14.10.2022;14:55:00;1825;8.9;38
14.10.2022;15:05:00;1748;9.2;38
14.10.2022;15:15:00;1726;9.5;38
14.10.2022;15:25:00;1473;9.8;38
14.10.2022;15:35:00;1150;10.0;38
14.10.2022;15:45:00;910;10.1;38
14.10.2022;15:55:00;979;10.3;38
14.10.2022;16:05:00;942;10.4;38
14.10.2022;16:15:00;1034;10.6;38
14.10.2022;16:25:00;1158;10.8;37
14.10.2022;16:35:00;987;10.9;37
14.10.2022;16:45:00;1159;11.1;37
14.10.2022;16:55:00;811;11.3;37
14.10.2022;17:05:00;795;11.4;37
14.10.2022;17:15:00;634;11.5;37
14.10.2022;17:25:00;438;11.6;37
14.10.2022;17:35:00;325;11.7;37
14.10.2022;17:45:00;200;11.7;37
14.10.2022;17:55:00;322;11.7;37
14.10.2022;18:05:00;156;11.8;37
14.10.2022;18:15:00;127;11.8;37
14.10.2022;18:25:00;0;11.8;0
15.10.2022;08:00:00;0;0;27
15.10.2022;08:10:00;181;0;29
15.10.2022;08:20:00;250;0;30
15.10.2022;08:30:00;255;0.1;31
15.10.2022;08:40:00;451;0.1;31
15.10.2022;08:50:00;554;0.2;32
15.10.2022;09:00:00;861;0.3;32
15.10.2022;09:10:00;857;0.5;33
15.10.2022;09:20:00;816;0.6;33
15.10.2022;09:30:00;889;0.8;33
15.10.2022;09:40:00;660;0.9;34
15.10.2022;09:50:00;832;1.0;34
15.10.2022;10:00:00;1404;1.2;34
15.10.2022;10:10:00;1237;1.4;34
15.10.2022;10:20:00;851;1.6;35
15.10.2022;10:30:00;1246;1.8;35
15.10.2022;10:40:00;1407;2.0;35
15.10.2022;10:50:00;1472;2.2;35
15.10.2022;11:00:00;2230;2.6;35
15.10.2022;11:10:00;1900;2.9;36
15.10.2022;11:20:00;1988;3.2;36
15.10.2022;11:30:00;2443;3.6;37
15.10.2022;11:40:00;2796;4.1;38
15.10.2022;11:50:00;2350;4.5;38
15.10.2022;12:00:00;2220;4.9;38
15.10.2022;12:10:00;1821;5.2;38
15.10.2022;12:20:00;1952;5.5;38
15.10.2022;12:30:00;1896;5.8;38
15.10.2022;12:40:00;1788;6.1;38
15.10.2022;12:50:00;1481;6.4;38
15.10.2022;13:00:00;1917;6.7;38
15.10.2022;13:10:00;1701;7.0;38
15.10.2022;13:20:00;1510;7.2;38
15.10.2022;13:30:00;1503;7.5;38
15.10.2022;13:40:00;2246;7.8;38
15.10.2022;13:50:00;2003;8.2;38
15.10.2022;14:00:00;2252;8.5;38
15.10.2022;14:10:00;4209;9.1;40
15.10.2022;14:20:00;4952;9.8;42
15.10.2022;14:30:00;4852;10.7;44
15.10.2022;14:40:00;5843;11.6;46
15.10.2022;14:50:00;4998;12.5;44
15.10.2022;15:00:00;4506;13.2;44
15.10.2022;15:10:00;2625;13.8;45
15.10.2022;15:20:00;4029;14.3;44
15.10.2022;15:30:00;4271;14.9;45
15.10.2022;15:40:00;2261;15.3;44
15.10.2022;15:50:00;4173;15.9;44
15.10.2022;16:00:00;2519;16.3;44
