Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
15.10.2022;16:10:00;1964;16.7;43
15.10.2022;16:20:00;1717;17.0;42
15.10.2022;16:30:00;1207;17.2;41
15.10.2022;16:40:00;736;17.3;40
15.10.2022;16:50:00;667;17.5;40
15.10.2022;17:00:00;580;17.6;40
15.10.2022;17:10:00;621;17.7;39
15.10.2022;17:20:00;644;17.8;39
15.10.2022;17:30:00;514;17.9;39
15.10.2022;17:40:00;446;17.9;39
15.10.2022;17:50:00;499;18.0;38
15.10.2022;18:00:00;444;18.1;38
15.10.2022;18:10:00;345;18.1;38
15.10.2022;18:20:00;275;18.2;38
15.10.2022;18:30:00;142;18.2;38
15.10.2022;18:40:00;117;18.2;38
15.10.2022;18:50:00;105;18.3;38
16.10.2022;07:55:00;104;0;28
16.10.2022;08:05:00;172;0;29
16.10.2022;08:15:00;264;0;30
16.10.2022;08:25:00;348;0.1;31
16.10.2022;08:35:00;427;0.1;31
16.10.2022;08:45:00;521;0.2;32
16.10.2022;08:55:00;650;0.3;32
16.10.2022;09:05:00;631;0.4;33
16.10.2022;09:15:00;632;0.5;33
16.10.2022;09:25:00;583;0.6;33
16.10.2022;09:35:00;546;0.7;34
16.10.2022;09:45:00;548;0.8;34
16.10.2022;09:55:00;1544;1.0;34
16.10.2022;10:05:00;1609;1.3;34
16.10.2022;10:15:00;2104;1.6;35
16.10.2022;10:25:00;2581;2.0;35
16.10.2022;10:35:00;2649;2.4;36
16.10.2022;10:45:00;2230;2.8;37
16.10.2022;10:55:00;2238;3.2;37
16.10.2022;11:05:00;1827;3.5;37
16.10.2022;11:15:00;4093;4.2;39
16.10.2022;11:25:00;4263;4.9;41
16.10.2022;11:35:00;4582;5.6;42
16.10.2022;11:45:00;5178;6.4;44
16.10.2022;11:55:00;4588;7.2;46
16.10.2022;12:05:00;4981;8.1;47
16.10.2022;12:15:00;3505;8.9;48
16.10.2022;12:25:00;5593;9.8;45
16.10.2022;12:35:00;5844;10.7;45
16.10.2022;12:45:00;5666;11.7;48
16.10.2022;12:55:00;5624;12.6;44
16.10.2022;13:05:00;5682;13.5;47
16.10.2022;13:15:00;5758;14.5;44
16.10.2022;13:25:00;5827;15.4;46
16.10.2022;13:35:00;6401;16.4;45
16.10.2022;13:45:00;6498;17.5;47
16.10.2022;13:55:00;5135;18.4;44
16.10.2022;14:05:00;4444;19.2;46
16.10.2022;14:15:00;6840;20.2;46
16.10.2022;14:25:00;3433;20.8;44
16.10.2022;14:35:00;2203;21.2;44
16.10.2022;14:45:00;3602;21.8;44
16.10.2022;14:55:00;5204;22.6;47
16.10.2022;15:05:00;4844;23.4;48
16.10.2022;15:15:00;4390;24.2;44
16.10.2022;15:25:00;4627;24.9;45
16.10.2022;15:35:00;4452;25.6;47
16.10.2022;15:45:00;4551;26.3;47
16.10.2022;15:55:00;3916;26.9;48
16.10.2022;16:05:00;3331;27.5;48
16.10.2022;16:15:00;2626;28.0;47
16.10.2022;16:25:00;2685;28.4;47
16.10.2022;16:35:00;2467;28.9;46
16.10.2022;16:45:00;2029;29.2;45
16.10.2022;16:55:00;1763;29.6;44
16.10.2022;17:05:00;1333;29.8;43
16.10.2022;17:15:00;841;30.0;42
16.10.2022;17:25:00;689;30.1;41
16.10.2022;17:35:00;625;30.2;41
16.10.2022;17:45:00;527;30.3;40
16.10.2022;17:55:00;420;30.4;40
16.10.2022;18:05:00;337;30.4;40
16.10.2022;18:15:00;253;30.5;39
16.10.2022;18:25:00;194;30.5;39
16.10.2022;18:35:00;126;30.5;39
17.10.2022;07:55:00;64;0;28
17.10.2022;08:05:00;166;0;29
17.10.2022;08:15:00;232;0;30
17.10.2022;08:25:00;292;0.1;31
17.10.2022;08:35:00;343;0.1;31
17.10.2022;08:45:00;379;0.2;32
17.10.2022;08:55:00;418;0.2;32
17.10.2022;09:05:00;457;0.3;33
17.10.2022;09:15:00;498;0.4;33
17.10.2022;09:25:00;550;0.5;33
17.10.2022;09:35:00;875;0.6;33
17.10.2022;09:45:00;1356;0.8;34
17.10.2022;09:55:00;1525;1.1;34
17.10.2022;10:05:00;1744;1.3;34
17.10.2022;10:15:00;1484;1.6;35
17.10.2022;10:25:00;1806;1.9;35
17.10.2022;10:35:00;2122;2.2;35
17.10.2022;10:45:00;1933;2.6;36
17.10.2022;10:55:00;2108;2.9;36
17.10.2022;11:05:00;1698;3.2;36
17.10.2022;11:15:00;3298;3.7;37
17.10.2022;11:25:00;3837;4.3;39
17.10.2022;11:35:00;3507;4.9;40
17.10.2022;11:45:00;4037;5.4;41
17.10.2022;11:55:00;4244;6.1;42
17.10.2022;12:05:00;4031;6.8;44
17.10.2022;12:15:00;3316;7.4;43
17.10.2022;12:25:00;5085;8.2;45
17.10.2022;12:35:00;5214;9.0;47
17.10.2022;12:45:00;4821;9.8;48
17.10.2022;12:55:00;3860;10.4;47
17.10.2022;13:05:00;4374;11.3;49
17.10.2022;13:15:00;3403;11.8;47
17.10.2022;13:25:00;4341;12.4;46
17.10.2022;13:35:00;5097;13.3;45
17.10.2022;13:45:00;5266;14.2;46
17.10.2022;13:55:00;5781;15.0;48
17.10.2022;14:05:00;5638;16.0;44
17.10.2022;14:15:00;5295;16.9;47
17.10.2022;14:25:00;5154;17.7;44
17.10.2022;14:35:00;5426;18.6;46
17.10.2022;14:45:00;5330;19.5;48
17.10.2022;14:55:00;5176;20.4;44
17.10.2022;15:05:00;4970;21.2;46
17.10.2022;15:15:00;4897;22.0;48
17.10.2022;15:25:00;4772;22.8;44
17.10.2022;15:35:00;4466;23.6;46
17.10.2022;15:45:00;4212;24.3;48
17.10.2022;15:55:00;3946;25.0;48
17.10.2022;16:05:00;3521;25.6;48
17.10.2022;16:15:00;3010;26.1;47
17.10.2022;16:25:00;2547;26.5;47
17.10.2022;16:35:00;2510;27.0;46
17.10.2022;16:45:00;2290;27.4;45
17.10.2022;16:55:00;1658;27.6;44
17.10.2022;17:05:00;1135;27.9;43
17.10.2022;17:15:00;747;28.0;42
17.10.2022;17:25:00;849;28.1;41
17.10.2022;17:35:00;705;28.2;41
17.10.2022;17:45:00;447;28.3;40
17.10.2022;17:55:00;314;28.4;40
17.10.2022;18:05:00;272;28.4;40
17.10.2022;18:15:00;223;28.5;40
17.10.2022;18:25:00;167;28.5;39
17.10.2022;18:35:00;92;28.5;39
18.10.2022;08:05:00;65;0;28
18.10.2022;08:15:00;167;0;30
18.10.2022;08:25:00;229;0;30
18.10.2022;08:35:00;305;0.1;31
18.10.2022;08:45:00;348;0.1;31
18.10.2022;08:55:00;387;0.2;32
18.10.2022;09:05:00;430;0.3;32
18.10.2022;09:15:00;463;0.3;33
18.10.2022;09:25:00;513;0.4;33
18.10.2022;09:35:00;763;0.5;33
18.10.2022;09:45:00;1266;0.7;34
18.10.2022;09:55:00;1420;0.9;34
18.10.2022;10:05:00;1571;1.2;34
18.10.2022;10:15:00;2176;1.5;34
18.10.2022;10:25:00;2765;2.0;35
18.10.2022;10:35:00;3035;2.5;36
18.10.2022;10:45:00;3293;3.0;38
18.10.2022;10:55:00;3530;3.6;39
18.10.2022;11:05:00;3719;4.2;40
18.10.2022;11:15:00;3956;4.8;41
18.10.2022;11:25:00;3957;5.5;42
18.10.2022;11:35:00;4146;6.1;43
18.10.2022;11:45:00;4450;6.9;45
18.10.2022;11:55:00;4652;7.6;46
18.10.2022;12:05:00;4957;8.4;47
18.10.2022;12:15:00;5150;9.2;48
18.10.2022;12:25:00;5177;10.1;44
18.10.2022;12:35:00;5384;11.0;46
18.10.2022;12:45:00;5510;11.9;48
18.10.2022;12:55:00;5476;12.8;44
18.10.2022;13:05:00;5785;13.7;46
18.10.2022;13:15:00;3286;14.4;47
18.10.2022;13:25:00;4942;15.2;46
18.10.2022;13:35:00;6045;16.1;46
18.10.2022;13:45:00;5524;17.1;48
18.10.2022;13:55:00;5457;18.0;45
18.10.2022;14:05:00;5342;18.9;48
18.10.2022;14:15:00;5636;19.8;44
18.10.2022;14:25:00;5551;20.7;47
18.10.2022;14:35:00;3440;21.4;43
18.10.2022;14:45:00;5240;22.3;46
18.10.2022;14:55:00;5077;23.1;48
18.10.2022;15:05:00;4850;23.9;44
18.10.2022;15:15:00;4761;24.7;46
18.10.2022;15:25:00;4579;25.5;48
18.10.2022;15:35:00;4433;26.2;47
18.10.2022;15:45:00;4397;26.9;44
18.10.2022;15:55:00;4172;27.6;46
18.10.2022;16:05:00;3455;28.2;47
18.10.2022;16:15:00;2982;28.7;47
18.10.2022;16:25:00;2691;29.2;46
18.10.2022;16:35:00;2481;29.6;46
18.10.2022;16:45:00;1436;29.9;44
18.10.2022;16:55:00;953;30.1;43
18.10.2022;17:05:00;877;30.2;42
18.10.2022;17:15:00;887;30.4;41
18.10.2022;17:25:00;798;30.5;41
18.10.2022;17:35:00;651;30.6;41
18.10.2022;17:45:00;341;30.7;40
18.10.2022;17:55:00;280;30.7;40
18.10.2022;18:05:00;236;30.8;40
18.10.2022;18:15:00;190;30.8;39
18.10.2022;18:25:00;138;30.8;39
18.10.2022;18:35:00;0;30.8;39
18.10.2022;18:45:00;0;30.8;0
19.10.2022;08:15:00;156;0;29
19.10.2022;08:25:00;183;0;30
19.10.2022;08:35:00;228;0;31
19.10.2022;08:45:00;274;0.1;31
19.10.2022;08:55:00;305;0.1;32
19.10.2022;09:05:00;293;0.2;32
19.10.2022;09:15:00;344;0.2;33
19.10.2022;09:25:00;374;0.3;33
19.10.2022;09:35:00;393;0.3;33
19.10.2022;09:45:00;395;0.4;33
19.10.2022;09:55:00;471;0.5;34
19.10.2022;10:05:00;491;0.6;34
19.10.2022;10:15:00;530;0.7;34
19.10.2022;10:25:00;581;0.8;34
19.10.2022;10:35:00;568;0.8;34
19.10.2022;10:45:00;707;1.0;35
19.10.2022;10:55:00;686;1.1;35
19.10.2022;11:05:00;769;1.2;35
19.10.2022;11:15:00;788;1.3;35
19.10.2022;11:25:00;848;1.5;35
19.10.2022;11:35:00;842;1.6;35
19.10.2022;11:45:00;1126;1.8;35
19.10.2022;11:55:00;1247;2.0;35
19.10.2022;12:05:00;1327;2.2;36
19.10.2022;12:15:00;1294;2.4;36
19.10.2022;12:25:00;1310;2.6;36
19.10.2022;12:35:00;1276;2.8;36
19.10.2022;12:45:00;1043;3.0;36
19.10.2022;12:55:00;1267;3.2;36
19.10.2022;13:05:00;1778;3.5;36
19.10.2022;13:15:00;2134;3.8;36
19.10.2022;13:25:00;2020;4.1;37
19.10.2022;13:35:00;2061;4.5;37
19.10.2022;13:45:00;1616;4.8;37
19.10.2022;13:55:00;1979;5.1;37
19.10.2022;14:05:00;4184;5.7;39
19.10.2022;14:15:00;1996;6.1;39
19.10.2022;14:25:00;2659;6.5;39
19.10.2022;14:35:00;5297;7.2;42
19.10.2022;14:45:00;5219;8.0;44
19.10.2022;14:55:00;2723;8.6;44
19.10.2022;15:05:00;3270;9.2;44
19.10.2022;15:15:00;4227;9.9;45
19.10.2022;15:25:00;3596;10.5;45
19.10.2022;15:35:00;3563;11.0;45
19.10.2022;15:45:00;4838;11.7;46
19.10.2022;15:55:00;3363;12.3;46
19.10.2022;16:05:00;1532;12.6;44
19.10.2022;16:15:00;1934;13.0;43
19.10.2022;16:25:00;1854;13.2;42
19.10.2022;16:35:00;1273;13.5;41
19.10.2022;16:45:00;1177;13.7;41
19.10.2022;16:55:00;766;13.8;40
19.10.2022;17:05:00;753;13.9;40
19.10.2022;17:15:00;806;14.1;39
19.10.2022;17:25:00;680;14.2;39
19.10.2022;17:35:00;394;14.3;39
19.10.2022;17:45:00;323;14.3;39
19.10.2022;17:55:00;199;14.4;38
19.10.2022;18:05:00;181;14.4;38
19.10.2022;18:15:00;141;14.4;38
19.10.2022;18:25:00;34;14.4;38
20.10.2022;08:05:00;169;0;28
20.10.2022;08:15:00;192;0;30
20.10.2022;08:25:00;184;0;30
20.10.2022;08:35:00;282;0.1;31
20.10.2022;08:45:00;261;0.1;32
20.10.2022;08:55:00;336;0.2;32
20.10.2022;09:05:00;366;0.2;32
20.10.2022;09:15:00;382;0.3;33
20.10.2022;09:25:00;491;0.4;33
20.10.2022;09:35:00;748;0.5;33
20.10.2022;09:45:00;601;0.6;34
20.10.2022;09:55:00;607;0.7;34
20.10.2022;10:05:00;773;0.8;34
20.10.2022;10:15:00;1183;1.0;34
20.10.2022;10:25:00;1174;1.2;34
20.10.2022;10:35:00;1600;1.4;35
20.10.2022;10:45:00;1370;1.6;35
20.10.2022;10:55:00;1163;1.9;35
20.10.2022;11:05:00;981;2.0;35
20.10.2022;11:15:00;1760;2.3;36
20.10.2022;11:25:00;2345;2.6;36
20.10.2022;11:35:00;1843;3.0;36
20.10.2022;11:45:00;1790;3.2;36
20.10.2022;11:55:00;2396;3.6;37
20.10.2022;12:05:00;2098;4.0;37
20.10.2022;12:15:00;1903;4.3;37
20.10.2022;12:25:00;2096;4.6;38
20.10.2022;12:35:00;1553;4.9;37
20.10.2022;12:45:00;1355;5.1;37
20.10.2022;12:55:00;1296;5.4;37
20.10.2022;13:05:00;1968;5.7;37
20.10.2022;13:15:00;1756;6.0;37
20.10.2022;13:25:00;1987;6.3;38
20.10.2022;13:35:00;2056;6.6;38
20.10.2022;13:45:00;1825;6.9;38
20.10.2022;13:55:00;1925;7.2;38
20.10.2022;14:05:00;1515;7.5;38
20.10.2022;14:15:00;971;7.7;38
20.10.2022;14:25:00;1330;7.9;38
20.10.2022;14:35:00;1436;8.1;38
20.10.2022;14:45:00;1233;8.3;38
20.10.2022;14:55:00;1469;8.6;38
20.10.2022;15:05:00;2677;8.9;38
20.10.2022;15:15:00;1546;9.2;38
20.10.2022;15:25:00;1534;9.5;38
20.10.2022;15:35:00;1495;9.7;38
20.10.2022;15:45:00;1005;9.9;38
20.10.2022;15:55:00;853;10.1;38
20.10.2022;16:05:00;659;10.2;38
20.10.2022;16:15:00;645;10.3;38
20.10.2022;16:25:00;480;10.4;37
20.10.2022;16:35:00;558;10.4;37
20.10.2022;16:45:00;793;10.6;37
20.10.2022;16:55:00;845;10.7;37
20.10.2022;17:05:00;562;10.8;37
20.10.2022;17:15:00;428;10.9;37
20.10.2022;17:25:00;313;10.9;37
20.10.2022;17:35:00;342;11.0;37
20.10.2022;17:45:00;309;11.0;37
20.10.2022;17:55:00;256;11.1;37
20.10.2022;18:05:00;175;11.1;37
20.10.2022;18:15:00;130;11.1;37
20.10.2022;18:25:00;0;11.1;37
21.10.2022;08:15:00;45;0;27
21.10.2022;08:25:00;171;0;29
21.10.2022;08:35:00;167;0;30
21.10.2022;08:45:00;191;0;31
21.10.2022;08:55:00;272;0.1;31
21.10.2022;09:05:00;237;0.1;32
21.10.2022;09:15:00;259;0.2;32
21.10.2022;09:25:00;346;0.2;32
21.10.2022;09:35:00;440;0.3;33
21.10.2022;09:45:00;725;0.4;33
21.10.2022;09:55:00;781;0.5;33
21.10.2022;10:05:00;1038;0.7;34
21.10.2022;10:15:00;1132;0.9;34
21.10.2022;10:25:00;1157;1.0;34
21.10.2022;10:35:00;1748;1.3;34
21.10.2022;10:45:00;1350;1.6;35
21.10.2022;10:55:00;677;1.7;35
21.10.2022;11:05:00;1009;1.8;35
21.10.2022;11:15:00;942;2.0;35
21.10.2022;11:25:00;810;2.1;35
21.10.2022;11:35:00;726;2.2;35
21.10.2022;11:45:00;690;2.4;36
21.10.2022;11:55:00;709;2.5;36
21.10.2022;12:05:00;786;2.6;36
21.10.2022;12:15:00;913;2.7;36
21.10.2022;12:25:00;803;2.9;36
21.10.2022;12:35:00;790;3.0;36
21.10.2022;12:45:00;724;3.1;36
21.10.2022;12:55:00;848;3.3;36
21.10.2022;13:05:00;774;3.4;36
21.10.2022;13:15:00;1147;3.6;36
21.10.2022;13:25:00;1104;3.8;36
21.10.2022;13:35:00;1051;3.9;36
21.10.2022;13:45:00;950;4.1;36
21.10.2022;13:55:00;707;4.2;36
21.10.2022;14:05:00;803;4.3;36
21.10.2022;14:15:00;931;4.5;36
21.10.2022;14:25:00;1144;4.7;36
21.10.2022;14:35:00;1251;4.9;36
21.10.2022;14:45:00;1713;5.1;36
21.10.2022;14:55:00;1509;5.4;37
21.10.2022;15:05:00;1241;5.6;37
21.10.2022;15:15:00;1097;5.8;37
21.10.2022;15:25:00;1059;6.0;37
21.10.2022;15:35:00;1011;6.2;37
21.10.2022;15:45:00;898;6.3;37
21.10.2022;15:55:00;897;6.4;37
21.10.2022;16:05:00;1097;6.6;37
21.10.2022;16:15:00;1177;6.8;37
21.10.2022;16:25:00;935;7.0;37
21.10.2022;16:35:00;757;7.1;37
21.10.2022;16:45:00;709;7.2;37
21.10.2022;16:55:00;598;7.3;37
21.10.2022;17:05:00;488;7.4;37
21.10.2022;17:15:00;448;7.5;37
21.10.2022;17:25:00;371;7.6;37
21.10.2022;17:35:00;304;7.6;37
21.10.2022;17:45:00;231;7.6;37
21.10.2022;17:55:00;177;7.7;37
21.10.2022;18:05:00;145;7.7;37
21.10.2022;18:15:00;32;7.7;36
22.10.2022;08:25:00;149;0;29
22.10.2022;08:35:00;163;0;30
22.10.2022;08:45:00;173;0;31
22.10.2022;08:55:00;252;0.1;31
22.10.2022;09:05:00;453;0.1;32
22.10.2022;09:15:00;484;0.2;32
22.10.2022;09:25:00;575;0.3;32
22.10.2022;09:35:00;620;0.4;33
22.10.2022;09:45:00;739;0.5;33
22.10.2022;09:55:00;1240;0.7;33
22.10.2022;10:05:00;775;0.8;34
22.10.2022;10:15:00;1438;1.0;34
22.10.2022;10:25:00;2041;1.4;34
22.10.2022;10:35:00;1237;1.6;34
22.10.2022;10:45:00;1559;1.9;35
22.10.2022;10:55:00;1805;2.2;35
22.10.2022;11:05:00;2217;2.5;35
22.10.2022;11:15:00;3638;3.0;36
22.10.2022;11:25:00;4211;3.7;39
22.10.2022;11:35:00;4307;4.4;41
22.10.2022;11:45:00;4548;5.2;42
22.10.2022;11:55:00;4742;5.9;44
22.10.2022;12:05:00;5026;6.8;45
22.10.2022;12:15:00;5282;7.6;47
22.10.2022;12:25:00;5352;8.5;48
22.10.2022;12:35:00;5459;9.4;44
22.10.2022;12:45:00;5549;10.3;46
22.10.2022;12:55:00;5494;11.2;48
22.10.2022;13:05:00;5647;12.1;44
22.10.2022;13:15:00;5616;13.0;46
22.10.2022;13:25:00;5628;13.9;47
22.10.2022;13:35:00;5014;14.7;44
22.10.2022;13:45:00;5512;15.6;47
22.10.2022;13:55:00;5731;16.5;44
22.10.2022;14:05:00;5651;17.5;47
22.10.2022;14:15:00;6179;18.5;44
22.10.2022;14:25:00;5367;19.4;46
22.10.2022;14:35:00;5265;20.3;48
22.10.2022;14:45:00;5383;21.1;44
22.10.2022;14:55:00;5204;22.0;47
22.10.2022;15:05:00;5020;22.8;46
22.10.2022;15:15:00;4878;23.7;45
22.10.2022;15:25:00;4696;24.4;47
22.10.2022;15:35:00;4499;25.2;48
22.10.2022;15:45:00;4315;25.9;44
22.10.2022;15:55:00;4048;26.6;45
22.10.2022;16:05:00;3403;27.2;46
22.10.2022;16:15:00;2934;27.7;46
22.10.2022;16:25:00;2592;28.1;45
22.10.2022;16:35:00;2093;28.5;45
22.10.2022;16:45:00;1553;28.8;44
22.10.2022;16:55:00;1016;29.0;42
22.10.2022;17:05:00;1349;29.2;42
22.10.2022;17:15:00;1021;29.4;41
22.10.2022;17:25:00;700;29.5;41
22.10.2022;17:35:00;517;29.6;40
22.10.2022;17:45:00;215;29.6;40
22.10.2022;17:55:00;206;29.6;40
22.10.2022;18:05:00;187;29.7;40
22.10.2022;18:15:00;154;29.7;39
22.10.2022;18:25:00;67;29.7;39
22.10.2022;18:35:00;0;29.7;0
23.10.2022;08:10:00;165;0;29
23.10.2022;08:20:00;257;0;30
23.10.2022;08:30:00;336;0.1;31
23.10.2022;08:40:00;482;0.1;31
23.10.2022;08:50:00;579;0.2;32
23.10.2022;09:00:00;495;0.3;32
23.10.2022;09:10:00;484;0.4;33
23.10.2022;09:20:00;559;0.5;33
23.10.2022;09:30:00;775;0.6;33
23.10.2022;09:40:00;1127;0.8;34
23.10.2022;09:50:00;1715;1.0;34
23.10.2022;10:00:00;1773;1.3;34
23.10.2022;10:10:00;1334;1.6;35
23.10.2022;10:20:00;2031;1.9;35
23.10.2022;10:30:00;1884;2.2;35
23.10.2022;10:40:00;1464;2.5;36
23.10.2022;10:50:00;2354;2.8;36
23.10.2022;11:00:00;2811;3.2;37
23.10.2022;11:10:00;2324;3.6;38
23.10.2022;11:20:00;2474;4.0;38
23.10.2022;11:30:00;2489;4.5;38
23.10.2022;11:40:00;1916;4.8;38
23.10.2022;11:50:00;2082;5.1;38
23.10.2022;12:00:00;2213;5.5;38
23.10.2022;12:10:00;2784;6.0;40
23.10.2022;12:20:00;3806;6.6;40
23.10.2022;12:30:00;3984;7.2;43
23.10.2022;12:40:00;3969;7.9;43
23.10.2022;12:50:00;5045;8.7;44
23.10.2022;13:00:00;3445;9.4;45
23.10.2022;13:10:00;1758;9.7;44
23.10.2022;13:20:00;1764;10.0;42
23.10.2022;13:30:00;1620;10.3;42
23.10.2022;13:40:00;1642;10.6;41
23.10.2022;13:50:00;1244;10.8;40
23.10.2022;14:00:00;1552;11.0;40
23.10.2022;14:10:00;2063;11.3;40
23.10.2022;14:20:00;4619;12.0;41
23.10.2022;14:30:00;2848;12.5;42
23.10.2022;14:40:00;1239;12.8;41
23.10.2022;14:50:00;842;12.9;40
23.10.2022;15:00:00;801;13.1;39
23.10.2022;15:10:00;1005;13.2;39
23.10.2022;15:20:00;1194;13.4;39
23.10.2022;15:30:00;1056;13.6;39
23.10.2022;15:40:00;1475;13.8;39
23.10.2022;15:50:00;2147;14.1;39
23.10.2022;16:00:00;2015;14.5;39
23.10.2022;16:10:00;1521;14.8;39
23.10.2022;16:20:00;1409;15.0;39
23.10.2022;16:30:00;1818;15.3;39
23.10.2022;16:40:00;1148;15.5;39
23.10.2022;16:50:00;614;15.7;38
23.10.2022;17:00:00;493;15.7;38
23.10.2022;17:10:00;419;15.8;38
23.10.2022;17:20:00;254;15.9;38
23.10.2022;17:30:00;156;15.9;38
23.10.2022;17:40:00;164;15.9;38
23.10.2022;17:50:00;172;15.9;38
23.10.2022;18:00:00;240;16.0;38
23.10.2022;18:10:00;144;16.0;37
23.10.2022;18:20:00;102;16.0;37
23.10.2022;18:30:00;0;16.0;0
24.10.2022;08:30:00;206;0;29
24.10.2022;08:40:00;234;0;30
24.10.2022;08:50:00;191;0;31
24.10.2022;09:00:00;201;0.1;31
24.10.2022;09:10:00;285;0.1;32
24.10.2022;09:20:00;380;0.2;32
24.10.2022;09:30:00;299;0.2;33
24.10.2022;09:40:00;537;0.3;33
24.10.2022;09:50:00;907;0.4;33
24.10.2022;10:00:00;612;0.6;33
24.10.2022;10:10:00;405;0.6;34
24.10.2022;10:20:00;310;0.7;34
24.10.2022;10:30:00;245;0.7;34
24.10.2022;10:40:00;283;0.8;34
24.10.2022;10:50:00;225;0.8;34
24.10.2022;11:00:00;472;0.9;35
24.10.2022;11:10:00;827;1.0;35
24.10.2022;11:20:00;417;1.1;35
24.10.2022;11:30:00;570;1.2;35
24.10.2022;11:40:00;462;1.3;35
24.10.2022;11:50:00;544;1.3;35
24.10.2022;12:00:00;496;1.4;35
24.10.2022;12:10:00;552;1.5;35
24.10.2022;12:20:00;597;1.6;35
24.10.2022;12:30:00;397;1.7;35
24.10.2022;12:40:00;723;1.8;35
24.10.2022;12:50:00;649;1.9;36
24.10.2022;13:00:00;1397;2.1;36
24.10.2022;13:10:00;1215;2.3;36
24.10.2022;13:20:00;763;2.5;36
24.10.2022;13:30:00;587;2.6;36
24.10.2022;13:40:00;869;2.7;36
24.10.2022;13:50:00;673;2.8;36
24.10.2022;14:00:00;771;3.0;36
24.10.2022;14:10:00;772;3.1;36
24.10.2022;14:20:00;890;3.2;36
24.10.2022;14:30:00;1657;3.5;36
24.10.2022;14:40:00;1260;3.7;36
24.10.2022;14:50:00;638;3.8;36
24.10.2022;15:00:00;604;3.9;36
24.10.2022;15:10:00;852;4.1;36
24.10.2022;15:20:00;1217;4.3;36
24.10.2022;15:30:00;1143;4.5;36
24.10.2022;15:40:00;1141;4.6;36
24.10.2022;15:50:00;1176;4.8;37
24.10.2022;16:00:00;584;5.0;37
24.10.2022;16:10:00;416;5.0;37
24.10.2022;16:20:00;379;5.1;37
24.10.2022;16:30:00;449;5.2;37
24.10.2022;16:40:00;392;5.2;36
24.10.2022;16:50:00;505;5.3;36
24.10.2022;17:00:00;417;5.4;36
24.10.2022;17:10:00;368;5.5;36
24.10.2022;17:20:00;341;5.5;36
24.10.2022;17:30:00;314;5.6;36
24.10.2022;17:40:00;316;5.6;36
24.10.2022;17:50:00;297;5.7;36
24.10.2022;18:00:00;266;5.7;36
24.10.2022;18:10:00;210;5.8;36
24.10.2022;18:20:00;56;5.8;36
25.10.2022;08:15:00;135;0;29
25.10.2022;08:25:00;166;0;30
25.10.2022;08:35:00;211;0;30
25.10.2022;08:45:00;277;0.1;31
25.10.2022;08:55:00;314;0.1;31
25.10.2022;09:05:00;334;0.2;32
25.10.2022;09:15:00;415;0.2;32
25.10.2022;09:25:00;539;0.3;32
25.10.2022;09:35:00;680;0.4;33
25.10.2022;09:45:00;1147;0.6;33
25.10.2022;09:55:00;1327;0.8;33
25.10.2022;10:05:00;1449;1.0;34
25.10.2022;10:15:00;2342;1.3;34
25.10.2022;10:25:00;2686;1.8;34
25.10.2022;10:35:00;2969;2.2;35
25.10.2022;10:45:00;3208;2.8;37
25.10.2022;10:55:00;3463;3.3;38
25.10.2022;11:05:00;3668;3.9;39
25.10.2022;11:15:00;3843;4.5;40
25.10.2022;11:25:00;3935;5.2;42
25.10.2022;11:35:00;3894;5.8;43
25.10.2022;11:45:00;3852;6.5;43
25.10.2022;11:55:00;3944;7.1;44
25.10.2022;12:05:00;4032;7.8;45
25.10.2022;12:15:00;4160;8.5;45
25.10.2022;12:25:00;4412;9.2;46
25.10.2022;12:35:00;4633;9.9;47
25.10.2022;12:45:00;4885;10.7;48
25.10.2022;12:55:00;5139;11.6;47
25.10.2022;13:05:00;5272;12.4;45
25.10.2022;13:15:00;5357;13.3;47
25.10.2022;13:25:00;5207;14.2;48
25.10.2022;13:35:00;5209;15.0;44
25.10.2022;13:45:00;5163;15.9;47
25.10.2022;13:55:00;5021;16.7;48
25.10.2022;14:05:00;5156;17.6;44
25.10.2022;14:15:00;4966;18.4;46
25.10.2022;14:25:00;4884;19.2;48
25.10.2022;14:35:00;4687;20.0;47
25.10.2022;14:45:00;4994;20.8;44
25.10.2022;14:55:00;5054;21.6;47
25.10.2022;15:05:00;4838;22.4;48
25.10.2022;15:15:00;4667;23.2;44
25.10.2022;15:25:00;4446;23.9;45
25.10.2022;15:35:00;4423;24.6;47
25.10.2022;15:45:00;3851;25.3;48
25.10.2022;15:55:00;3774;25.9;48
25.10.2022;16:05:00;3135;26.4;47
25.10.2022;16:15:00;2529;26.9;46
25.10.2022;16:25:00;1867;27.2;45
25.10.2022;16:35:00;1148;27.5;43
25.10.2022;16:45:00;864;27.6;42
25.10.2022;16:55:00;626;27.7;41
25.10.2022;17:05:00;588;27.8;41
25.10.2022;17:15:00;530;27.9;40
25.10.2022;17:25:00;473;28.0;40
25.10.2022;17:35:00;381;28.1;40
25.10.2022;17:45:00;331;28.1;39
25.10.2022;17:55:00;263;28.2;39
25.10.2022;18:05:00;183;28.2;39
25.10.2022;18:15:00;79;28.2;38
25.10.2022;18:25:00;0;28.2;0
26.10.2022;08:35:00;0;0;27
26.10.2022;08:45:00;0;0;29
26.10.2022;08:55:00;0;0;30
26.10.2022;09:05:00;124;0;30
26.10.2022;09:15:00;198;0;30
26.10.2022;09:25:00;272;0;31
26.10.2022;09:35:00;812;0.1;31
26.10.2022;09:45:00;836;0.3;32
26.10.2022;09:55:00;825;0.4;32
26.10.2022;10:05:00;527;0.5;33
26.10.2022;10:15:00;471;0.6;33
26.10.2022;10:25:00;1053;0.7;33
26.10.2022;10:35:00;1257;0.9;33
26.10.2022;10:45:00;1460;1.2;34
26.10.2022;10:55:00;1530;1.4;34
26.10.2022;11:05:00;2832;1.8;34
26.10.2022;11:15:00;3634;2.4;36
26.10.2022;11:25:00;3814;3.0;38
26.10.2022;11:35:00;3565;3.6;39
26.10.2022;11:45:00;3640;4.2;40
26.10.2022;11:55:00;2621;4.6;40
26.10.2022;12:05:00;2559;5.0;40
26.10.2022;12:15:00;5068;5.6;41
26.10.2022;12:25:00;5211;6.4;43
26.10.2022;12:35:00;5180;7.3;45
26.10.2022;12:45:00;5136;8.1;46
26.10.2022;12:55:00;5167;8.9;48
26.10.2022;13:05:00;5139;9.8;48
26.10.2022;13:15:00;4934;10.6;44
26.10.2022;13:25:00;4978;11.5;46
26.10.2022;13:35:00;5131;12.3;48
26.10.2022;13:45:00;5100;13.1;47
26.10.2022;13:55:00;5051;14.0;44
26.10.2022;14:05:00;5010;14.8;47
26.10.2022;14:15:00;4884;15.6;48
26.10.2022;14:25:00;4845;16.4;48
26.10.2022;14:35:00;4838;17.2;44
26.10.2022;14:45:00;4816;18.0;46
26.10.2022;14:55:00;4642;18.7;48
26.10.2022;15:05:00;4478;19.5;49
26.10.2022;15:15:00;4411;20.2;44
26.10.2022;15:25:00;4290;20.9;46
26.10.2022;15:35:00;4112;21.6;47
26.10.2022;15:45:00;3973;22.3;48
26.10.2022;15:55:00;3567;22.9;48
26.10.2022;16:05:00;2948;23.4;47
26.10.2022;16:15:00;2429;23.8;46
26.10.2022;16:25:00;1935;24.2;45
26.10.2022;16:35:00;1344;24.4;44
26.10.2022;16:45:00;950;24.6;42
26.10.2022;17:05:00;1093;25.0;41
26.10.2022;17:15:00;732;25.1;41
26.10.2022;17:25:00;460;25.2;40
26.10.2022;17:35:00;258;25.3;40
26.10.2022;17:45:00;215;25.3;40
26.10.2022;17:55:00;164;25.3;39
26.10.2022;18:05:00;142;25.4;39
26.10.2022;18:15:00;122;25.4;39
26.10.2022;18:25:00;0;25.4;0
26.10.2022;18:35:00;0;25.4;0
27.10.2022;08:15:00;145;0;29
27.10.2022;08:25:00;153;0;30
27.10.2022;08:35:00;190;0;30
27.10.2022;08:45:00;242;0.1;31
27.10.2022;08:55:00;262;0.1;31
27.10.2022;09:05:00;288;0.1;32
27.10.2022;09:15:00;302;0.2;32
27.10.2022;09:25:00;387;0.3;33
27.10.2022;09:35:00;414;0.3;33
27.10.2022;09:45:00;1018;0.5;33
27.10.2022;09:55:00;1279;0.7;33
27.10.2022;10:05:00;1414;0.9;34
27.10.2022;10:15:00;2226;1.2;34
27.10.2022;10:25:00;2548;1.6;34
27.10.2022;10:35:00;2853;2.1;35
27.10.2022;10:45:00;3099;2.6;37
27.10.2022;10:55:00;3337;3.1;38
27.10.2022;11:05:00;3549;3.7;39
27.10.2022;11:15:00;3705;4.3;40
27.10.2022;11:25:00;3893;4.9;41
27.10.2022;11:35:00;3974;5.6;42
27.10.2022;11:45:00;4102;6.2;43
27.10.2022;11:55:00;4394;7.0;44
27.10.2022;12:05:00;4538;7.7;46
27.10.2022;12:15:00;4764;8.5;47
27.10.2022;12:25:00;5020;9.3;48
27.10.2022;12:35:00;5063;10.1;47
27.10.2022;12:45:00;5125;11.0;44
27.10.2022;12:55:00;5165;11.8;47
27.10.2022;13:05:00;5166;12.7;48
27.10.2022;13:15:00;5170;13.5;44
27.10.2022;13:25:00;5074;14.4;46
27.10.2022;13:35:00;5195;15.2;48
27.10.2022;13:45:00;5156;16.1;44
27.10.2022;13:55:00;5097;16.9;46
27.10.2022;14:05:00;5017;17.8;48
27.10.2022;14:15:00;4926;18.6;47
27.10.2022;14:25:00;4851;19.4;44
27.10.2022;14:35:00;4782;20.2;47
27.10.2022;14:45:00;4780;21.0;48
27.10.2022;14:55:00;4676;21.7;44
27.10.2022;15:05:00;4537;22.5;45
27.10.2022;15:15:00;4293;23.2;47
27.10.2022;15:25:00;4207;23.9;48
27.10.2022;15:35:00;4246;24.6;49
27.10.2022;15:45:00;3514;25.2;48
27.10.2022;15:55:00;4061;25.9;49
27.10.2022;16:05:00;3419;26.5;48
27.10.2022;16:15:00;2305;26.9;47
27.10.2022;16:25:00;1713;27.3;45
27.10.2022;16:35:00;1238;27.5;44
27.10.2022;16:45:00;966;27.6;43
27.10.2022;16:55:00;1087;27.8;42
27.10.2022;17:05:00;956;28.0;41
27.10.2022;17:15:00;665;28.1;41
27.10.2022;17:25:00;402;28.2;40
27.10.2022;17:35:00;333;28.2;40
27.10.2022;17:45:00;270;28.3;40
27.10.2022;17:55:00;210;28.3;39
27.10.2022;18:05:00;150;28.4;39
27.10.2022;18:15:00;122;28.4;39
27.10.2022;18:25:00;0;28.4;0
27.10.2022;18:35:00;0;28.4;0
28.10.2022;08:10:00;0;0;29
28.10.2022;08:20:00;159;0;29
28.10.2022;08:30:00;225;0;30
28.10.2022;08:40:00;272;0;31
28.10.2022;08:50:00;311;0.1;31
28.10.2022;09:00:00;330;0.2;32
28.10.2022;09:10:00;463;0.2;32
28.10.2022;09:20:00;409;0.3;32
28.10.2022;09:30:00;496;0.4;33
28.10.2022;09:40:00;642;0.5;33
28.10.2022;09:50:00;819;0.6;33
28.10.2022;10:00:00;976;0.8;34
28.10.2022;10:10:00;1089;0.9;34
28.10.2022;10:20:00;1149;1.1;34
28.10.2022;10:30:00;1061;1.3;34
28.10.2022;10:40:00;1237;1.5;35
28.10.2022;10:50:00;1491;1.7;35
28.10.2022;11:00:00;2205;2.1;35
28.10.2022;11:10:00;1910;2.4;35
28.10.2022;11:20:00;1760;2.7;35
28.10.2022;11:30:00;2910;3.1;36
28.10.2022;11:40:00;3342;3.7;38
28.10.2022;11:50:00;2337;4.2;39
28.10.2022;12:00:00;2376;4.5;38
28.10.2022;12:10:00;5403;5.3;41
28.10.2022;12:20:00;3196;5.9;42
28.10.2022;12:30:00;4069;6.5;43
28.10.2022;12:40:00;4062;7.3;45
28.10.2022;12:50:00;5431;8.2;46
28.10.2022;13:00:00;4607;9.0;47
28.10.2022;13:10:00;4063;9.7;47
28.10.2022;13:20:00;5163;10.6;48
28.10.2022;13:30:00;5026;11.4;44
28.10.2022;13:40:00;5172;12.2;46
28.10.2022;13:50:00;4995;13.1;48
28.10.2022;14:00:00;4791;13.9;47
28.10.2022;14:10:00;1702;14.3;42
28.10.2022;14:20:00;1471;14.6;42
28.10.2022;14:30:00;1464;14.8;41
28.10.2022;14:40:00;1318;15.0;40
28.10.2022;14:50:00;1272;15.2;40
28.10.2022;15:00:00;1444;15.5;40
28.10.2022;15:10:00;1778;15.8;40
28.10.2022;15:20:00;1643;16.0;40
28.10.2022;15:30:00;1554;16.3;39
28.10.2022;15:40:00;2310;16.6;39
28.10.2022;15:50:00;3458;17.2;41
28.10.2022;16:00:00;2443;17.6;41
28.10.2022;16:10:00;2100;18.0;41
28.10.2022;16:20:00;1663;18.3;41
28.10.2022;16:30:00;1388;18.5;40
28.10.2022;16:40:00;1019;18.7;39
28.10.2022;16:50:00;1200;18.9;39
28.10.2022;17:00:00;1058;19.1;39
28.10.2022;17:10:00;740;19.2;39
28.10.2022;17:20:00;459;19.3;39
28.10.2022;17:30:00;329;19.3;39
28.10.2022;17:40:00;333;19.4;38
28.10.2022;17:50:00;265;19.5;38
28.10.2022;18:00:00;199;19.5;38
28.10.2022;18:10:00;138;19.5;38
28.10.2022;18:20:00;0;19.5;0
29.10.2022;08:10:00;47;0;29
29.10.2022;08:20:00;182;0;30
29.10.2022;08:30:00;274;0;31
29.10.2022;08:40:00;365;0.1;31
29.10.2022;08:50:00;413;0.1;32
29.10.2022;09:00:00;463;0.2;32
29.10.2022;09:10:00;544;0.3;33
29.10.2022;09:20:00;662;0.4;33
29.10.2022;09:30:00;806;0.5;33
29.10.2022;09:40:00;938;0.7;34
29.10.2022;09:50:00;1309;0.9;34
29.10.2022;10:00:00;1493;1.1;34
29.10.2022;10:10:00;1408;1.4;35
29.10.2022;10:20:00;1570;1.6;35
29.10.2022;10:30:00;1536;1.9;35
29.10.2022;10:40:00;1513;2.1;35
29.10.2022;10:50:00;1705;2.4;36
29.10.2022;11:00:00;2031;2.7;36
29.10.2022;11:10:00;2194;3.1;36
29.10.2022;11:20:00;2376;3.4;37
29.10.2022;11:30:00;2281;3.8;37
29.10.2022;11:40:00;2337;4.2;38
29.10.2022;11:50:00;2717;4.6;38
29.10.2022;12:00:00;3470;5.2;39
29.10.2022;12:10:00;3746;5.8;41
29.10.2022;12:20:00;4161;6.5;42
29.10.2022;12:30:00;4492;7.2;43
29.10.2022;12:40:00;4846;8.0;45
29.10.2022;12:50:00;4513;8.7;46
29.10.2022;13:00:00;4526;9.5;47
29.10.2022;13:10:00;4445;10.3;48
29.10.2022;13:20:00;3974;10.9;48
29.10.2022;13:30:00;4186;11.6;48
29.10.2022;13:40:00;3873;12.3;48
29.10.2022;13:50:00;4127;12.9;48
29.10.2022;14:00:00;3546;13.6;48
29.10.2022;14:10:00;3860;14.2;48
29.10.2022;14:20:00;3211;14.7;47
29.10.2022;14:30:00;3100;15.2;47
29.10.2022;14:40:00;3055;15.8;46
29.10.2022;14:50:00;3069;16.3;46
29.10.2022;15:00:00;3189;16.8;46
29.10.2022;15:10:00;3157;17.3;46
29.10.2022;15:20:00;3311;17.8;45
29.10.2022;15:30:00;3477;18.4;46
29.10.2022;15:40:00;3088;18.9;46
29.10.2022;15:50:00;2371;19.3;45
29.10.2022;16:00:00;1834;19.7;44
29.10.2022;16:10:00;1527;19.9;43
29.10.2022;16:20:00;1254;20.1;42
29.10.2022;16:30:00;1113;20.3;41
29.10.2022;16:40:00;959;20.5;40
29.10.2022;16:50:00;844;20.6;40
29.10.2022;17:00:00;799;20.8;40
29.10.2022;17:10:00;693;20.9;40
29.10.2022;17:20:00;574;21.0;39
29.10.2022;17:30:00;469;21.1;39
29.10.2022;17:40:00;365;21.1;39
29.10.2022;17:50:00;261;21.2;39
29.10.2022;18:00:00;165;21.2;39
29.10.2022;18:10:00;42;21.2;38
29.10.2022;18:20:00;0;21.2;0
30.10.2022;07:20:00;164;0;29
30.10.2022;07:30:00;222;0;30
30.10.2022;07:40:00;297;0;31
30.10.2022;07:50:00;366;0.1;32
30.10.2022;08:00:00;429;0.2;32
30.10.2022;08:10:00;508;0.3;33
30.10.2022;08:20:00;636;0.4;33
30.10.2022;08:30:00;835;0.5;33
30.10.2022;08:40:00;972;0.6;34
30.10.2022;08:50:00;1045;0.8;34
30.10.2022;09:00:00;1103;1.0;34
30.10.2022;09:10:00;1202;1.2;35
30.10.2022;09:20:00;1311;1.4;35
30.10.2022;09:30:00;1928;1.7;35
30.10.2022;09:40:00;1675;2.0;35
30.10.2022;09:50:00;1884;2.3;36
30.10.2022;10:00:00;2087;2.6;36
30.10.2022;10:10:00;2335;3.0;36
30.10.2022;10:20:00;2157;3.4;37
30.10.2022;10:30:00;1906;3.7;37
30.10.2022;10:40:00;2142;4.0;38
30.10.2022;10:50:00;2345;4.4;38
30.10.2022;11:00:00;2527;4.8;38
30.10.2022;11:10:00;2383;5.2;39
30.10.2022;11:20:00;1676;5.5;39
30.10.2022;11:30:00;1886;5.8;38
30.10.2022;11:40:00;2636;6.2;39
30.10.2022;11:50:00;2517;6.6;39
30.10.2022;12:00:00;3553;7.2;40
30.10.2022;12:10:00;3476;7.8;42
30.10.2022;12:20:00;2720;8.3;42
30.10.2022;12:30:00;2061;8.6;41
30.10.2022;12:40:00;2225;9.0;41
30.10.2022;12:50:00;2952;9.5;41
30.10.2022;13:00:00;3240;10.0;42
30.10.2022;13:10:00;2949;10.5;42
30.10.2022;13:20:00;2139;10.9;42
30.10.2022;13:30:00;1707;11.2;41
30.10.2022;13:40:00;1682;11.5;41
30.10.2022;13:50:00;1745;11.7;40
30.10.2022;14:00:00;2062;12.1;40
30.10.2022;14:10:00;1691;12.4;40
30.10.2022;14:20:00;1593;12.6;40
30.10.2022;14:30:00;1786;12.9;40
30.10.2022;14:40:00;1732;13.2;40
30.10.2022;14:50:00;1639;13.5;39
30.10.2022;15:00:00;1884;13.8;40
30.10.2022;15:10:00;2267;14.2;40
30.10.2022;15:20:00;1589;14.4;40
30.10.2022;15:30:00;1162;14.6;39
30.10.2022;15:40:00;847;14.8;39
30.10.2022;15:50:00;730;14.9;39
30.10.2022;16:00:00;609;15.0;39
30.10.2022;16:10:00;565;15.1;39
30.10.2022;16:20:00;516;15.2;38
30.10.2022;16:30:00;420;15.3;38
30.10.2022;16:40:00;350;15.4;38
30.10.2022;16:50:00;262;15.4;38
30.10.2022;17:00:00;180;15.4;38
30.10.2022;17:10:00;39;15.4;38
30.10.2022;17:20:00;0;15.4;37
31.10.2022;07:15:00;157;0;28
31.10.2022;07:25:00;208;0;30
31.10.2022;07:35:00;303;0;30
31.10.2022;07:45:00;391;0.1;31
31.10.2022;07:55:00;451;0.2;31
31.10.2022;08:05:00;500;0.3;32
31.10.2022;08:15:00;535;0.3;32
31.10.2022;08:25:00;611;0.4;33
31.10.2022;08:35:00;752;0.6;33
31.10.2022;08:45:00;897;0.7;33
31.10.2022;08:55:00;1357;0.9;34
31.10.2022;09:05:00;1618;1.2;34
31.10.2022;09:15:00;1666;1.4;34
31.10.2022;09:25:00;1872;1.7;34
31.10.2022;09:35:00;1733;2.0;35
31.10.2022;09:45:00;1968;2.4;35
31.10.2022;09:55:00;2012;2.7;36
31.10.2022;10:05:00;2114;3.1;36
31.10.2022;10:15:00;2446;3.4;36
31.10.2022;10:25:00;2679;3.9;37
31.10.2022;10:35:00;2964;4.3;38
31.10.2022;10:45:00;2682;4.8;39
31.10.2022;10:55:00;3240;5.3;39
31.10.2022;11:05:00;4515;6.0;41
31.10.2022;11:15:00;3307;6.7;43
31.10.2022;11:25:00;1672;6.9;41
31.10.2022;11:35:00;1676;7.2;40
31.10.2022;11:45:00;1558;7.5;40
31.10.2022;11:55:00;1495;7.7;39
31.10.2022;12:05:00;1498;8.0;39
31.10.2022;12:15:00;1579;8.2;39
31.10.2022;12:25:00;2968;8.6;39
31.10.2022;12:35:00;2197;9.0;40
31.10.2022;12:45:00;1602;9.3;39
31.10.2022;12:55:00;1750;9.6;39
31.10.2022;13:05:00;2243;9.9;39
31.10.2022;13:15:00;3763;10.5;40
31.10.2022;13:25:00;3718;11.1;42
31.10.2022;13:35:00;4279;11.9;44
31.10.2022;13:45:00;4969;12.7;45
31.10.2022;13:55:00;4624;13.5;47
31.10.2022;14:05:00;4405;14.2;47
31.10.2022;14:15:00;4235;14.9;48
31.10.2022;14:25:00;4083;15.6;48
31.10.2022;14:35:00;3840;16.2;48
31.10.2022;14:45:00;3682;16.8;48
31.10.2022;14:55:00;3229;17.4;47
31.10.2022;15:05:00;2422;17.8;46
31.10.2022;15:15:00;1722;18.2;44
31.10.2022;15:25:00;1186;18.4;43
31.10.2022;15:35:00;853;18.5;42
31.10.2022;15:45:00;1302;18.7;41
31.10.2022;15:55:00;968;18.9;40
31.10.2022;16:05:00;751;19.0;40
31.10.2022;16:15:00;416;19.1;40
31.10.2022;16:25:00;313;19.2;39
31.10.2022;16:35:00;305;19.2;39
31.10.2022;16:45:00;216;19.3;39
31.10.2022;16:55:00;168;19.3;39
31.10.2022;17:05:00;122;19.3;38
31.10.2022;17:15:00;109;19.3;38
31.10.2022;17:25:00;104;19.4;38
01.11.2022;07:35:00;0;0;28
01.11.2022;07:45:00;89;0;29
01.11.2022;07:55:00;171;0;30
01.11.2022;08:05:00;244;0;31
01.11.2022;08:15:00;305;0.1;31
01.11.2022;08:25:00;339;0.1;32
01.11.2022;08:35:00;463;0.2;32
01.11.2022;08:45:00;676;0.3;32
01.11.2022;08:55:00;646;0.4;33
01.11.2022;09:05:00;602;0.5;33
01.11.2022;09:15:00;641;0.6;33
01.11.2022;09:25:00;704;0.7;34
01.11.2022;09:35:00;835;0.9;34
01.11.2022;09:45:00;813;1.0;34
01.11.2022;09:55:00;979;1.1;34
01.11.2022;10:05:00;941;1.3;34
01.11.2022;10:15:00;1163;1.5;35
01.11.2022;10:25:00;1069;1.7;35
01.11.2022;10:35:00;1013;1.8;35
01.11.2022;10:45:00;910;2.0;35
01.11.2022;10:55:00;1171;2.2;35
01.11.2022;11:05:00;1292;2.4;35
01.11.2022;11:15:00;1256;2.6;35
01.11.2022;11:25:00;1365;2.8;36
01.11.2022;11:35:00;1674;3.1;36
01.11.2022;11:45:00;1742;3.4;36
01.11.2022;11:55:00;1821;3.7;36
01.11.2022;12:05:00;2189;4.0;36
01.11.2022;12:15:00;2718;4.5;37
01.11.2022;12:25:00;2513;4.9;38
01.11.2022;12:35:00;1860;5.2;38
01.11.2022;12:45:00;2116;5.6;38
01.11.2022;12:55:00;1677;5.9;38
01.11.2022;13:05:00;1745;6.1;38
01.11.2022;13:15:00;1706;6.4;38
01.11.2022;13:25:00;1577;6.7;38
01.11.2022;13:35:00;1642;7.0;38
01.11.2022;13:45:00;1583;7.2;38
01.11.2022;13:55:00;1506;7.5;38
01.11.2022;14:05:00;1425;7.7;38
01.11.2022;14:15:00;2901;8.1;38
01.11.2022;14:25:00;3016;8.7;40
01.11.2022;14:35:00;3353;9.1;39
01.11.2022;14:45:00;3740;9.7;42
01.11.2022;14:55:00;1822;10.2;41
01.11.2022;15:05:00;2725;10.5;40
01.11.2022;15:15:00;1830;10.8;40
01.11.2022;15:25:00;1144;11.0;39
01.11.2022;15:35:00;1232;11.2;39
01.11.2022;15:45:00;1480;11.4;39
01.11.2022;15:55:00;1121;11.6;38
01.11.2022;16:10:00;314;11.7;38
01.11.2022;16:20:00;362;11.8;38
01.11.2022;16:30:00;380;11.8;38
01.11.2022;16:40:00;230;11.9;38
01.11.2022;16:50:00;188;11.9;38
01.11.2022;17:00:00;143;11.9;37
01.11.2022;17:10:00;43;11.9;37
01.11.2022;17:20:00;0;11.9;0
02.11.2022;07:35:00;243;0;29
02.11.2022;07:45:00;193;0;30
02.11.2022;07:55:00;269;0.1;30
02.11.2022;08:05:00;404;0.1;31
02.11.2022;08:15:00;428;0.2;31
02.11.2022;08:25:00;462;0.3;32
02.11.2022;08:35:00;393;0.3;32
02.11.2022;08:45:00;830;0.4;33
02.11.2022;08:55:00;949;0.6;33
02.11.2022;09:05:00;1850;0.9;33
02.11.2022;09:15:00;1516;1.1;34
02.11.2022;09:25:00;1062;1.3;34
02.11.2022;09:35:00;875;1.5;34
02.11.2022;09:45:00;785;1.6;34
02.11.2022;09:55:00;1298;1.8;35
02.11.2022;10:05:00;1621;2.0;35
02.11.2022;10:15:00;2302;2.4;35
02.11.2022;10:25:00;1571;2.7;35
02.11.2022;10:35:00;1828;3.0;35
02.11.2022;10:45:00;1978;3.3;36
02.11.2022;10:55:00;1985;3.6;36
02.11.2022;11:05:00;1516;3.9;36
02.11.2022;11:15:00;1505;4.1;36
02.11.2022;11:25:00;1351;4.4;36
02.11.2022;11:35:00;1515;4.6;36
02.11.2022;11:45:00;1779;4.9;36
02.11.2022;11:55:00;1078;5.1;37
02.11.2022;12:05:00;1246;5.3;37
02.11.2022;12:15:00;1502;5.5;37
02.11.2022;12:25:00;1998;5.8;37
02.11.2022;12:35:00;1805;6.1;37
02.11.2022;12:45:00;2029;6.5;37
02.11.2022;12:55:00;1807;6.8;37
02.11.2022;13:05:00;1824;7.1;37
02.11.2022;13:15:00;1950;7.4;38
02.11.2022;13:25:00;1991;7.7;38
02.11.2022;13:35:00;2297;8.1;38
02.11.2022;13:45:00;2231;8.4;38
02.11.2022;13:55:00;2705;8.8;39
02.11.2022;14:05:00;1534;9.1;38
02.11.2022;14:15:00;2619;9.5;38
02.11.2022;14:25:00;3394;10.0;40
02.11.2022;14:35:00;2764;10.4;40
02.11.2022;14:45:00;998;10.6;39
02.11.2022;14:55:00;1777;10.9;38
02.11.2022;15:05:00;920;11.1;38
02.11.2022;15:15:00;1083;11.3;38
02.11.2022;15:25:00;1240;11.5;38
02.11.2022;15:35:00;784;11.6;38
02.11.2022;15:45:00;710;11.7;38
02.11.2022;15:55:00;629;11.8;37
02.11.2022;16:05:00;508;11.9;37
02.11.2022;16:15:00;391;12.0;37
02.11.2022;16:25:00;301;12.1;37
02.11.2022;16:35:00;256;12.1;37
02.11.2022;16:45:00;211;12.1;37
02.11.2022;16:55:00;166;12.2;37
02.11.2022;17:05:00;104;12.2;37
02.11.2022;17:15:00;0;12.2;0
03.11.2022;07:25:00;145;0;28
03.11.2022;07:35:00;215;0;29
03.11.2022;07:45:00;245;0;30
03.11.2022;07:55:00;410;0.1;30
03.11.2022;08:05:00;655;0.2;31
03.11.2022;08:15:00;574;0.3;31
03.11.2022;08:25:00;475;0.4;32
03.11.2022;08:35:00;721;0.5;32
03.11.2022;08:45:00;740;0.6;32
03.11.2022;09:25:00;934;1.2;33
03.11.2022;09:35:00;1107;1.4;34
03.11.2022;09:45:00;1213;1.5;34
03.11.2022;09:55:00;1343;1.8;34
03.11.2022;10:05:00;1773;2.0;34
03.11.2022;10:15:00;1680;2.3;35
03.11.2022;10:25:00;1249;2.5;35
03.11.2022;10:35:00;2244;2.9;35
03.11.2022;10:45:00;2057;3.2;35
03.11.2022;10:55:00;2217;3.6;36
03.11.2022;11:05:00;2132;3.9;36
03.11.2022;11:15:00;2397;4.3;36
03.11.2022;11:25:00;2478;4.7;37
03.11.2022;11:35:00;3659;5.2;38
03.11.2022;11:45:00;3310;5.8;40
03.11.2022;11:55:00;4998;6.5;41
03.11.2022;12:05:00;4506;7.3;43
03.11.2022;12:15:00;2948;7.8;43
03.11.2022;12:25:00;2775;8.3;42
03.11.2022;12:35:00;2392;8.7;42
03.11.2022;12:45:00;2694;9.1;41
03.11.2022;12:55:00;2950;9.6;42
03.11.2022;13:05:00;2854;10.1;42
03.11.2022;13:15:00;2241;10.5;41
03.11.2022;13:25:00;1883;10.8;40
03.11.2022;13:35:00;1681;11.1;40
03.11.2022;13:45:00;1479;11.3;39
03.11.2022;13:55:00;1448;11.6;39
03.11.2022;14:05:00;1115;11.8;38
03.11.2022;14:15:00;1014;12.0;38
03.11.2022;14:25:00;923;12.1;38
03.11.2022;14:35:00;861;12.3;38
03.11.2022;14:45:00;798;12.4;38
03.11.2022;14:55:00;792;12.5;37
03.11.2022;15:05:00;765;12.6;37
03.11.2022;15:15:00;696;12.8;37
03.11.2022;15:25:00;596;12.9;37
03.11.2022;15:35:00;595;13.0;37
03.11.2022;15:45:00;487;13.0;37
03.11.2022;15:55:00;427;13.1;37
03.11.2022;16:05:00;378;13.2;37
03.11.2022;16:15:00;348;13.2;37
03.11.2022;16:25:00;276;13.3;37
03.11.2022;16:35:00;185;13.3;36
03.11.2022;16:45:00;134;13.3;36
04.11.2022;07:35:00;21;0;27
04.11.2022;07:45:00;193;0;29
04.11.2022;07:55:00;256;0;30
04.11.2022;08:05:00;339;0.1;30
04.11.2022;08:15:00;418;0.1;31
04.11.2022;08:25:00;632;0.2;31
04.11.2022;08:35:00;740;0.3;32
04.11.2022;08:45:00;620;0.5;32
04.11.2022;08:55:00;766;0.6;32
04.11.2022;09:05:00;776;0.7;33
04.11.2022;09:15:00;888;0.9;33
04.11.2022;09:25:00;821;1.0;33
04.11.2022;09:35:00;1008;1.1;33
04.11.2022;09:45:00;1213;1.3;34
04.11.2022;09:55:00;1318;1.5;34
04.11.2022;10:05:00;1400;1.8;34
04.11.2022;10:15:00;1721;2.0;34
04.11.2022;10:25:00;1885;2.3;35
04.11.2022;10:35:00;1999;2.7;35
04.11.2022;10:45:00;2039;3.0;35
04.11.2022;10:55:00;1784;3.3;36
04.11.2022;11:05:00;2068;3.7;36
04.11.2022;11:15:00;2539;4.0;36
04.11.2022;11:25:00;2353;4.4;37
04.11.2022;11:35:00;2933;4.9;38
04.11.2022;11:45:00;3311;5.4;38
04.11.2022;11:55:00;4992;6.1;40
04.11.2022;12:05:00;3532;6.9;43
04.11.2022;12:15:00;3326;7.5;43
04.11.2022;12:25:00;2095;8.0;42
04.11.2022;12:35:00;2903;8.4;41
04.11.2022;12:45:00;2672;8.9;42
04.11.2022;12:55:00;1617;9.2;41
04.11.2022;13:05:00;2161;9.6;40
04.11.2022;13:15:00;2001;9.9;40
04.11.2022;13:25:00;2072;10.2;40
04.11.2022;13:35:00;2098;10.6;40
04.11.2022;13:45:00;2370;10.9;40
04.11.2022;13:55:00;1927;11.3;40
04.11.2022;14:05:00;1696;11.6;39
04.11.2022;14:15:00;1487;11.8;39
04.11.2022;14:25:00;1710;12.1;39
04.11.2022;14:35:00;1404;12.4;38
04.11.2022;14:45:00;1091;12.5;38
04.11.2022;14:55:00;845;12.7;38
04.11.2022;15:05:00;701;12.8;38
04.11.2022;15:15:00;1040;13.0;37
04.11.2022;15:25:00;1217;13.2;37
04.11.2022;15:35:00;881;13.3;37
04.11.2022;15:45:00;654;13.5;37
04.11.2022;15:55:00;577;13.5;37
04.11.2022;16:05:00;561;13.6;37
04.11.2022;16:15:00;355;13.7;37
04.11.2022;16:25:00;276;13.8;37
04.11.2022;16:35:00;206;13.8;37
04.11.2022;16:45:00;159;13.8;36
04.11.2022;16:55:00;130;13.8;36
04.11.2022;17:05:00;106;13.9;36
05.11.2022;07:55:00;0;0;29
05.11.2022;08:05:00;167;0;30
05.11.2022;08:15:00;275;0;30
05.11.2022;08:25:00;373;0.1;31
05.11.2022;08:35:00;361;0.1;31
05.11.2022;08:45:00;392;0.2;32
05.11.2022;08:55:00;870;0.3;32
05.11.2022;09:05:00;959;0.5;32
05.11.2022;09:15:00;1021;0.6;33
05.11.2022;09:25:00;517;0.7;33
05.11.2022;09:35:00;485;0.8;33
05.11.2022;09:45:00;1042;1.0;34
05.11.2022;09:55:00;702;1.1;34
05.11.2022;10:05:00;593;1.2;34
05.11.2022;10:15:00;587;1.3;34
05.11.2022;10:25:00;1048;1.5;34
05.11.2022;10:35:00;1246;1.7;35
05.11.2022;10:45:00;1575;1.9;35
05.11.2022;10:55:00;1883;2.2;35
05.11.2022;11:05:00;1664;2.5;35
05.11.2022;11:15:00;1821;2.8;35
05.11.2022;11:25:00;3265;3.2;36
05.11.2022;11:35:00;1410;3.6;36
05.11.2022;11:45:00;2503;3.9;37
05.11.2022;11:55:00;2497;4.3;37
05.11.2022;12:05:00;3232;4.8;38
05.11.2022;12:15:00;2885;5.3;39
05.11.2022;12:25:00;2067;5.6;39
05.11.2022;12:35:00;2274;6.0;38
05.11.2022;12:45:00;2618;6.4;39
05.11.2022;12:55:00;2436;6.9;39
05.11.2022;13:05:00;1813;7.2;39
05.11.2022;13:15:00;2046;7.5;39
05.11.2022;13:25:00;1696;7.8;38
05.11.2022;13:35:00;1692;8.1;38
05.11.2022;13:45:00;1120;8.4;38
05.11.2022;13:55:00;355;8.5;38
05.11.2022;14:05:00;489;8.6;37
05.11.2022;14:15:00;688;8.7;37
05.11.2022;14:25:00;828;8.8;37
05.11.2022;14:35:00;963;9.0;37
05.11.2022;14:45:00;1234;9.1;37
05.11.2022;14:55:00;742;9.3;37
05.11.2022;15:05:00;1094;9.5;37
05.11.2022;15:15:00;1115;9.6;37
05.11.2022;15:25:00;1089;9.8;37
05.11.2022;15:35:00;770;10.0;37
05.11.2022;15:45:00;851;10.1;37
05.11.2022;15:55:00;527;10.2;37
05.11.2022;16:05:00;352;10.3;37
05.11.2022;16:15:00;184;10.3;37
05.11.2022;16:25:00;145;10.3;37
05.11.2022;16:35:00;161;10.3;36
05.11.2022;16:45:00;153;10.4;36
05.11.2022;16:55:00;121;10.4;36
06.11.2022;07:35:00;22;0;28
06.11.2022;07:45:00;170;0;29
06.11.2022;07:55:00;216;0;30
06.11.2022;08:05:00;325;0.1;31
06.11.2022;08:15:00;354;0.1;31
06.11.2022;08:25:00;448;0.2;32
06.11.2022;08:35:00;367;0.2;32
06.11.2022;08:45:00;486;0.3;32
06.11.2022;08:55:00;606;0.4;33
06.11.2022;09:05:00;683;0.5;33
06.11.2022;09:15:00;625;0.6;33
06.11.2022;09:25:00;586;0.7;33
06.11.2022;09:35:00;721;0.8;34
06.11.2022;09:45:00;912;1.0;34
06.11.2022;09:55:00;1036;1.1;34
06.11.2022;10:05:00;1074;1.3;34
06.11.2022;10:15:00;1090;1.5;34
06.11.2022;10:25:00;931;1.7;35
06.11.2022;10:35:00;1073;1.8;35
06.11.2022;10:45:00;1342;2.1;35
06.11.2022;10:55:00;1382;2.3;35
06.11.2022;11:05:00;1706;2.5;35
06.11.2022;11:15:00;1566;2.8;35
06.11.2022;11:25:00;1364;3.0;35
06.11.2022;11:35:00;1096;3.2;36
06.11.2022;11:45:00;857;3.4;36
06.11.2022;11:55:00;1163;3.6;36
06.11.2022;12:05:00;1987;3.8;36
06.11.2022;12:15:00;2214;4.2;36
06.11.2022;12:25:00;1688;4.5;36
06.11.2022;12:35:00;1414;4.8;36
06.11.2022;12:45:00;1512;5.0;36
06.11.2022;12:55:00;1722;5.3;36
06.11.2022;13:05:00;1676;5.6;36
06.11.2022;13:15:00;2141;5.9;37
06.11.2022;13:25:00;3505;6.4;38
06.11.2022;13:35:00;3334;6.9;39
06.11.2022;13:45:00;3318;7.5;40
06.11.2022;13:55:00;2324;7.9;40
06.11.2022;14:05:00;1852;8.2;39
06.11.2022;14:15:00;1894;8.5;39
06.11.2022;14:25:00;1522;8.8;39
06.11.2022;14:35:00;1188;9.0;38
06.11.2022;14:45:00;1090;9.2;38
06.11.2022;14:55:00;861;9.3;38
06.11.2022;15:05:00;739;9.4;37
06.11.2022;15:15:00;689;9.6;37
06.11.2022;15:25:00;949;9.7;37
06.11.2022;15:35:00;1432;9.9;37
06.11.2022;15:45:00;1277;10.1;37
06.11.2022;15:55:00;1164;10.3;37
06.11.2022;16:05:00;616;10.5;37
06.11.2022;16:15:00;332;10.5;37
06.11.2022;16:25:00;285;10.6;37
06.11.2022;16:35:00;313;10.6;37
06.11.2022;16:45:00;220;10.7;37
06.11.2022;16:55:00;154;10.7;37
07.11.2022;07:25:00;158;0;28
07.11.2022;07:35:00;192;0;29
07.11.2022;07:45:00;284;0;30
07.11.2022;07:55:00;369;0.1;30
07.11.2022;08:05:00;410;0.2;31
07.11.2022;08:15:00;456;0.2;31
07.11.2022;08:25:00;498;0.3;32
07.11.2022;08:35:00;502;0.4;32
07.11.2022;08:45:00;494;0.5;32
07.11.2022;08:55:00;849;0.6;33
07.11.2022;09:05:00;1276;0.8;33
07.11.2022;09:15:00;1573;1.0;33
07.11.2022;09:25:00;1938;1.3;33
07.11.2022;09:35:00;1898;1.7;34
07.11.2022;09:45:00;1810;1.9;34
07.11.2022;09:55:00;2089;2.3;34
07.11.2022;10:05:00;2060;2.7;35
07.11.2022;10:15:00;1993;3.0;36
07.11.2022;10:25:00;1987;3.3;36
07.11.2022;10:35:00;2438;3.7;36
07.11.2022;10:45:00;2613;4.1;37
07.11.2022;10:55:00;2949;4.5;38
07.11.2022;11:05:00;3154;5.0;39
07.11.2022;11:15:00;2820;5.5;39
07.11.2022;11:25:00;2170;5.9;39
07.11.2022;11:35:00;3448;6.5;40
07.11.2022;11:45:00;3728;7.1;41
07.11.2022;11:55:00;3977;7.7;42
07.11.2022;12:05:00;4709;8.5;44
07.11.2022;12:15:00;4705;9.3;45
07.11.2022;12:25:00;4697;10.1;46
07.11.2022;12:35:00;4775;10.9;47
07.11.2022;12:45:00;4803;11.7;48
07.11.2022;12:55:00;4773;12.5;48
07.11.2022;13:05:00;4578;13.2;48
07.11.2022;13:15:00;4903;14.0;45
07.11.2022;13:25:00;3708;14.7;44
07.11.2022;13:35:00;3252;15.2;44
07.11.2022;13:45:00;2957;15.9;45
07.11.2022;13:55:00;4238;16.5;45
07.11.2022;14:05:00;4594;17.2;47
07.11.2022;14:15:00;4437;18.0;48
07.11.2022;14:25:00;3723;18.6;48
07.11.2022;14:35:00;3165;19.2;47
07.11.2022;14:45:00;2566;19.6;45
07.11.2022;14:55:00;2256;20.0;44
07.11.2022;15:05:00;1605;20.3;43
07.11.2022;15:15:00;1237;20.5;42
07.11.2022;15:25:00;1128;20.7;41
07.11.2022;15:35:00;1010;20.9;40
07.11.2022;15:45:00;838;21.0;40
07.11.2022;15:55:00;747;21.1;39
07.11.2022;16:05:00;594;21.2;39
07.11.2022;16:15:00;485;21.3;39
07.11.2022;16:25:00;374;21.4;38
07.11.2022;16:35:00;257;21.4;38
07.11.2022;16:45:00;188;21.5;38
07.11.2022;16:55:00;142;21.5;38
07.11.2022;17:05:00;134;21.5;38
07.11.2022;17:15:00;104;21.5;37
08.11.2022;07:15:00;0;0;25
08.11.2022;07:25:00;0;0;28
08.11.2022;07:35:00;153;0;29
08.11.2022;07:45:00;218;0;29
08.11.2022;07:55:00;295;0.1;30
08.11.2022;08:05:00;340;0.1;31
08.11.2022;08:15:00;292;0.2;31
08.11.2022;08:25:00;323;0.2;31
08.11.2022;08:35:00;456;0.3;32
08.11.2022;08:45:00;495;0.4;32
08.11.2022;08:55:00;1202;0.5;32
08.11.2022;09:05:00;1546;0.8;33
08.11.2022;09:15:00;1817;1.0;33
08.11.2022;09:25:00;1964;1.4;33
08.11.2022;09:35:00;1679;1.6;34
08.11.2022;09:45:00;2035;2.0;34
08.11.2022;09:55:00;2155;2.3;35
08.11.2022;10:05:00;2214;2.7;35
08.11.2022;10:15:00;2066;3.0;35
08.11.2022;10:25:00;2147;3.4;36
08.11.2022;10:35:00;3024;3.8;37
08.11.2022;10:45:00;3178;4.3;38
08.11.2022;10:55:00;2666;4.8;38
08.11.2022;11:05:00;2890;5.2;39
08.11.2022;11:15:00;3800;5.8;40
08.11.2022;11:25:00;1879;6.2;40
08.11.2022;11:35:00;4593;6.8;40
08.11.2022;11:45:00;4717;7.6;43
08.11.2022;11:55:00;2828;8.3;44
08.11.2022;12:05:00;1189;8.5;41
08.11.2022;12:15:00;1946;8.8;40
08.11.2022;12:25:00;4851;9.5;42
08.11.2022;12:35:00;4275;10.3;44
08.11.2022;12:45:00;4663;11.0;45
08.11.2022;12:55:00;4744;11.8;46
08.11.2022;13:05:00;4678;12.6;47
08.11.2022;13:15:00;5238;13.4;48
08.11.2022;13:25:00;3936;14.0;43
08.11.2022;13:35:00;4903;14.9;45
08.11.2022;13:45:00;4455;15.6;47
08.11.2022;13:55:00;4593;16.4;48
08.11.2022;14:05:00;1338;16.8;46
08.11.2022;14:15:00;1493;17.0;44
08.11.2022;14:25:00;2727;17.4;43
