Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
08.11.2022;14:35:00;3881;18.1;45
08.11.2022;14:45:00;2719;18.6;44
08.11.2022;14:55:00;1297;18.8;43
08.11.2022;15:05:00;1422;19.0;41
08.11.2022;15:15:00;841;19.2;40
08.11.2022;15:25:00;861;19.3;40
08.11.2022;15:35:00;782;19.5;39
08.11.2022;15:45:00;650;19.6;39
08.11.2022;15:55:00;674;19.7;39
08.11.2022;16:05:00;615;19.8;38
08.11.2022;16:15:00;485;19.9;38
08.11.2022;16:25:00;373;19.9;38
08.11.2022;16:35:00;267;20.0;38
08.11.2022;16:45:00;170;20.0;38
08.11.2022;16:55:00;120;20.1;37
08.11.2022;17:05:00;0;20.1;0
09.11.2022;07:40:00;134;0;26
09.11.2022;07:50:00;203;0;28
09.11.2022;08:00:00;209;0;29
09.11.2022;08:10:00;224;0.1;30
09.11.2022;08:20:00;416;0.1;30
09.11.2022;08:30:00;839;0.2;31
09.11.2022;08:40:00;541;0.4;31
09.11.2022;08:50:00;315;0.4;32
09.11.2022;09:00:00;463;0.5;32
09.11.2022;09:10:00;685;0.6;32
09.11.2022;09:20:00;1002;0.7;33
09.11.2022;09:30:00;1334;0.9;33
09.11.2022;09:40:00;1513;1.2;33
09.11.2022;09:50:00;1457;1.4;34
09.11.2022;10:00:00;1549;1.7;34
09.11.2022;10:10:00;1435;1.9;34
09.11.2022;10:20:00;1171;2.1;34
09.11.2022;10:30:00;862;2.3;34
09.11.2022;10:40:00;1079;2.4;35
09.11.2022;10:50:00;1294;2.6;35
09.11.2022;11:00:00;923;2.8;35
09.11.2022;11:10:00;1066;3.0;35
09.11.2022;11:20:00;859;3.1;35
09.11.2022;11:30:00;802;3.2;35
09.11.2022;11:40:00;836;3.4;35
09.11.2022;11:50:00;882;3.5;35
09.11.2022;12:00:00;801;3.7;35
09.11.2022;12:10:00;1027;3.8;35
09.11.2022;12:20:00;1221;4.0;35
09.11.2022;12:30:00;1024;4.2;35
09.11.2022;12:40:00;1060;4.4;35
09.11.2022;12:50:00;1213;4.6;36
09.11.2022;13:00:00;897;4.7;36
09.11.2022;13:10:00;906;4.9;36
09.11.2022;13:20:00;850;5.0;36
09.11.2022;13:30:00;856;5.2;36
09.11.2022;13:40:00;738;5.3;36
09.11.2022;13:50:00;569;5.4;36
09.11.2022;14:00:00;534;5.5;36
09.11.2022;14:10:00;527;5.6;36
09.11.2022;14:20:00;552;5.7;36
09.11.2022;14:30:00;513;5.8;36
09.11.2022;14:40:00;506;5.8;36
09.11.2022;14:50:00;409;5.9;36
09.11.2022;15:00:00;368;6.0;36
09.11.2022;15:10:00;336;6.0;36
09.11.2022;15:20:00;309;6.1;35
09.11.2022;15:30:00;234;6.1;35
09.11.2022;15:40:00;260;6.2;35
09.11.2022;15:50:00;245;6.2;35
09.11.2022;16:00:00;246;6.3;35
09.11.2022;16:10:00;213;6.3;35
09.11.2022;16:20:00;163;6.3;35
09.11.2022;16:30:00;135;6.3;35
09.11.2022;16:40:00;18;6.4;35
10.11.2022;07:40:00;149;0;28
10.11.2022;07:50:00;186;0;29
10.11.2022;08:00:00;192;0;30
10.11.2022;08:10:00;313;0.1;30
10.11.2022;08:20:00;470;0.1;31
10.11.2022;08:30:00;521;0.2;31
10.11.2022;08:40:00;630;0.3;31
10.11.2022;08:50:00;770;0.4;32
10.11.2022;09:00:00;819;0.6;32
10.11.2022;09:10:00;783;0.7;32
10.11.2022;09:20:00;819;0.8;33
10.11.2022;09:30:00;968;1.0;33
10.11.2022;09:40:00;982;1.2;33
10.11.2022;09:50:00;1077;1.3;33
10.11.2022;10:00:00;1111;1.5;34
10.11.2022;10:10:00;947;1.7;34
10.11.2022;10:20:00;1071;1.8;34
10.11.2022;10:30:00;1032;2.0;34
10.11.2022;10:40:00;1077;2.2;34
10.11.2022;10:50:00;1223;2.4;34
10.11.2022;11:00:00;1206;2.6;35
10.11.2022;11:10:00;1188;2.8;35
10.11.2022;11:20:00;1291;3.0;35
10.11.2022;11:30:00;1062;3.2;35
10.11.2022;11:40:00;1095;3.3;35
10.11.2022;11:50:00;1732;3.6;35
10.11.2022;12:00:00;2370;4.0;35
10.11.2022;12:10:00;1623;4.3;35
10.11.2022;12:20:00;1642;4.6;36
10.11.2022;12:30:00;1882;4.9;36
10.11.2022;12:40:00;1207;5.1;36
10.11.2022;12:50:00;1483;5.3;36
10.11.2022;13:00:00;1461;5.6;36
10.11.2022;13:10:00;1885;5.8;36
10.11.2022;13:20:00;2311;6.3;37
10.11.2022;13:30:00;2353;6.8;38
10.11.2022;13:40:00;3164;7.2;38
10.11.2022;13:50:00;1936;7.6;38
10.11.2022;14:00:00;1753;7.9;38
10.11.2022;14:10:00;1727;8.2;38
10.11.2022;14:20:00;2990;8.6;38
10.11.2022;14:30:00;3852;9.1;39
10.11.2022;14:40:00;1306;9.4;39
10.11.2022;14:50:00;1350;9.6;38
10.11.2022;15:00:00;1185;9.8;37
10.11.2022;15:10:00;1117;10.0;37
10.11.2022;15:20:00;964;10.2;37
10.11.2022;15:30:00;533;10.3;37
10.11.2022;15:40:00;475;10.4;37
10.11.2022;15:50:00;480;10.4;37
10.11.2022;16:00:00;421;10.5;37
10.11.2022;16:10:00;398;10.6;36
10.11.2022;16:20:00;363;10.6;36
10.11.2022;16:30:00;294;10.7;36
10.11.2022;16:40:00;223;10.7;36
10.11.2022;16:50:00;156;10.8;36
10.11.2022;17:00:00;126;10.8;36
10.11.2022;17:10:00;104;10.8;36
10.11.2022;17:20:00;0;10.8;0
11.11.2022;07:55:00;127;0;28
11.11.2022;08:05:00;145;0;29
11.11.2022;08:15:00;194;0;29
11.11.2022;08:25:00;313;0.1;30
11.11.2022;08:35:00;330;0.1;30
11.11.2022;08:45:00;440;0.2;31
11.11.2022;08:55:00;458;0.3;31
11.11.2022;09:05:00;457;0.3;32
11.11.2022;09:15:00;560;0.4;32
11.11.2022;09:45:00;685;0.8;33
11.11.2022;10:05:00;743;1.0;33
11.11.2022;10:15:00;939;1.2;33
11.11.2022;10:25:00;913;1.3;33
11.11.2022;10:35:00;1010;1.5;34
11.11.2022;10:45:00;1075;1.7;34
11.11.2022;10:55:00;1118;1.8;34
11.11.2022;11:05:00;1164;2.0;34
11.11.2022;11:15:00;1311;2.3;34
11.11.2022;11:25:00;1209;2.5;34
11.11.2022;11:35:00;1078;2.6;35
11.11.2022;11:45:00;1233;2.8;35
11.11.2022;11:55:00;1420;3.1;35
11.11.2022;12:05:00;1609;3.3;35
11.11.2022;12:15:00;1907;3.6;35
11.11.2022;12:25:00;1859;3.9;35
11.11.2022;12:35:00;2006;4.2;35
11.11.2022;12:45:00;2006;4.6;36
11.11.2022;12:55:00;2220;4.9;36
11.11.2022;13:05:00;1636;5.2;36
11.11.2022;13:15:00;1248;5.5;36
11.11.2022;13:25:00;953;5.6;36
11.11.2022;13:35:00;1089;5.8;36
11.11.2022;13:45:00;1262;6.0;36
11.11.2022;13:55:00;1416;6.2;36
11.11.2022;14:05:00;1311;6.4;36
11.11.2022;14:15:00;1320;6.7;36
11.11.2022;14:25:00;861;6.8;36
11.11.2022;14:35:00;710;6.9;36
11.11.2022;14:45:00;757;7.1;36
11.11.2022;14:55:00;695;7.2;36
11.11.2022;15:05:00;663;7.3;36
11.11.2022;15:15:00;559;7.4;36
11.11.2022;15:25:00;447;7.5;36
11.11.2022;15:35:00;329;7.5;36
11.11.2022;15:45:00;273;7.6;36
11.11.2022;15:55:00;215;7.6;36
11.11.2022;16:05:00;179;7.6;35
11.11.2022;16:15:00;152;7.7;35
11.11.2022;16:25:00;147;7.7;35
11.11.2022;16:35:00;141;7.7;35
11.11.2022;16:45:00;123;7.7;35
11.11.2022;16:55:00;0;7.7;0
12.11.2022;07:45:00;158;0;27
12.11.2022;07:55:00;257;0;29
12.11.2022;08:05:00;335;0.1;30
12.11.2022;08:15:00;357;0.1;30
12.11.2022;08:25:00;398;0.2;31
12.11.2022;08:35:00;528;0.3;31
12.11.2022;08:45:00;561;0.3;32
12.11.2022;08:55:00;478;0.4;32
12.11.2022;09:05:00;511;0.5;32
12.11.2022;09:15:00;583;0.6;33
12.11.2022;09:25:00;733;0.7;33
12.11.2022;09:35:00;1119;0.9;33
12.11.2022;09:45:00;1097;1.1;33
12.11.2022;09:55:00;1029;1.2;34
12.11.2022;10:05:00;1005;1.4;34
12.11.2022;10:15:00;922;1.6;34
12.11.2022;10:25:00;1025;1.7;34
12.11.2022;10:35:00;1004;1.9;34
12.11.2022;10:45:00;1073;2.1;34
12.11.2022;10:55:00;1158;2.3;35
12.11.2022;11:05:00;1030;2.4;35
12.11.2022;11:15:00;1273;2.6;35
12.11.2022;11:25:00;1371;2.8;35
12.11.2022;11:35:00;1469;3.1;35
12.11.2022;11:45:00;1843;3.4;35
12.11.2022;11:55:00;1688;3.7;35
12.11.2022;12:05:00;1410;3.9;35
12.11.2022;12:15:00;1577;4.2;36
12.11.2022;12:25:00;1534;4.4;36
12.11.2022;12:35:00;1353;4.7;36
12.11.2022;12:45:00;1360;4.9;36
12.11.2022;12:55:00;1064;5.1;36
12.11.2022;13:05:00;1062;5.2;36
12.11.2022;13:15:00;1267;5.4;36
12.11.2022;13:25:00;1151;5.6;36
12.11.2022;13:35:00;950;5.8;36
12.11.2022;13:45:00;838;5.9;36
12.11.2022;13:55:00;767;6.1;36
12.11.2022;14:05:00;835;6.2;36
12.11.2022;14:15:00;806;6.3;36
12.11.2022;14:25:00;693;6.5;36
12.11.2022;14:35:00;668;6.6;36
12.11.2022;14:45:00;673;6.7;36
12.11.2022;14:55:00;612;6.8;36
12.11.2022;15:05:00;564;6.9;36
12.11.2022;15:15:00;472;7.0;36
12.11.2022;15:25:00;414;7.0;36
12.11.2022;15:35:00;374;7.1;36
12.11.2022;15:45:00;330;7.2;36
12.11.2022;15:55:00;261;7.2;36
12.11.2022;16:05:00;225;7.2;36
12.11.2022;16:15:00;189;7.3;36
12.11.2022;16:25:00;140;7.3;36
12.11.2022;16:35:00;110;7.3;36
12.11.2022;16:45:00;0;7.3;0
13.11.2022;08:10:00;143;0;29
13.11.2022;08:20:00;159;0;29
13.11.2022;08:30:00;181;0;30
13.11.2022;08:40:00;228;0.1;31
13.11.2022;08:50:00;235;0.1;31
13.11.2022;09:00:00;262;0.1;31
13.11.2022;09:10:00;271;0.2;32
13.11.2022;09:20:00;309;0.2;32
13.11.2022;09:30:00;316;0.3;33
13.11.2022;09:40:00;332;0.3;33
13.11.2022;09:50:00;391;0.4;33
13.11.2022;10:00:00;391;0.5;33
13.11.2022;10:10:00;453;0.5;33
13.11.2022;10:20:00;484;0.6;34
13.11.2022;10:30:00;484;0.7;34
13.11.2022;10:40:00;510;0.8;34
13.11.2022;10:50:00;443;0.9;34
13.11.2022;11:00:00;494;0.9;34
13.11.2022;11:10:00;541;1.0;34
13.11.2022;11:20:00;564;1.1;34
13.11.2022;11:30:00;556;1.2;34
13.11.2022;11:40:00;595;1.3;34
13.11.2022;11:50:00;526;1.4;35
13.11.2022;12:00:00;515;1.5;35
13.11.2022;12:10:00;495;1.6;35
13.11.2022;12:20:00;549;1.7;35
13.11.2022;12:30:00;529;1.7;35
13.11.2022;12:40:00;491;1.8;35
13.11.2022;12:50:00;551;1.9;35
13.11.2022;13:00:00;550;2.0;35
13.11.2022;13:10:00;543;2.1;35
13.11.2022;13:20:00;510;2.2;35
13.11.2022;13:30:00;540;2.3;35
13.11.2022;13:40:00;549;2.4;35
13.11.2022;13:50:00;503;2.4;35
13.11.2022;14:00:00;441;2.5;35
13.11.2022;14:10:00;439;2.6;35
13.11.2022;14:20:00;412;2.7;35
13.11.2022;14:30:00;382;2.7;35
13.11.2022;14:40:00;382;2.8;35
13.11.2022;14:50:00;397;2.9;35
13.11.2022;15:00:00;340;2.9;35
13.11.2022;15:10:00;358;3.0;35
13.11.2022;15:20:00;356;3.0;35
13.11.2022;15:30:00;320;3.1;35
13.11.2022;15:40:00;285;3.1;35
13.11.2022;15:50:00;218;3.2;35
13.11.2022;16:00:00;191;3.2;35
13.11.2022;16:10:00;174;3.2;35
13.11.2022;16:20:00;147;3.3;35
13.11.2022;16:30:00;129;3.3;35
13.11.2022;16:40:00;0;3.3;35
13.11.2022;16:50:00;0;3.3;0
14.11.2022;08:35:00;80;0;29
14.11.2022;08:45:00;168;0;29
14.11.2022;08:55:00;191;0;30
14.11.2022;09:05:00;194;0;30
14.11.2022;09:15:00;188;0.1;31
14.11.2022;09:25:00;251;0.1;31
14.11.2022;09:35:00;343;0.2;31
14.11.2022;09:45:00;386;0.2;32
14.11.2022;09:55:00;507;0.3;32
14.11.2022;10:05:00;931;0.4;32
14.11.2022;10:15:00;463;0.5;33
14.11.2022;10:25:00;691;0.7;33
14.11.2022;10:35:00;815;0.8;33
14.11.2022;10:45:00;961;0.9;33
14.11.2022;10:55:00;715;1.1;33
14.11.2022;11:05:00;396;1.1;34
14.11.2022;11:15:00;416;1.2;34
14.11.2022;11:25:00;584;1.3;34
14.11.2022;11:35:00;687;1.4;34
14.11.2022;11:45:00;927;1.5;34
14.11.2022;11:55:00;1360;1.7;34
14.11.2022;12:05:00;1514;2.0;34
14.11.2022;12:15:00;932;2.2;34
14.11.2022;12:25:00;686;2.3;35
14.11.2022;12:35:00;630;2.4;35
14.11.2022;12:45:00;1115;2.6;35
14.11.2022;12:55:00;998;2.7;35
14.11.2022;13:05:00;2139;3.1;35
14.11.2022;13:15:00;1409;3.4;35
14.11.2022;13:25:00;1456;3.6;35
14.11.2022;13:35:00;1441;3.8;35
14.11.2022;13:45:00;1301;4.0;35
14.11.2022;13:55:00;1247;4.2;36
14.11.2022;14:05:00;1424;4.5;36
14.11.2022;14:15:00;1515;4.7;36
14.11.2022;14:25:00;1465;5.0;36
14.11.2022;14:35:00;1323;5.2;36
14.11.2022;14:45:00;865;5.4;36
14.11.2022;14:55:00;791;5.5;36
14.11.2022;15:05:00;1040;5.6;36
14.11.2022;15:15:00;1380;5.9;36
14.11.2022;15:25:00;558;6.0;36
14.11.2022;15:35:00;383;6.1;36
14.11.2022;15:45:00;312;6.1;36
14.11.2022;15:55:00;254;6.2;36
14.11.2022;16:05:00;269;6.2;36
14.11.2022;16:15:00;323;6.2;36
14.11.2022;16:25:00;289;6.3;36
14.11.2022;16:35:00;135;6.3;36
14.11.2022;16:45:00;109;6.3;35
14.11.2022;16:55:00;105;6.3;35
15.11.2022;07:35:00;68;0;26
15.11.2022;07:45:00;164;0;28
15.11.2022;07:55:00;258;0;29
15.11.2022;08:05:00;388;0.1;30
15.11.2022;08:15:00;556;0.2;30
15.11.2022;08:25:00;721;0.3;31
15.11.2022;08:35:00;731;0.4;31
15.11.2022;08:45:00;744;0.5;31
15.11.2022;08:55:00;790;0.6;32
15.11.2022;09:05:00;928;0.8;32
15.11.2022;09:15:00;933;0.9;32
15.11.2022;09:25:00;1264;1.1;33
15.11.2022;09:35:00;1739;1.4;33
15.11.2022;09:45:00;2479;1.8;33
15.11.2022;09:55:00;1600;2.1;33
15.11.2022;10:05:00;1515;2.3;34
15.11.2022;10:15:00;1670;2.6;34
15.11.2022;10:25:00;3013;3.1;35
15.11.2022;10:35:00;1832;3.4;35
15.11.2022;10:45:00;2512;3.8;36
15.11.2022;10:55:00;2011;4.1;36
15.11.2022;11:05:00;2047;4.5;37
15.11.2022;11:15:00;1881;4.8;36
15.11.2022;11:25:00;1842;5.1;36
15.11.2022;11:35:00;1725;5.4;36
15.11.2022;11:45:00;1743;5.7;36
15.11.2022;11:55:00;1734;6.0;37
15.11.2022;12:05:00;1895;6.3;37
15.11.2022;12:15:00;1725;6.6;37
15.11.2022;12:25:00;1612;6.8;37
15.11.2022;12:35:00;1356;7.1;36
15.11.2022;12:45:00;1379;7.3;36
15.11.2022;12:55:00;1492;7.5;36
15.11.2022;13:05:00;1516;7.8;36
15.11.2022;13:15:00;1273;8.0;36
15.11.2022;13:25:00;1204;8.2;36
15.11.2022;13:35:00;1171;8.4;36
15.11.2022;13:45:00;1059;8.6;36
15.11.2022;13:55:00;1013;8.7;36
15.11.2022;14:05:00;879;8.9;36
15.11.2022;14:15:00;930;9.0;36
15.11.2022;14:25:00;912;9.2;36
15.11.2022;14:35:00;995;9.4;36
15.11.2022;14:45:00;1068;9.5;36
15.11.2022;14:55:00;781;9.7;36
15.11.2022;15:05:00;530;9.8;36
15.11.2022;15:15:00;562;9.9;36
15.11.2022;15:25:00;549;10.0;36
15.11.2022;15:35:00;555;10.0;36
15.11.2022;15:45:00;503;10.1;36
15.11.2022;15:55:00;397;10.2;36
15.11.2022;16:05:00;282;10.3;36
15.11.2022;16:15:00;237;10.3;36
15.11.2022;16:25:00;171;10.3;36
15.11.2022;16:35:00;97;10.3;35
15.11.2022;16:45:00;0;10.3;35
15.11.2022;16:55:00;0;10.3;0
15.11.2022;17:05:00;0;10.3;0
16.11.2022;07:45:00;93;0;26
16.11.2022;07:55:00;219;0;28
16.11.2022;08:05:00;326;0;29
16.11.2022;08:15:00;457;0.1;30
16.11.2022;08:25:00;640;0.2;30
16.11.2022;08:35:00;808;0.3;31
16.11.2022;08:45:00;766;0.5;31
16.11.2022;08:55:00;574;0.6;31
16.11.2022;09:05:00;361;0.6;32
16.11.2022;09:15:00;531;0.7;32
16.11.2022;09:25:00;1153;0.9;32
16.11.2022;09:35:00;975;1.0;33
16.11.2022;09:45:00;884;1.2;33
16.11.2022;09:55:00;1076;1.4;33
16.11.2022;10:05:00;1103;1.6;33
16.11.2022;10:15:00;1307;1.8;34
16.11.2022;10:25:00;3326;2.3;34
16.11.2022;10:35:00;3525;2.8;36
16.11.2022;10:45:00;2366;3.3;37
16.11.2022;10:55:00;1593;3.5;36
16.11.2022;11:05:00;2503;3.9;36
16.11.2022;11:15:00;1634;4.2;36
16.11.2022;11:25:00;2008;4.5;36
16.11.2022;11:35:00;1992;4.8;37
16.11.2022;11:45:00;3840;5.3;37
16.11.2022;11:55:00;5583;6.2;41
16.11.2022;12:05:00;3277;6.6;41
16.11.2022;12:15:00;2645;7.2;41
16.11.2022;12:25:00;4808;7.8;42
16.11.2022;12:35:00;4643;8.5;43
16.11.2022;12:45:00;4780;9.3;45
16.11.2022;12:55:00;4450;10.1;45
16.11.2022;13:05:00;2977;10.6;45
16.11.2022;13:15:00;3532;11.3;45
16.11.2022;13:25:00;4524;12.0;46
16.11.2022;13:35:00;4397;12.7;47
16.11.2022;13:45:00;1974;13.3;46
16.11.2022;13:55:00;1498;13.6;44
16.11.2022;14:05:00;3311;14.2;44
16.11.2022;14:15:00;3570;14.8;45
16.11.2022;14:25:00;2739;15.3;44
16.11.2022;14:35:00;2135;15.6;43
16.11.2022;14:45:00;1769;15.9;42
16.11.2022;14:55:00;1520;16.1;41
16.11.2022;15:05:00;1804;16.4;40
16.11.2022;15:15:00;1096;16.6;40
16.11.2022;15:25:00;1072;16.8;39
16.11.2022;15:35:00;762;16.9;39
16.11.2022;15:45:00;595;17.0;38
16.11.2022;15:55:00;238;17.1;38
16.11.2022;16:05:00;251;17.1;38
16.11.2022;16:15:00;242;17.2;38
16.11.2022;16:25:00;165;17.2;37
16.11.2022;16:35:00;142;17.2;37
16.11.2022;16:45:00;128;17.2;37
16.11.2022;16:55:00;0;17.2;37
16.11.2022;17:05:00;0;17.2;0
17.11.2022;07:50:00;134;0;28
17.11.2022;08:00:00;170;0;29
17.11.2022;08:10:00;213;0;29
17.11.2022;08:20:00;252;0.1;30
17.11.2022;08:30:00;278;0.1;30
17.11.2022;08:40:00;310;0.2;31
17.11.2022;08:50:00;349;0.2;31
17.11.2022;09:00:00;606;0.3;32
17.11.2022;09:10:00;1253;0.5;32
17.11.2022;09:20:00;1608;0.7;32
17.11.2022;09:30:00;1688;1.0;33
17.11.2022;09:40:00;1482;1.3;33
17.11.2022;09:50:00;2049;1.6;33
17.11.2022;10:00:00;1047;1.8;34
17.11.2022;10:10:00;2486;2.1;34
17.11.2022;10:20:00;1967;2.5;34
17.11.2022;10:30:00;890;2.7;35
17.11.2022;10:40:00;1061;2.9;35
17.11.2022;10:50:00;1376;3.1;35
17.11.2022;11:00:00;1111;3.3;35
17.11.2022;11:10:00;1192;3.5;35
17.11.2022;11:20:00;621;3.6;35
17.11.2022;11:30:00;1297;3.8;35
17.11.2022;11:40:00;1091;4.0;35
17.11.2022;11:50:00;1012;4.1;35
17.11.2022;12:00:00;1045;4.3;35
17.11.2022;12:10:00;1326;4.5;35
17.11.2022;12:20:00;627;4.6;35
17.11.2022;12:30:00;2339;4.9;35
17.11.2022;12:40:00;2156;5.3;36
17.11.2022;12:50:00;2780;5.7;36
17.11.2022;13:00:00;1587;6.0;36
17.11.2022;13:10:00;1507;6.2;36
17.11.2022;13:20:00;1122;6.5;36
17.11.2022;13:30:00;1130;6.7;36
17.11.2022;13:40:00;1248;6.9;36
17.11.2022;13:50:00;887;7.1;36
17.11.2022;14:00:00;617;7.2;36
17.11.2022;14:10:00;455;7.3;36
17.11.2022;14:20:00;557;7.3;36
17.11.2022;14:30:00;799;7.5;36
17.11.2022;14:40:00;910;7.6;36
17.11.2022;14:50:00;716;7.8;36
17.11.2022;15:00:00;616;7.9;36
17.11.2022;15:10:00;448;8.0;36
17.11.2022;15:20:00;421;8.0;36
17.11.2022;15:30:00;304;8.1;36
17.11.2022;15:40:00;560;8.2;36
17.11.2022;15:50:00;253;8.2;36
17.11.2022;16:00:00;171;8.2;36
17.11.2022;16:10:00;142;8.3;36
17.11.2022;16:20:00;135;8.3;35
17.11.2022;16:30:00;81;8.3;35
17.11.2022;16:40:00;0;8.3;35
17.11.2022;16:50:00;0;8.3;35
18.11.2022;08:15:00;147;0;28
18.11.2022;08:25:00;173;0;29
18.11.2022;08:35:00;333;0;30
18.11.2022;08:45:00;386;0.1;30
18.11.2022;08:55:00;584;0.2;31
18.11.2022;09:05:00;892;0.3;31
18.11.2022;09:15:00;1047;0.5;31
18.11.2022;09:25:00;1021;0.7;32
18.11.2022;09:35:00;872;0.8;32
18.11.2022;09:45:00;1024;1.0;32
18.11.2022;09:55:00;1406;1.2;33
18.11.2022;10:05:00;920;1.3;33
18.11.2022;10:15:00;872;1.5;33
18.11.2022;10:25:00;992;1.6;33
18.11.2022;10:35:00;996;1.8;33
18.11.2022;10:45:00;1624;2.0;34
18.11.2022;10:55:00;2272;2.4;34
18.11.2022;11:05:00;2451;2.8;34
18.11.2022;11:15:00;3071;3.4;36
18.11.2022;11:25:00;2530;3.8;37
18.11.2022;11:35:00;2574;4.2;37
18.11.2022;11:45:00;2155;4.6;37
18.11.2022;11:55:00;1377;4.8;36
18.11.2022;12:05:00;5122;5.4;38
18.11.2022;12:15:00;2169;6.0;39
18.11.2022;12:25:00;1348;6.2;38
18.11.2022;12:35:00;755;6.4;37
18.11.2022;12:45:00;429;6.5;37
18.11.2022;12:55:00;962;6.6;36
18.11.2022;13:05:00;1104;6.8;36
18.11.2022;13:15:00;1025;7.0;36
18.11.2022;13:25:00;3542;7.6;37
18.11.2022;13:35:00;1696;8.1;38
18.11.2022;13:45:00;952;8.2;37
18.11.2022;13:55:00;2214;8.5;37
18.11.2022;14:05:00;2856;8.9;37
18.11.2022;14:15:00;3685;9.6;40
18.11.2022;14:25:00;2014;10.0;39
18.11.2022;14:35:00;1384;10.2;39
18.11.2022;14:45:00;577;10.4;37
18.11.2022;14:55:00;278;10.4;37
18.11.2022;15:05:00;245;10.5;37
18.11.2022;15:15:00;176;10.5;37
18.11.2022;15:25:00;372;10.6;37
18.11.2022;15:35:00;246;10.6;36
18.11.2022;15:45:00;400;10.7;36
18.11.2022;15:55:00;355;10.7;36
18.11.2022;16:05:00;378;10.8;36
18.11.2022;16:15:00;215;10.8;36
18.11.2022;16:25:00;156;10.8;36
18.11.2022;16:35:00;130;10.9;36
18.11.2022;16:45:00;123;10.9;36
19.11.2022;07:45:00;74;0;27
19.11.2022;07:55:00;217;0;28
19.11.2022;08:05:00;299;0;29
19.11.2022;08:15:00;268;0.1;30
19.11.2022;08:25:00;328;0.1;30
19.11.2022;08:35:00;348;0.2;31
19.11.2022;08:45:00;522;0.3;31
19.11.2022;08:55:00;580;0.3;32
19.11.2022;09:05:00;581;0.5;32
19.11.2022;09:15:00;1367;0.7;32
19.11.2022;09:25:00;1072;0.9;33
19.11.2022;09:35:00;1542;1.1;33
19.11.2022;09:45:00;1708;1.4;33
19.11.2022;09:55:00;1568;1.7;34
19.11.2022;10:05:00;814;1.9;34
19.11.2022;10:15:00;2281;2.2;34
19.11.2022;10:25:00;1715;2.5;34
19.11.2022;10:35:00;3783;3.0;36
19.11.2022;10:45:00;3202;3.6;37
19.11.2022;10:55:00;1310;3.8;37
19.11.2022;11:05:00;2243;4.1;36
19.11.2022;11:15:00;837;4.3;36
19.11.2022;11:25:00;1567;4.5;36
19.11.2022;11:35:00;2196;4.9;36
19.11.2022;11:45:00;2653;5.3;37
19.11.2022;11:55:00;4868;6.1;40
19.11.2022;12:05:00;1240;6.6;40
19.11.2022;12:15:00;1397;6.8;39
19.11.2022;12:25:00;4960;7.4;39
19.11.2022;12:35:00;1436;7.8;40
19.11.2022;12:45:00;2379;8.1;39
19.11.2022;12:55:00;4011;8.6;39
19.11.2022;13:05:00;4265;9.3;42
19.11.2022;13:15:00;4957;10.0;43
19.11.2022;13:25:00;1541;10.5;43
19.11.2022;13:35:00;4681;11.2;43
19.11.2022;13:45:00;1922;11.7;43
19.11.2022;13:55:00;914;11.8;41
19.11.2022;14:05:00;1069;12.0;40
19.11.2022;14:15:00;940;12.1;39
19.11.2022;14:25:00;913;12.3;38
19.11.2022;14:35:00;1118;12.5;38
19.11.2022;14:45:00;1771;12.8;38
19.11.2022;14:55:00;1342;13.0;38
19.11.2022;15:05:00;677;13.1;38
19.11.2022;15:15:00;430;13.2;37
19.11.2022;15:25:00;309;13.3;37
19.11.2022;15:35:00;321;13.3;37
19.11.2022;15:45:00;444;13.4;37
19.11.2022;15:55:00;400;13.4;37
19.11.2022;16:05:00;223;13.5;37
19.11.2022;16:15:00;189;13.5;37
19.11.2022;16:25:00;146;13.5;36
19.11.2022;16:35:00;126;13.6;36
19.11.2022;16:45:00;56;13.6;36
19.11.2022;16:55:00;0;13.6;0
20.11.2022;08:00:00;174;0;28
20.11.2022;08:10:00;318;0;29
20.11.2022;08:20:00;346;0.1;30
20.11.2022;08:30:00;397;0.1;30
20.11.2022;08:40:00;371;0.2;31
20.11.2022;08:50:00;337;0.3;31
20.11.2022;09:00:00;377;0.3;32
20.11.2022;09:10:00;710;0.4;32
20.11.2022;09:20:00;1049;0.6;32
20.11.2022;09:30:00;1711;0.8;33
20.11.2022;09:40:00;1443;1.0;33
20.11.2022;09:50:00;1915;1.4;33
20.11.2022;10:00:00;1029;1.6;34
20.11.2022;10:10:00;2843;2.0;34
20.11.2022;10:20:00;3521;2.5;36
20.11.2022;10:30:00;3432;3.1;37
20.11.2022;10:40:00;4243;3.8;39
20.11.2022;10:50:00;1610;4.1;38
20.11.2022;11:00:00;1449;4.3;37
20.11.2022;11:10:00;1185;4.5;37
20.11.2022;11:20:00;1684;4.8;36
20.11.2022;11:30:00;3244;5.3;38
20.11.2022;11:40:00;1744;5.7;38
20.11.2022;11:50:00;5439;6.4;40
20.11.2022;12:00:00;3929;7.2;42
20.11.2022;12:10:00;4311;7.8;42
20.11.2022;12:20:00;2973;8.2;42
20.11.2022;12:30:00;2191;8.5;41
20.11.2022;12:40:00;1539;9.0;41
20.11.2022;12:50:00;1126;9.2;39
20.11.2022;13:00:00;1099;9.4;38
20.11.2022;13:10:00;1364;9.6;38
20.11.2022;13:20:00;1891;9.9;38
20.11.2022;13:30:00;3891;10.3;38
20.11.2022;13:40:00;4387;11.1;41
20.11.2022;13:50:00;4913;11.8;43
20.11.2022;14:00:00;4910;12.6;45
20.11.2022;14:10:00;3651;13.2;45
20.11.2022;14:20:00;1193;13.6;43
20.11.2022;14:30:00;655;13.7;41
20.11.2022;14:40:00;728;13.8;39
20.11.2022;14:50:00;881;13.9;39
20.11.2022;15:00:00;772;14.1;38
20.11.2022;15:10:00;991;14.2;38
20.11.2022;15:20:00;781;14.4;38
20.11.2022;15:30:00;614;14.5;38
20.11.2022;15:40:00;320;14.5;37
20.11.2022;15:50:00;326;14.6;37
20.11.2022;16:00:00;381;14.7;37
20.11.2022;16:10:00;329;14.7;37
20.11.2022;16:20:00;207;14.7;37
20.11.2022;16:30:00;174;14.8;37
20.11.2022;16:40:00;128;14.8;37
20.11.2022;16:50:00;0;14.8;0
20.11.2022;17:00:00;0;14.8;0
21.11.2022;08:05:00;88;0;25
21.11.2022;08:15:00;135;0;28
21.11.2022;08:25:00;182;0;29
21.11.2022;08:35:00;379;0.1;30
21.11.2022;08:45:00;364;0.1;30
21.11.2022;08:55:00;452;0.2;31
21.11.2022;09:05:00;479;0.3;31
21.11.2022;09:15:00;567;0.3;31
21.11.2022;09:25:00;1121;0.5;32
21.11.2022;09:35:00;953;0.7;32
21.11.2022;09:45:00;1805;1.0;32
21.11.2022;09:55:00;2344;1.3;33
21.11.2022;10:05:00;2519;1.7;33
21.11.2022;10:15:00;3008;2.2;34
21.11.2022;10:25:00;2162;2.6;35
21.11.2022;10:35:00;3392;3.1;36
21.11.2022;10:45:00;1018;3.3;35
21.11.2022;10:55:00;1768;3.5;35
21.11.2022;11:05:00;3056;4.1;36
21.11.2022;11:15:00;3228;4.6;38
21.11.2022;11:25:00;3410;5.2;39
21.11.2022;11:35:00;3829;5.7;39
21.11.2022;11:45:00;3745;6.4;41
21.11.2022;11:55:00;2912;7.0;42
21.11.2022;12:05:00;4019;7.6;42
21.11.2022;12:15:00;4187;8.3;44
21.11.2022;12:25:00;4839;9.0;44
21.11.2022;12:35:00;4317;9.8;45
21.11.2022;12:45:00;4408;10.5;46
21.11.2022;12:55:00;4450;11.2;46
21.11.2022;13:05:00;4391;12.0;47
21.11.2022;13:15:00;3444;12.6;46
21.11.2022;13:25:00;3766;13.1;45
21.11.2022;13:35:00;3492;13.6;45
21.11.2022;13:45:00;2455;14.1;44
21.11.2022;13:55:00;1851;14.5;43
21.11.2022;14:05:00;1853;14.8;42
21.11.2022;14:15:00;2278;15.2;42
21.11.2022;14:25:00;1442;15.4;41
21.11.2022;14:35:00;1295;15.7;40
21.11.2022;14:45:00;1224;15.9;39
21.11.2022;14:55:00;914;16.0;39
21.11.2022;15:05:00;892;16.2;38
21.11.2022;15:15:00;892;16.3;38
21.11.2022;15:25:00;752;16.4;38
21.11.2022;15:35:00;606;16.6;38
21.11.2022;15:45:00;443;16.6;37
21.11.2022;15:55:00;390;16.7;37
21.11.2022;16:05:00;368;16.8;37
21.11.2022;16:15:00;287;16.8;37
21.11.2022;16:25:00;200;16.9;37
21.11.2022;16:35:00;130;16.9;36
21.11.2022;16:45:00;106;16.9;36
21.11.2022;16:55:00;100;16.9;36
22.11.2022;08:15:00;116;0;26
22.11.2022;08:25:00;205;0;28
22.11.2022;08:35:00;258;0;29
22.11.2022;08:45:00;316;0.1;30
22.11.2022;08:55:00;407;0.1;30
22.11.2022;09:05:00;393;0.2;31
22.11.2022;09:15:00;439;0.3;31
22.11.2022;09:25:00;560;0.4;31
22.11.2022;09:35:00;391;0.4;32
22.11.2022;09:45:00;309;0.5;32
22.11.2022;09:55:00;558;0.6;32
22.11.2022;10:05:00;647;0.7;32
22.11.2022;10:15:00;720;0.8;33
22.11.2022;10:25:00;581;0.9;33
22.11.2022;10:35:00;806;1.0;33
22.11.2022;10:45:00;959;1.2;33
22.11.2022;10:55:00;1022;1.3;33
22.11.2022;11:05:00;1049;1.5;33
22.11.2022;11:15:00;1091;1.7;34
22.11.2022;11:25:00;1090;1.9;34
22.11.2022;11:35:00;1221;2.1;34
22.11.2022;11:45:00;1213;2.3;34
22.11.2022;11:55:00;1294;2.5;34
22.11.2022;12:05:00;1320;2.7;34
22.11.2022;12:15:00;1356;2.9;34
22.11.2022;12:25:00;1426;3.1;35
22.11.2022;12:35:00;1523;3.4;35
22.11.2022;12:45:00;1542;3.6;35
22.11.2022;12:55:00;1827;3.9;35
22.11.2022;13:05:00;1765;4.2;35
22.11.2022;13:15:00;1742;4.5;35
22.11.2022;13:25:00;1979;4.8;36
22.11.2022;13:35:00;1737;5.1;36
22.11.2022;13:45:00;1769;5.4;36
22.11.2022;13:55:00;1696;5.7;36
22.11.2022;14:05:00;1405;6.0;36
22.11.2022;14:15:00;1204;6.2;36
22.11.2022;14:25:00;1044;6.3;36
22.11.2022;14:35:00;624;6.5;36
22.11.2022;14:45:00;414;6.5;36
22.11.2022;14:55:00;974;6.7;36
22.11.2022;15:05:00;919;6.8;36
22.11.2022;15:15:00;708;7.0;36
22.11.2022;15:25:00;494;7.1;36
22.11.2022;15:35:00;402;7.1;36
22.11.2022;15:45:00;493;7.2;36
22.11.2022;15:55:00;376;7.3;35
22.11.2022;16:05:00;282;7.3;35
22.11.2022;16:15:00;216;7.4;35
22.11.2022;16:25:00;208;7.4;35
22.11.2022;16:35:00;144;7.4;35
22.11.2022;16:45:00;0;7.4;35
22.11.2022;16:55:00;0;7.4;0
23.11.2022;07:55:00;149;0;27
23.11.2022;08:05:00;165;0;28
23.11.2022;08:15:00;201;0;29
23.11.2022;08:25:00;236;0.1;29
23.11.2022;08:35:00;277;0.1;30
23.11.2022;08:45:00;300;0.2;30
23.11.2022;08:55:00;563;0.2;31
23.11.2022;09:05:00;715;0.3;31
23.11.2022;09:15:00;993;0.5;31
23.11.2022;09:25:00;1212;0.7;32
23.11.2022;09:35:00;1337;0.9;32
23.11.2022;09:45:00;1450;1.1;32
23.11.2022;09:55:00;2374;1.5;33
23.11.2022;10:05:00;2641;1.9;33
23.11.2022;10:15:00;2894;2.4;34
23.11.2022;10:25:00;3064;2.9;36
23.11.2022;10:35:00;3231;3.4;37
23.11.2022;10:45:00;3384;4.0;38
23.11.2022;10:55:00;3507;4.5;39
23.11.2022;11:05:00;3633;5.1;40
23.11.2022;11:15:00;3736;5.7;40
23.11.2022;11:25:00;3856;6.4;41
23.11.2022;11:35:00;3973;7.0;42
23.11.2022;11:45:00;4224;7.7;43
23.11.2022;11:55:00;4413;8.4;44
23.11.2022;12:05:00;4554;9.2;45
23.11.2022;12:15:00;4624;9.9;46
23.11.2022;12:25:00;4620;10.7;46
23.11.2022;12:35:00;4546;11.4;47
23.11.2022;12:45:00;4534;12.2;47
23.11.2022;12:55:00;4523;12.9;48
23.11.2022;13:05:00;4453;13.7;48
23.11.2022;13:15:00;4381;14.4;48
23.11.2022;13:25:00;4207;15.1;48
23.11.2022;13:35:00;4154;15.8;48
23.11.2022;13:45:00;4002;16.5;48
23.11.2022;13:55:00;3757;17.1;48
23.11.2022;14:05:00;3188;17.7;47
23.11.2022;14:15:00;2526;18.1;45
23.11.2022;14:25:00;1978;18.4;44
23.11.2022;14:35:00;1181;18.7;42
23.11.2022;14:45:00;886;18.8;41
23.11.2022;14:55:00;1101;19.0;40
23.11.2022;15:05:00;1023;19.2;39
23.11.2022;15:15:00;517;19.3;39
23.11.2022;15:25:00;684;19.4;38
23.11.2022;15:35:00;386;19.5;38
23.11.2022;15:45:00;276;19.5;38
23.11.2022;15:55:00;402;19.6;37
23.11.2022;16:05:00;274;19.6;37
23.11.2022;16:15:00;210;19.7;37
23.11.2022;16:25:00;151;19.7;37
23.11.2022;16:35:00;88;19.7;37
24.11.2022;07:55:00;0;0;27
24.11.2022;08:05:00;170;0;28
24.11.2022;08:15:00;249;0;28
24.11.2022;08:25:00;376;0.1;29
24.11.2022;08:35:00;641;0.2;30
24.11.2022;08:45:00;501;0.2;30
24.11.2022;08:55:00;656;0.3;31
24.11.2022;09:05:00;602;0.4;31
24.11.2022;09:15:00;1301;0.6;31
24.11.2022;09:25:00;561;0.8;32
24.11.2022;09:35:00;199;0.8;32
24.11.2022;09:45:00;161;0.9;32
24.11.2022;09:55:00;384;0.9;32
24.11.2022;10:05:00;755;1.0;33
24.11.2022;10:15:00;682;1.1;33
24.11.2022;10:25:00;464;1.2;33
24.11.2022;10:35:00;985;1.4;33
24.11.2022;10:45:00;720;1.5;33
24.11.2022;10:55:00;1462;1.8;33
24.11.2022;11:05:00;1074;2.1;34
24.11.2022;11:15:00;3535;2.7;35
24.11.2022;11:25:00;1457;3.1;36
24.11.2022;11:35:00;4246;3.7;37
24.11.2022;11:45:00;4355;4.3;38
24.11.2022;11:55:00;3987;5.0;41
24.11.2022;12:05:00;2417;5.6;40
24.11.2022;12:15:00;1526;5.9;39
24.11.2022;12:25:00;1070;6.0;38
24.11.2022;12:35:00;804;6.2;37
24.11.2022;12:45:00;777;6.3;37
24.11.2022;12:55:00;1255;6.5;36
24.11.2022;13:05:00;2584;6.8;36
24.11.2022;13:15:00;3428;7.3;37
24.11.2022;13:25:00;4145;8.0;40
24.11.2022;13:35:00;4170;8.7;41
24.11.2022;13:45:00;4104;9.3;42
24.11.2022;13:55:00;609;9.5;40
24.11.2022;14:05:00;1772;9.7;39
24.11.2022;14:15:00;1515;10.0;38
24.11.2022;14:25:00;2076;10.3;39
24.11.2022;14:35:00;959;10.6;38
24.11.2022;14:45:00;570;10.6;37
24.11.2022;14:55:00;974;10.8;37
24.11.2022;15:05:00;440;10.9;37
24.11.2022;15:15:00;591;11.0;37
24.11.2022;15:25:00;482;11.1;37
24.11.2022;15:35:00;412;11.1;36
24.11.2022;15:45:00;319;11.2;36
24.11.2022;15:55:00;255;11.2;36
24.11.2022;16:05:00;253;11.3;36
24.11.2022;16:15:00;205;11.3;36
24.11.2022;16:25:00;144;11.4;36
24.11.2022;16:35:00;122;11.4;36
24.11.2022;16:45:00;109;11.4;36
24.11.2022;16:55:00;103;11.4;35
25.11.2022;08:00:00;79;0;27
25.11.2022;08:10:00;171;0;28
25.11.2022;08:20:00;209;0;29
25.11.2022;08:30:00;255;0;29
25.11.2022;08:40:00;348;0.1;30
25.11.2022;08:50:00;440;0.2;30
25.11.2022;09:00:00;404;0.2;30
25.11.2022;09:10:00;373;0.3;31
25.11.2022;09:20:00;502;0.4;31
25.11.2022;09:30:00;848;0.5;31
25.11.2022;09:40:00;735;0.6;32
25.11.2022;09:50:00;893;0.8;32
25.11.2022;10:00:00;1564;1.0;32
25.11.2022;10:10:00;1599;1.3;32
25.11.2022;10:20:00;1857;1.6;33
25.11.2022;10:30:00;1224;1.8;33
25.11.2022;10:40:00;1530;2.1;33
25.11.2022;10:50:00;1247;2.3;33
25.11.2022;11:00:00;677;2.4;34
25.11.2022;11:10:00;985;2.5;34
25.11.2022;11:20:00;1830;2.8;34
25.11.2022;11:30:00;1600;3.1;34
25.11.2022;11:40:00;1949;3.4;34
25.11.2022;11:50:00;1294;3.6;34
25.11.2022;12:00:00;1109;3.8;34
25.11.2022;12:10:00;1126;4.0;35
25.11.2022;12:20:00;1093;4.2;35
25.11.2022;12:30:00;1141;4.4;35
25.11.2022;12:40:00;1601;4.6;35
25.11.2022;12:50:00;1531;4.9;35
25.11.2022;13:00:00;1219;5.1;35
25.11.2022;13:10:00;1265;5.3;35
25.11.2022;13:20:00;1716;5.5;35
25.11.2022;13:30:00;973;5.7;35
25.11.2022;13:40:00;871;5.9;35
25.11.2022;13:50:00;859;6.0;35
25.11.2022;14:00:00;1110;6.2;35
25.11.2022;14:10:00;784;6.4;35
25.11.2022;14:20:00;568;6.4;35
25.11.2022;14:30:00;586;6.5;35
25.11.2022;14:40:00;594;6.6;35
25.11.2022;14:50:00;458;6.7;35
25.11.2022;15:00:00;552;6.8;35
25.11.2022;15:10:00;611;6.9;35
25.11.2022;15:20:00;500;7.0;35
25.11.2022;15:30:00;609;7.1;35
25.11.2022;15:40:00;506;7.2;35
25.11.2022;15:50:00;273;7.2;35
25.11.2022;16:00:00;154;7.3;35
25.11.2022;16:10:00;155;7.3;34
25.11.2022;16:20:00;162;7.3;34
25.11.2022;16:30:00;128;7.3;34
25.11.2022;16:40:00;112;7.4;34
25.11.2022;16:50:00;105;7.4;34
25.11.2022;17:00:00;104;7.4;34
26.11.2022;07:55:00;44;0;26
26.11.2022;08:05:00;160;0;28
26.11.2022;08:15:00;211;0;29
26.11.2022;08:25:00;283;0.1;29
26.11.2022;08:35:00;419;0.1;30
26.11.2022;08:45:00;596;0.2;30
26.11.2022;08:55:00;513;0.3;31
26.11.2022;09:05:00;530;0.4;31
26.11.2022;09:15:00;659;0.5;32
26.11.2022;09:25:00;974;0.6;32
26.11.2022;09:35:00;526;0.7;32
26.11.2022;09:45:00;886;0.8;32
26.11.2022;09:55:00;1283;1.0;33
26.11.2022;10:05:00;1148;1.3;33
26.11.2022;10:15:00;1546;1.5;33
26.11.2022;10:25:00;1189;1.7;33
26.11.2022;10:35:00;1267;1.9;34
26.11.2022;10:45:00;1624;2.2;34
26.11.2022;10:55:00;1742;2.5;34
26.11.2022;11:05:00;2862;3.0;35
26.11.2022;11:15:00;2109;3.4;36
26.11.2022;11:25:00;3623;4.0;37
26.11.2022;11:35:00;3791;4.6;39
26.11.2022;11:45:00;3954;5.2;40
26.11.2022;11:55:00;4098;5.9;41
26.11.2022;12:05:00;4020;6.6;42
26.11.2022;12:15:00;4404;7.3;43
26.11.2022;12:25:00;4385;8.0;44
26.11.2022;12:35:00;4192;8.8;45
26.11.2022;12:45:00;4275;9.5;45
26.11.2022;12:55:00;4086;10.2;46
26.11.2022;13:05:00;3213;10.8;45
26.11.2022;13:15:00;4202;11.5;46
26.11.2022;13:25:00;4162;12.2;46
26.11.2022;13:35:00;3734;12.8;46
26.11.2022;13:45:00;3084;13.3;45
26.11.2022;13:55:00;3361;13.9;45
26.11.2022;14:05:00;2898;14.3;44
26.11.2022;14:15:00;2736;14.7;43
26.11.2022;14:25:00;2143;15.1;42
26.11.2022;14:35:00;1806;15.4;42
26.11.2022;14:45:00;1202;15.6;40
26.11.2022;14:55:00;961;15.8;39
26.11.2022;15:05:00;1160;16.0;39
26.11.2022;15:15:00;666;16.2;38
26.11.2022;15:25:00;724;16.3;38
26.11.2022;15:35:00;323;16.4;38
26.11.2022;15:45:00;322;16.4;38
26.11.2022;15:55:00;340;16.5;37
26.11.2022;16:05:00;324;16.5;37
26.11.2022;16:15:00;275;16.6;37
26.11.2022;16:25:00;216;16.6;37
26.11.2022;16:35:00;139;16.6;37
26.11.2022;16:45:00;0;16.6;36
26.11.2022;16:55:00;0;16.6;0
27.11.2022;08:10:00;154;0;28
27.11.2022;08:20:00;199;0;29
27.11.2022;08:30:00;306;0;29
27.11.2022;08:40:00;523;0.1;30
27.11.2022;08:50:00;742;0.2;31
27.11.2022;09:00:00;1204;0.4;31
27.11.2022;09:10:00;1356;0.6;31
27.11.2022;09:20:00;1101;0.8;32
27.11.2022;09:30:00;1216;1.0;32
27.11.2022;09:40:00;1142;1.2;33
27.11.2022;09:50:00;1079;1.4;33
27.11.2022;10:00:00;1311;1.6;33
27.11.2022;10:10:00;1236;1.8;33
27.11.2022;10:20:00;1547;2.0;34
27.11.2022;10:30:00;2166;2.4;34
27.11.2022;10:40:00;1991;2.8;34
27.11.2022;10:50:00;1838;3.1;35
27.11.2022;11:00:00;1883;3.4;35
27.11.2022;11:10:00;1324;3.7;35
27.11.2022;11:20:00;2959;4.1;35
27.11.2022;11:30:00;2912;4.5;37
27.11.2022;11:40:00;2625;5.0;38
27.11.2022;11:50:00;2500;5.4;38
27.11.2022;12:00:00;2339;5.8;38
27.11.2022;12:10:00;2317;6.2;38
27.11.2022;12:20:00;2097;6.6;38
27.11.2022;12:30:00;2262;6.9;38
27.11.2022;12:40:00;2176;7.3;38
27.11.2022;12:50:00;2140;7.6;38
27.11.2022;13:00:00;2194;8.0;38
27.11.2022;13:10:00;2455;8.4;38
27.11.2022;13:20:00;1630;8.7;38
27.11.2022;13:30:00;1874;9.0;38
27.11.2022;13:40:00;4713;9.6;39
27.11.2022;13:50:00;1820;10.1;39
27.11.2022;14:00:00;1798;10.3;39
27.11.2022;14:10:00;2837;10.8;39
27.11.2022;14:20:00;1716;11.2;39
27.11.2022;14:30:00;1551;11.4;38
27.11.2022;14:40:00;1163;11.7;38
27.11.2022;14:50:00;682;11.8;37
27.11.2022;15:00:00;679;11.9;37
27.11.2022;15:10:00;855;12.0;37
27.11.2022;15:20:00;842;12.2;37
27.11.2022;15:30:00;654;12.3;37
27.11.2022;15:40:00;442;12.4;36
27.11.2022;15:50:00;328;12.4;36
27.11.2022;16:00:00;273;12.5;36
27.11.2022;16:10:00;230;12.5;36
27.11.2022;16:20:00;181;12.5;36
27.11.2022;16:30:00;125;12.6;36
27.11.2022;16:40:00;0;12.6;0
27.11.2022;16:50:00;0;12.6;0
28.11.2022;08:15:00;151;0;27
28.11.2022;08:25:00;203;0;28
28.11.2022;08:35:00;285;0;29
28.11.2022;08:45:00;376;0.1;29
28.11.2022;08:55:00;469;0.2;30
28.11.2022;09:05:00;533;0.3;30
28.11.2022;09:15:00;619;0.4;31
28.11.2022;09:25:00;715;0.5;31
28.11.2022;09:35:00;767;0.6;31
28.11.2022;09:45:00;766;0.7;32
28.11.2022;10:05:00;711;1.0;32
28.11.2022;10:15:00;601;1.1;32
28.11.2022;10:25:00;572;1.2;33
28.11.2022;10:35:00;671;1.3;33
28.11.2022;10:45:00;782;1.4;33
28.11.2022;10:55:00;826;1.5;33
28.11.2022;11:05:00;920;1.7;33
28.11.2022;11:15:00;959;1.8;33
28.11.2022;11:25:00;1004;2.0;33
28.11.2022;11:35:00;1051;2.2;34
28.11.2022;11:45:00;1047;2.3;34
28.11.2022;11:55:00;1046;2.5;34
28.11.2022;12:05:00;1146;2.7;34
28.11.2022;12:15:00;1214;2.9;34
28.11.2022;12:25:00;1342;3.1;34
28.11.2022;12:35:00;1515;3.4;34
28.11.2022;12:45:00;1379;3.6;34
28.11.2022;12:55:00;1305;3.8;34
28.11.2022;13:05:00;1387;4.0;35
28.11.2022;13:15:00;1303;4.3;35
28.11.2022;13:25:00;1261;4.5;35
28.11.2022;13:35:00;1085;4.7;35
28.11.2022;13:45:00;830;4.8;35
28.11.2022;13:55:00;941;4.9;35
28.11.2022;14:05:00;928;5.1;35
28.11.2022;14:15:00;994;5.3;35
28.11.2022;14:25:00;912;5.4;35
28.11.2022;14:35:00;888;5.6;35
28.11.2022;14:45:00;844;5.7;35
28.11.2022;14:55:00;780;5.8;35
28.11.2022;15:05:00;746;6.0;35
28.11.2022;15:15:00;639;6.1;35
28.11.2022;15:25:00;478;6.2;35
28.11.2022;15:35:00;306;6.2;35
28.11.2022;15:45:00;224;6.3;35
28.11.2022;15:55:00;186;6.3;35
28.11.2022;16:05:00;153;6.3;35
28.11.2022;16:15:00;134;6.3;35
28.11.2022;16:25:00;122;6.4;35
29.11.2022;08:15:00;150;0;27
29.11.2022;08:25:00;182;0;28
29.11.2022;08:35:00;237;0;29
29.11.2022;08:45:00;253;0.1;29
29.11.2022;08:55:00;343;0.1;30
29.11.2022;09:05:00;407;0.2;30
29.11.2022;09:15:00;488;0.3;31
29.11.2022;09:25:00;591;0.4;31
29.11.2022;09:35:00;668;0.5;31
29.11.2022;09:45:00;642;0.6;32
29.11.2022;09:55:00;624;0.7;32
29.11.2022;10:05:00;652;0.8;32
29.11.2022;10:15:00;652;0.9;32
29.11.2022;10:25:00;746;1.0;33
29.11.2022;10:35:00;899;1.1;33
29.11.2022;10:45:00;1038;1.3;33
29.11.2022;10:55:00;1108;1.5;33
29.11.2022;11:05:00;1048;1.7;33
29.11.2022;11:15:00;1145;1.9;33
29.11.2022;11:25:00;1197;2.1;34
29.11.2022;11:35:00;1260;2.3;34
29.11.2022;11:45:00;1324;2.5;34
29.11.2022;11:55:00;1321;2.7;34
29.11.2022;12:05:00;1105;2.9;34
29.11.2022;12:15:00;1006;3.0;34
29.11.2022;12:25:00;1154;3.2;34
29.11.2022;12:35:00;1265;3.4;34
29.11.2022;12:45:00;1335;3.7;34
29.11.2022;12:55:00;1285;3.9;35
29.11.2022;13:05:00;1356;4.1;35
29.11.2022;13:15:00;1426;4.3;35
29.11.2022;13:25:00;1355;4.6;35
29.11.2022;13:35:00;1272;4.8;35
29.11.2022;13:45:00;1196;5.0;35
29.11.2022;13:55:00;1107;5.2;35
29.11.2022;14:05:00;953;5.3;35
29.11.2022;14:15:00;876;5.5;35
29.11.2022;14:25:00;748;5.6;35
29.11.2022;14:35:00;703;5.7;35
29.11.2022;14:45:00;740;5.8;35
29.11.2022;14:55:00;684;5.9;35
29.11.2022;15:05:00;578;6.0;35
29.11.2022;15:15:00;397;6.1;35
29.11.2022;15:25:00;205;6.2;35
29.11.2022;15:35:00;147;6.2;35
29.11.2022;15:45:00;124;6.2;35
29.11.2022;15:55:00;130;6.2;35
29.11.2022;16:05:00;138;6.3;35
29.11.2022;16:15:00;139;6.3;34
29.11.2022;16:25:00;120;6.3;34
30.11.2022;08:35:00;162;0;27
30.11.2022;08:45:00;222;0;28
30.11.2022;08:55:00;178;0;29
30.11.2022;09:05:00;207;0.1;29
30.11.2022;09:15:00;263;0.1;30
30.11.2022;09:25:00;353;0.2;30
30.11.2022;09:35:00;459;0.2;31
30.11.2022;09:45:00;517;0.3;31
30.11.2022;09:55:00;708;0.4;31
30.11.2022;10:05:00;779;0.5;31
30.11.2022;10:15:00;948;0.7;32
30.11.2022;10:25:00;949;0.8;32
30.11.2022;10:35:00;970;1.0;32
30.11.2022;10:45:00;566;1.1;32
30.11.2022;10:55:00;659;1.2;33
30.11.2022;11:05:00;861;1.4;33
30.11.2022;11:15:00;689;1.5;33
30.11.2022;11:25:00;367;1.6;33
30.11.2022;11:35:00;532;1.6;33
30.11.2022;11:45:00;575;1.7;33
30.11.2022;11:55:00;497;1.8;33
30.11.2022;12:05:00;493;1.9;33
30.11.2022;12:15:00;466;2.0;33
30.11.2022;12:25:00;432;2.1;33
30.11.2022;12:35:00;447;2.1;34
30.11.2022;12:45:00;637;2.2;34
30.11.2022;12:55:00;643;2.3;34
30.11.2022;13:05:00;451;2.4;34
30.11.2022;13:15:00;456;2.5;34
30.11.2022;13:25:00;650;2.6;34
30.11.2022;13:35:00;433;2.7;34
30.11.2022;13:45:00;354;2.7;34
30.11.2022;13:55:00;432;2.8;34
30.11.2022;14:05:00;467;2.9;34
30.11.2022;14:15:00;348;2.9;34
30.11.2022;14:25:00;290;3.0;34
30.11.2022;14:35:00;277;3.0;34
30.11.2022;14:45:00;254;3.1;34
30.11.2022;14:55:00;207;3.1;34
30.11.2022;15:05:00;155;3.1;34
30.11.2022;15:15:00;135;3.2;34
30.11.2022;15:25:00;132;3.2;34
30.11.2022;15:35:00;135;3.2;34
30.11.2022;15:45:00;135;3.2;34
30.11.2022;15:55:00;138;3.3;34
30.11.2022;16:05:00;120;3.3;34
30.11.2022;16:15:00;114;3.3;34
30.11.2022;16:25:00;110;3.3;34
30.11.2022;16:35:00;106;3.3;34
01.12.2022;08:25:00;121;0;27
01.12.2022;08:35:00;138;0;28
01.12.2022;08:45:00;153;0;28
01.12.2022;08:55:00;162;0;29
01.12.2022;09:05:00;178;0.1;29
01.12.2022;09:15:00;214;0.1;30
01.12.2022;09:25:00;235;0.1;30
01.12.2022;09:35:00;244;0.2;31
01.12.2022;09:45:00;306;0.2;31
01.12.2022;09:55:00;303;0.3;31
01.12.2022;10:05:00;304;0.3;31
01.12.2022;10:15:00;259;0.4;32
01.12.2022;10:25:00;325;0.4;32
01.12.2022;10:35:00;294;0.5;32
01.12.2022;10:45:00;354;0.5;32
01.12.2022;10:55:00;451;0.6;32
01.12.2022;11:05:00;454;0.7;32
01.12.2022;11:15:00;397;0.7;32
01.12.2022;11:25:00;352;0.8;33
01.12.2022;11:35:00;375;0.9;33
01.12.2022;11:45:00;329;0.9;33
01.12.2022;11:55:00;309;1.0;33
01.12.2022;12:05:00;267;1.0;33
01.12.2022;12:15:00;291;1.1;33
01.12.2022;12:25:00;321;1.1;33
01.12.2022;12:35:00;290;1.2;33
01.12.2022;12:45:00;313;1.2;33
01.12.2022;12:55:00;370;1.3;33
01.12.2022;13:05:00;391;1.3;33
01.12.2022;13:15:00;447;1.4;33
01.12.2022;13:25:00;424;1.5;33
01.12.2022;13:35:00;461;1.5;33
01.12.2022;13:45:00;478;1.6;33
01.12.2022;13:55:00;503;1.7;33
01.12.2022;14:05:00;454;1.8;34
01.12.2022;14:15:00;449;1.9;34
01.12.2022;14:25:00;426;1.9;34
01.12.2022;14:35:00;369;2.0;34
01.12.2022;14:45:00;339;2.0;34
01.12.2022;14:55:00;351;2.1;34
01.12.2022;15:05:00;347;2.2;34
01.12.2022;15:15:00;328;2.2;34
01.12.2022;15:25:00;268;2.3;34
01.12.2022;15:35:00;229;2.3;34
01.12.2022;15:45:00;203;2.3;34
01.12.2022;15:55:00;155;2.4;34
01.12.2022;16:05:00;118;2.4;34
01.12.2022;16:15:00;116;2.4;34
01.12.2022;16:25:00;106;2.4;34
01.12.2022;16:35:00;104;2.4;34
02.12.2022;08:55:00;145;0;28
02.12.2022;09:05:00;158;0;28
02.12.2022;09:15:00;187;0;29
02.12.2022;09:25:00;234;0.1;29
02.12.2022;09:35:00;269;0.1;30
02.12.2022;09:45:00;293;0.1;30
02.12.2022;09:55:00;316;0.2;30
02.12.2022;10:05:00;308;0.2;31
02.12.2022;10:15:00;334;0.3;31
02.12.2022;10:25:00;361;0.4;31
02.12.2022;10:35:00;358;0.4;31
02.12.2022;10:45:00;396;0.5;32
02.12.2022;10:55:00;479;0.6;32
02.12.2022;11:05:00;518;0.6;32
02.12.2022;11:15:00;585;0.7;32
02.12.2022;11:25:00;642;0.8;32
02.12.2022;11:35:00;636;0.9;32
02.12.2022;11:45:00;814;1.1;33
02.12.2022;11:55:00;855;1.2;33
02.12.2022;12:05:00;825;1.4;33
02.12.2022;12:15:00;741;1.5;33
02.12.2022;12:25:00;615;1.6;33
02.12.2022;12:35:00;557;1.7;33
02.12.2022;12:45:00;583;1.8;33
02.12.2022;12:55:00;629;1.9;33
02.12.2022;13:05:00;656;2.0;33
02.12.2022;13:15:00;510;2.1;33
02.12.2022;13:25:00;465;2.2;33
02.12.2022;13:35:00;413;2.2;33
02.12.2022;13:45:00;392;2.3;33
02.12.2022;13:55:00;435;2.4;33
02.12.2022;14:05:00;517;2.4;33
02.12.2022;14:15:00;484;2.5;33
02.12.2022;14:25:00;510;2.6;33
02.12.2022;14:35:00;607;2.7;33
02.12.2022;14:45:00;625;2.8;34
02.12.2022;14:55:00;867;2.9;34
02.12.2022;15:05:00;1064;3.1;34
02.12.2022;15:15:00;968;3.3;34
02.12.2022;15:25:00;703;3.4;34
02.12.2022;15:35:00;515;3.5;34
02.12.2022;15:45:00;417;3.6;34
02.12.2022;15:55:00;255;3.6;34
02.12.2022;16:05:00;268;3.7;34
02.12.2022;16:15:00;293;3.7;34
02.12.2022;16:25:00;172;3.7;34
02.12.2022;16:35:00;119;3.8;34
02.12.2022;16:45:00;0;3.8;0
02.12.2022;16:55:00;0;3.8;0
03.12.2022;09:05:00;153;0;28
03.12.2022;09:15:00;194;0;29
03.12.2022;09:25:00;300;0;29
03.12.2022;09:35:00;259;0.1;30
03.12.2022;09:45:00;233;0.1;30
03.12.2022;09:55:00;263;0.2;30
03.12.2022;10:05:00;262;0.2;31
03.12.2022;10:15:00;289;0.3;31
03.12.2022;10:25:00;279;0.3;31
03.12.2022;10:35:00;296;0.4;32
03.12.2022;10:45:00;306;0.4;32
03.12.2022;10:55:00;403;0.5;32
03.12.2022;11:05:00;575;0.6;32
03.12.2022;11:15:00;535;0.6;32
03.12.2022;11:25:00;616;0.7;32
03.12.2022;11:35:00;574;0.8;33
03.12.2022;11:45:00;559;0.9;33
03.12.2022;11:55:00;533;1.0;33
03.12.2022;12:05:00;496;1.1;33
03.12.2022;12:15:00;229;1.2;33
03.12.2022;12:25:00;229;1.2;33
03.12.2022;12:35:00;249;1.2;33
03.12.2022;12:45:00;231;1.3;33
03.12.2022;12:55:00;236;1.3;33
03.12.2022;13:05:00;246;1.4;33
03.12.2022;13:15:00;257;1.4;33
03.12.2022;13:25:00;287;1.4;33
03.12.2022;13:35:00;366;1.5;33
03.12.2022;13:45:00;347;1.6;33
03.12.2022;13:55:00;363;1.6;33
03.12.2022;14:05:00;382;1.7;34
03.12.2022;14:15:00;379;1.7;34
03.12.2022;14:25:00;354;1.8;34
03.12.2022;14:35:00;314;1.9;34
03.12.2022;14:45:00;287;1.9;34
03.12.2022;14:55:00;277;1.9;34
03.12.2022;15:05:00;266;2.0;34
03.12.2022;15:15:00;226;2.0;34
03.12.2022;15:25:00;233;2.1;34
03.12.2022;15:35:00;195;2.1;34
03.12.2022;15:45:00;190;2.1;34
03.12.2022;15:55:00;165;2.2;34
03.12.2022;16:05:00;129;2.2;34
03.12.2022;16:15:00;68;2.2;34
03.12.2022;16:25:00;0;2.2;0
03.12.2022;16:35:00;0;2.2;0
04.12.2022;08:35:00;0;0;27
04.12.2022;08:45:00;157;0;28
04.12.2022;08:55:00;163;0;28
04.12.2022;09:05:00;159;0;29
04.12.2022;09:15:00;161;0;30
04.12.2022;09:25:00;174;0.1;30
04.12.2022;09:35:00;223;0.1;30
04.12.2022;09:45:00;250;0.2;31
04.12.2022;09:55:00;358;0.2;31
04.12.2022;10:05:00;252;0.3;31
04.12.2022;10:15:00;272;0.3;32
04.12.2022;10:25:00;277;0.3;32
04.12.2022;10:35:00;275;0.4;32
04.12.2022;10:45:00;233;0.4;32
04.12.2022;10:55:00;228;0.5;32
04.12.2022;11:05:00;272;0.5;33
04.12.2022;11:15:00;347;0.6;33
04.12.2022;11:25:00;433;0.6;33
04.12.2022;11:35:00;411;0.7;33
04.12.2022;11:45:00;307;0.8;33
04.12.2022;11:55:00;338;0.8;33
04.12.2022;12:05:00;323;0.9;33
04.12.2022;12:15:00;370;0.9;33
04.12.2022;12:25:00;404;1.0;33
04.12.2022;12:35:00;365;1.0;33
04.12.2022;12:45:00;413;1.1;33
04.12.2022;12:55:00;341;1.2;33
04.12.2022;13:05:00;342;1.2;33
04.12.2022;13:15:00;353;1.3;34
04.12.2022;13:25:00;331;1.3;34
04.12.2022;13:35:00;345;1.4;34
04.12.2022;13:45:00;374;1.5;34
04.12.2022;13:55:00;353;1.5;34
04.12.2022;14:05:00;377;1.6;34
04.12.2022;14:15:00;406;1.6;34
04.12.2022;14:25:00;362;1.7;34
04.12.2022;14:35:00;323;1.8;34
04.12.2022;14:45:00;307;1.8;34
04.12.2022;14:55:00;303;1.9;34
04.12.2022;15:05:00;298;1.9;34
04.12.2022;15:15:00;268;2.0;34
04.12.2022;15:25:00;200;2.0;34
04.12.2022;15:35:00;204;2.0;34
04.12.2022;15:45:00;182;2.1;34
04.12.2022;15:55:00;148;2.1;34
04.12.2022;16:05:00;148;2.1;34
04.12.2022;16:15:00;135;2.1;34
04.12.2022;16:25:00;29;2.1;34
04.12.2022;16:35:00;0;2.1;0
04.12.2022;16:45:00;0;2.1;0
05.12.2022;08:15:00;0;0;24
05.12.2022;08:25:00;0;0;27
05.12.2022;08:35:00;92;0;28
05.12.2022;08:45:00;138;0;28
05.12.2022;08:55:00;152;0;29
05.12.2022;09:05:00;167;0;29
05.12.2022;09:15:00;224;0.1;30
05.12.2022;09:25:00;209;0.1;30
05.12.2022;09:35:00;330;0.2;30
05.12.2022;09:45:00;316;0.2;31
05.12.2022;09:55:00;422;0.3;31
05.12.2022;10:05:00;517;0.4;31
05.12.2022;10:15:00;370;0.4;31
05.12.2022;10:25:00;412;0.5;32
05.12.2022;10:35:00;517;0.6;32
05.12.2022;10:45:00;1025;0.7;32
05.12.2022;10:55:00;880;0.9;32
05.12.2022;11:05:00;816;1.0;32
05.12.2022;11:15:00;684;1.1;33
05.12.2022;11:25:00;949;1.3;33
05.12.2022;11:35:00;896;1.4;33
05.12.2022;11:45:00;788;1.6;33
05.12.2022;11:55:00;923;1.7;33
05.12.2022;12:05:00;802;1.8;33
05.12.2022;12:15:00;868;2.0;33
05.12.2022;12:25:00;873;2.1;33
05.12.2022;12:35:00;868;2.3;33
05.12.2022;12:45:00;1059;2.4;34
05.12.2022;12:55:00;1269;2.6;34
05.12.2022;13:05:00;1219;2.8;34
05.12.2022;13:15:00;1490;3.1;34
05.12.2022;13:25:00;1303;3.3;34
05.12.2022;13:35:00;1239;3.5;34
05.12.2022;13:45:00;1147;3.7;34
05.12.2022;13:55:00;1306;3.9;34
05.12.2022;14:05:00;1924;4.2;34
05.12.2022;14:15:00;1498;4.5;34
05.12.2022;14:25:00;1117;4.7;35
05.12.2022;14:35:00;1136;4.8;35
05.12.2022;15:05:00;792;5.4;35
05.12.2022;15:25:00;544;5.6;35
05.12.2022;15:35:00;326;5.6;35
05.12.2022;15:45:00;256;5.7;35
05.12.2022;15:55:00;231;5.7;34
05.12.2022;16:05:00;261;5.8;34
05.12.2022;16:15:00;174;5.8;34
05.12.2022;16:25:00;120;5.8;34
05.12.2022;16:35:00;0;5.8;34
05.12.2022;16:45:00;0;5.8;0
06.12.2022;08:10:00;53;0;25
06.12.2022;08:20:00;200;0;27
06.12.2022;08:30:00;305;0;28
06.12.2022;08:40:00;428;0.1;28
06.12.2022;08:50:00;553;0.2;29
06.12.2022;09:00:00;586;0.3;29
06.12.2022;09:10:00;713;0.4;30
06.12.2022;09:20:00;854;0.5;30
06.12.2022;09:30:00;1135;0.7;31
06.12.2022;09:40:00;1227;0.9;31
06.12.2022;09:50:00;1321;1.1;31
06.12.2022;10:00:00;1457;1.4;32
06.12.2022;10:10:00;1619;1.6;32
06.12.2022;10:20:00;2245;2.0;32
06.12.2022;10:30:00;1618;2.2;32
06.12.2022;10:40:00;737;2.4;33
06.12.2022;10:50:00;1235;2.6;33
06.12.2022;11:00:00;3032;3.1;33
06.12.2022;11:10:00;3080;3.6;35
06.12.2022;11:20:00;3185;4.1;36
06.12.2022;11:30:00;2855;4.6;37
06.12.2022;11:40:00;3074;5.0;37
06.12.2022;11:50:00;3619;5.6;38
06.12.2022;12:00:00;3794;6.2;39
06.12.2022;12:10:00;3862;6.9;40
06.12.2022;12:20:00;4019;7.5;41
06.12.2022;12:30:00;4137;8.2;42
06.12.2022;12:40:00;4094;8.9;43
06.12.2022;12:50:00;4023;9.5;44
06.12.2022;13:00:00;3997;10.2;44
06.12.2022;13:10:00;3961;10.9;44
06.12.2022;13:20:00;3733;11.5;44
06.12.2022;13:30:00;3437;12.1;44
06.12.2022;13:40:00;2806;12.6;43
06.12.2022;13:50:00;2494;13.0;42
06.12.2022;14:00:00;1803;13.3;41
06.12.2022;14:10:00;1577;13.6;40
06.12.2022;14:20:00;1306;13.8;39
06.12.2022;14:30:00;1691;14.0;38
