Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.12.2022;14:40:00;2024;14.4;39
06.12.2022;14:50:00;1851;14.7;38
06.12.2022;15:00:00;1500;15.0;38
06.12.2022;15:10:00;1136;15.2;37
06.12.2022;15:20:00;653;15.3;37
06.12.2022;15:30:00;436;15.4;37
06.12.2022;15:40:00;427;15.4;37
06.12.2022;15:50:00;363;15.5;36
06.12.2022;16:00:00;297;15.5;36
06.12.2022;16:10:00;243;15.6;36
06.12.2022;16:20:00;188;15.6;36
06.12.2022;16:30:00;140;15.6;36
06.12.2022;16:40:00;117;15.7;35
07.12.2022;08:40:00;0;0;27
07.12.2022;08:50:00;146;0;27
07.12.2022;09:00:00;161;0;28
07.12.2022;09:10:00;174;0;28
07.12.2022;09:20:00;224;0.1;29
07.12.2022;09:30:00;293;0.1;29
07.12.2022;09:40:00;213;0.1;30
07.12.2022;09:50:00;204;0.2;30
07.12.2022;10:00:00;285;0.2;30
07.12.2022;10:10:00;391;0.3;31
07.12.2022;10:20:00;385;0.3;31
07.12.2022;10:30:00;376;0.4;31
07.12.2022;10:40:00;443;0.5;31
07.12.2022;10:50:00;460;0.5;32
07.12.2022;11:00:00;430;0.6;32
07.12.2022;11:10:00;392;0.7;32
07.12.2022;11:20:00;516;0.8;32
07.12.2022;11:30:00;802;0.9;32
07.12.2022;11:40:00;804;1.0;32
07.12.2022;11:50:00;585;1.1;32
07.12.2022;12:00:00;622;1.2;33
07.12.2022;12:10:00;571;1.3;33
07.12.2022;12:20:00;635;1.4;33
07.12.2022;12:30:00;684;1.5;33
07.12.2022;12:40:00;508;1.6;33
07.12.2022;12:50:00;725;1.7;33
07.12.2022;13:00:00;739;1.9;33
07.12.2022;13:10:00;775;2.0;33
07.12.2022;13:20:00;664;2.1;33
07.12.2022;13:30:00;685;2.2;33
07.12.2022;13:40:00;754;2.3;33
07.12.2022;13:50:00;777;2.5;33
07.12.2022;14:00:00;858;2.6;33
07.12.2022;14:10:00;826;2.7;33
07.12.2022;14:20:00;852;2.9;33
07.12.2022;14:30:00;779;3.0;33
07.12.2022;14:40:00;734;3.1;34
07.12.2022;14:50:00;751;3.3;34
07.12.2022;15:00:00;651;3.4;34
07.12.2022;15:10:00;671;3.5;34
07.12.2022;15:20:00;595;3.6;34
07.12.2022;15:30:00;528;3.7;34
07.12.2022;15:40:00;431;3.7;34
07.12.2022;15:50:00;349;3.8;34
07.12.2022;16:00:00;271;3.9;34
07.12.2022;16:10:00;199;3.9;34
07.12.2022;16:20:00;142;3.9;34
07.12.2022;16:30:00;5;3.9;33
07.12.2022;16:40:00;0;3.9;0
07.12.2022;16:50:00;0;3.9;0
08.12.2022;08:15:00;0;0;26
08.12.2022;08:25:00;162;0;27
08.12.2022;08:35:00;217;0;27
08.12.2022;08:45:00;297;0.1;28
08.12.2022;08:55:00;389;0.1;29
08.12.2022;09:05:00;472;0.2;29
08.12.2022;09:15:00;557;0.3;29
08.12.2022;09:25:00;604;0.4;30
08.12.2022;09:35:00;688;0.5;30
08.12.2022;09:45:00;860;0.6;31
08.12.2022;09:55:00;834;0.8;31
08.12.2022;10:05:00;836;0.9;31
08.12.2022;10:15:00;822;1.0;31
08.12.2022;10:25:00;804;1.2;32
08.12.2022;10:35:00;771;1.3;32
08.12.2022;10:45:00;931;1.4;32
08.12.2022;10:55:00;960;1.6;32
08.12.2022;11:05:00;987;1.8;32
08.12.2022;11:15:00;1047;2.0;32
08.12.2022;11:25:00;1217;2.1;33
08.12.2022;11:35:00;1370;2.4;33
08.12.2022;11:45:00;995;2.5;33
08.12.2022;11:55:00;2130;2.8;33
08.12.2022;12:05:00;1317;3.1;33
08.12.2022;12:15:00;1783;3.3;33
08.12.2022;12:25:00;1425;3.6;33
08.12.2022;12:35:00;1211;3.8;34
08.12.2022;12:45:00;663;4.0;34
08.12.2022;12:55:00;688;4.1;34
08.12.2022;13:05:00;826;4.2;34
08.12.2022;13:15:00;1011;4.3;34
08.12.2022;13:25:00;792;4.5;34
08.12.2022;13:35:00;1261;4.7;34
08.12.2022;13:45:00;1199;4.9;34
08.12.2022;13:55:00;834;5.0;34
08.12.2022;14:05:00;801;5.1;34
08.12.2022;14:15:00;728;5.3;34
08.12.2022;14:25:00;931;5.4;34
08.12.2022;14:35:00;806;5.6;34
08.12.2022;14:45:00;835;5.7;34
08.12.2022;14:55:00;713;5.8;34
08.12.2022;15:05:00;673;6.0;34
08.12.2022;15:15:00;738;6.1;34
08.12.2022;15:25:00;688;6.2;34
08.12.2022;15:35:00;746;6.3;34
08.12.2022;15:45:00;669;6.4;34
08.12.2022;15:55:00;436;6.5;34
08.12.2022;16:05:00;365;6.6;34
08.12.2022;16:15:00;248;6.6;34
08.12.2022;16:25:00;149;6.6;34
08.12.2022;16:35:00;114;6.6;34
08.12.2022;16:45:00;0;6.6;0
09.12.2022;09:35:00;0;0;27
09.12.2022;09:45:00;0;0;27
09.12.2022;09:55:00;0;0;28
09.12.2022;10:05:00;141;0;28
09.12.2022;10:15:00;146;0;28
09.12.2022;10:25:00;156;0;29
09.12.2022;10:35:00;153;0;29
09.12.2022;10:45:00;144;0.1;29
09.12.2022;10:55:00;150;0.1;30
09.12.2022;11:05:00;177;0.1;30
09.12.2022;11:15:00;186;0.1;30
09.12.2022;11:25:00;190;0.2;31
09.12.2022;11:35:00;186;0.2;31
09.12.2022;11:45:00;163;0.2;31
09.12.2022;11:55:00;169;0.3;31
09.12.2022;12:05:00;188;0.3;31
09.12.2022;12:15:00;164;0.3;31
09.12.2022;12:25:00;164;0.3;32
09.12.2022;12:35:00;162;0.4;32
09.12.2022;12:45:00;193;0.4;32
09.12.2022;12:55:00;149;0.4;32
09.12.2022;13:05:00;131;0.5;32
09.12.2022;13:15:00;127;0.5;32
09.12.2022;13:25:00;143;0.5;32
09.12.2022;13:35:00;142;0.5;32
09.12.2022;13:45:00;141;0.5;32
09.12.2022;13:55:00;131;0.6;32
09.12.2022;14:05:00;134;0.6;33
09.12.2022;14:15:00;136;0.6;33
09.12.2022;14:25:00;116;0.6;33
09.12.2022;14:35:00;126;0.7;33
09.12.2022;14:45:00;138;0.7;33
09.12.2022;14:55:00;130;0.7;33
09.12.2022;15:05:00;83;0.7;33
09.12.2022;15:15:00;0;0.7;33
09.12.2022;15:25:00;0;0.7;32
11.12.2022;11:45:00;0;0;0
11.12.2022;11:55:00;0;0;0
11.12.2022;12:05:00;0;0;0
11.12.2022;12:15:00;0;0;0
11.12.2022;12:25:00;0;0;0
11.12.2022;12:35:00;0;0;28
11.12.2022;12:45:00;0;0;28
11.12.2022;12:55:00;0;0;28
11.12.2022;13:05:00;0;0;29
11.12.2022;13:15:00;0;0;29
11.12.2022;13:25:00;0;0;29
11.12.2022;13:35:00;0;0;29
11.12.2022;13:45:00;0;0;29
11.12.2022;13:55:00;0;0;29
14.12.2022;11:25:00;0;0;26
14.12.2022;11:35:00;131;0;26
14.12.2022;11:45:00;155;0;27
14.12.2022;11:55:00;153;0;27
14.12.2022;12:05:00;143;0;28
14.12.2022;12:15:00;166;0.1;28
14.12.2022;12:25:00;185;0.1;29
14.12.2022;12:35:00;158;0.1;29
14.12.2022;12:45:00;175;0.2;29
14.12.2022;12:55:00;118;0.2;30
14.12.2022;13:05:00;127;0.2;30
14.12.2022;13:15:00;115;0.2;30
14.12.2022;13:25:00;120;0.2;30
14.12.2022;13:35:00;110;0.3;31
14.12.2022;13:45:00;112;0.3;31
14.12.2022;13:55:00;106;0.3;31
14.12.2022;14:05:00;104;0.3;31
14.12.2022;14:15:00;105;0.3;31
14.12.2022;14:25:00;103;0.3;31
14.12.2022;14:35:00;104;0.4;31
14.12.2022;14:45:00;105;0.4;32
14.12.2022;14:55:00;105;0.4;32
14.12.2022;15:05:00;105;0.4;32
14.12.2022;15:15:00;106;0.4;32
14.12.2022;15:25:00;105;0.4;32
14.12.2022;15:35:00;102;0.5;32
14.12.2022;15:45:00;103;0.5;32
14.12.2022;15:55:00;101;0.5;32
15.12.2022;10:15:00;0;0;28
15.12.2022;10:25:00;0;0;28
15.12.2022;10:35:00;0;0;28
15.12.2022;10:45:00;0;0;29
15.12.2022;10:55:00;58;0;29
15.12.2022;11:05:00;168;0;29
15.12.2022;11:15:00;190;0;29
15.12.2022;11:25:00;180;0;29
15.12.2022;11:35:00;194;0.1;29
15.12.2022;11:45:00;193;0.1;30
15.12.2022;11:55:00;188;0.1;30
15.12.2022;12:05:00;197;0.2;30
15.12.2022;12:15:00;203;0.2;30
15.12.2022;12:25:00;206;0.2;31
15.12.2022;12:35:00;207;0.3;31
15.12.2022;12:45:00;215;0.3;31
15.12.2022;12:55:00;193;0.3;31
15.12.2022;13:05:00;232;0.4;31
15.12.2022;13:15:00;220;0.4;31
15.12.2022;13:25:00;207;0.4;31
15.12.2022;13:35:00;198;0.5;32
15.12.2022;13:45:00;225;0.5;32
15.12.2022;13:55:00;182;0.5;32
15.12.2022;14:05:00;164;0.6;32
15.12.2022;14:15:00;147;0.6;32
15.12.2022;14:25:00;143;0.6;32
15.12.2022;14:35:00;151;0.6;32
15.12.2022;14:45:00;166;0.7;32
15.12.2022;14:55:00;165;0.7;32
15.12.2022;15:05:00;152;0.7;32
15.12.2022;15:15:00;142;0.8;32
15.12.2022;15:25:00;135;0.8;32
15.12.2022;15:35:00;125;0.8;32
15.12.2022;15:45:00;117;0.8;32
15.12.2022;15:55:00;109;0.8;32
15.12.2022;16:05:00;106;0.8;32
15.12.2022;16:15:00;102;0.9;32
16.12.2022;12:25:00;0;0;0
16.12.2022;12:35:00;0;0;28
16.12.2022;12:45:00;0;0;28
16.12.2022;12:55:00;0;0;28
16.12.2022;13:05:00;0;0;28
16.12.2022;13:15:00;0;0;28
16.12.2022;13:25:00;0;0;28
16.12.2022;13:35:00;0;0;28
16.12.2022;13:45:00;0;0;0
16.12.2022;13:55:00;0;0;0
17.12.2022;11:10:00;0;0;27
17.12.2022;11:20:00;136;0;27
17.12.2022;11:30:00;133;0;28
17.12.2022;11:40:00;151;0;28
17.12.2022;11:50:00;136;0;29
17.12.2022;12:00:00;146;0.1;29
17.12.2022;12:10:00;157;0.1;29
17.12.2022;12:20:00;170;0.1;30
17.12.2022;12:30:00;169;0.1;30
17.12.2022;12:40:00;174;0.2;30
17.12.2022;12:50:00;173;0.2;30
17.12.2022;13:00:00;173;0.2;31
17.12.2022;13:10:00;167;0.3;31
17.12.2022;13:20:00;161;0.3;31
17.12.2022;13:30:00;161;0.3;31
17.12.2022;13:40:00;160;0.3;31
17.12.2022;13:50:00;153;0.4;31
17.12.2022;14:00:00;147;0.4;31
17.12.2022;14:10:00;144;0.4;32
17.12.2022;14:20:00;133;0.4;32
17.12.2022;14:30:00;138;0.5;32
17.12.2022;14:40:00;132;0.5;32
17.12.2022;14:50:00;131;0.5;32
17.12.2022;15:00:00;127;0.5;32
17.12.2022;15:10:00;119;0.5;32
17.12.2022;15:20:00;111;0.6;32
17.12.2022;15:30:00;108;0.6;32
17.12.2022;15:40:00;108;0.6;32
17.12.2022;15:55:00;0;0.6;0
19.12.2022;10:35:00;0;0;27
19.12.2022;10:45:00;0;0;27
19.12.2022;10:55:00;0;0;27
19.12.2022;11:05:00;118;0;27
19.12.2022;11:15:00;153;0;28
19.12.2022;11:25:00;143;0;28
19.12.2022;11:35:00;159;0;29
19.12.2022;11:45:00;178;0.1;29
19.12.2022;11:55:00;136;0.1;29
19.12.2022;12:05:00;144;0.1;30
19.12.2022;12:15:00;160;0.1;30
19.12.2022;12:25:00;153;0.2;30
19.12.2022;12:35:00;157;0.2;30
19.12.2022;12:45:00;146;0.2;31
19.12.2022;12:55:00;145;0.2;31
19.12.2022;13:05:00;146;0.3;31
19.12.2022;13:15:00;141;0.3;31
19.12.2022;13:25:00;143;0.3;31
19.12.2022;13:35:00;181;0.3;31
19.12.2022;13:45:00;150;0.4;31
19.12.2022;13:55:00;146;0.4;32
19.12.2022;14:05:00;132;0.4;32
19.12.2022;14:15:00;140;0.4;32
19.12.2022;14:25:00;146;0.5;32
19.12.2022;14:35:00;132;0.5;32
19.12.2022;14:45:00;133;0.5;32
19.12.2022;14:55:00;138;0.5;32
19.12.2022;15:05:00;136;0.5;32
19.12.2022;15:15:00;121;0.6;32
19.12.2022;15:25:00;121;0.6;32
19.12.2022;15:35:00;118;0.6;32
19.12.2022;15:45:00;113;0.6;32
19.12.2022;15:55:00;107;0.6;32
19.12.2022;16:05:00;105;0.7;32
19.12.2022;16:15:00;103;0.7;32
19.12.2022;16:25:00;104;0.7;32
20.12.2022;11:20:00;0;0;27
20.12.2022;11:30:00;0;0;27
20.12.2022;11:40:00;101;0;28
20.12.2022;11:50:00;168;0;28
20.12.2022;12:00:00;229;0;28
20.12.2022;12:10:00;174;0.1;29
20.12.2022;12:20:00;253;0.1;29
20.12.2022;12:30:00;188;0.1;29
20.12.2022;12:40:00;137;0.1;30
20.12.2022;12:50:00;138;0.2;30
20.12.2022;13:00:00;132;0.2;30
20.12.2022;13:10:00;132;0.2;30
20.12.2022;13:20:00;128;0.2;31
20.12.2022;13:30:00;142;0.3;31
20.12.2022;13:40:00;148;0.3;31
20.12.2022;13:50:00;141;0.3;31
20.12.2022;14:00:00;174;0.3;31
20.12.2022;14:10:00;244;0.4;31
20.12.2022;14:20:00;234;0.4;31
20.12.2022;14:30:00;238;0.4;32
20.12.2022;14:40:00;222;0.5;32
20.12.2022;14:50:00;118;0.5;32
20.12.2022;15:00:00;119;0.5;32
20.12.2022;15:10:00;127;0.5;32
20.12.2022;15:20:00;117;0.6;32
20.12.2022;15:30:00;118;0.6;32
20.12.2022;15:40:00;120;0.6;32
20.12.2022;15:50:00;112;0.6;32
20.12.2022;16:00:00;107;0.6;32
20.12.2022;16:10:00;0;0.6;32
21.12.2022;08:35:00;22;0;25
21.12.2022;08:45:00;141;0;26
21.12.2022;08:55:00;217;0;27
21.12.2022;09:05:00;404;0.1;28
21.12.2022;09:15:00;448;0.1;28
21.12.2022;09:25:00;334;0.2;29
21.12.2022;09:35:00;291;0.2;29
21.12.2022;09:45:00;341;0.3;30
21.12.2022;09:55:00;378;0.4;30
21.12.2022;10:05:00;448;0.4;30
21.12.2022;10:15:00;484;0.5;31
21.12.2022;10:25:00;361;0.6;31
21.12.2022;10:35:00;516;0.6;31
21.12.2022;10:45:00;355;0.7;31
21.12.2022;10:55:00;512;0.8;31
21.12.2022;11:05:00;370;0.9;31
21.12.2022;11:15:00;316;0.9;32
21.12.2022;11:25:00;596;1.0;32
21.12.2022;11:35:00;870;1.1;32
21.12.2022;11:45:00;727;1.3;32
21.12.2022;11:55:00;935;1.4;32
21.12.2022;12:05:00;634;1.5;32
21.12.2022;12:15:00;590;1.6;32
21.12.2022;12:25:00;1092;1.8;32
21.12.2022;12:35:00;935;1.9;33
21.12.2022;12:45:00;937;2.1;33
21.12.2022;12:55:00;1094;2.3;33
21.12.2022;13:05:00;888;2.4;33
21.12.2022;13:15:00;1375;2.6;33
21.12.2022;13:25:00;1213;2.8;33
21.12.2022;13:35:00;980;3.0;33
21.12.2022;13:45:00;1054;3.2;33
21.12.2022;13:55:00;913;3.3;33
21.12.2022;14:05:00;412;3.4;33
21.12.2022;14:15:00;494;3.5;33
21.12.2022;14:25:00;599;3.6;33
21.12.2022;14:35:00;588;3.7;33
21.12.2022;14:45:00;574;3.8;33
21.12.2022;14:55:00;804;3.9;33
21.12.2022;15:05:00;659;4.0;33
21.12.2022;15:15:00;529;4.1;33
21.12.2022;15:25:00;495;4.2;33
21.12.2022;15:35:00;437;4.3;33
21.12.2022;15:45:00;280;4.3;34
21.12.2022;15:55:00;220;4.3;33
21.12.2022;16:05:00;161;4.4;33
21.12.2022;16:15:00;92;4.4;33
21.12.2022;16:25:00;0;4.4;33
21.12.2022;16:35:00;0;4.4;33
21.12.2022;16:45:00;0;4.4;0
22.12.2022;08:25:00;124;0;25
22.12.2022;08:35:00;120;0;27
22.12.2022;08:45:00;146;0;28
22.12.2022;08:55:00;220;0;28
22.12.2022;09:05:00;318;0.1;29
22.12.2022;09:15:00;410;0.2;29
22.12.2022;09:25:00;639;0.2;30
22.12.2022;09:35:00;707;0.3;30
22.12.2022;09:45:00;986;0.5;30
22.12.2022;09:55:00;1419;0.6;31
22.12.2022;10:05:00;890;0.8;31
22.12.2022;10:15:00;554;0.9;31
22.12.2022;10:25:00;1056;1.1;31
22.12.2022;10:35:00;694;1.2;32
22.12.2022;10:45:00;712;1.3;32
22.12.2022;10:55:00;710;1.4;32
22.12.2022;11:05:00;784;1.6;32
22.12.2022;11:15:00;1085;1.7;32
22.12.2022;11:25:00;1864;2.0;33
22.12.2022;11:35:00;786;2.1;33
22.12.2022;11:45:00;1224;2.3;33
22.12.2022;11:55:00;1794;2.6;33
22.12.2022;12:05:00;1717;2.8;33
22.12.2022;12:15:00;996;3.0;33
22.12.2022;12:25:00;2344;3.3;33
22.12.2022;12:35:00;1136;3.5;34
22.12.2022;12:45:00;920;3.7;34
22.12.2022;12:55:00;1919;3.9;34
22.12.2022;13:05:00;1871;4.3;34
22.12.2022;13:15:00;1097;4.5;34
22.12.2022;13:25:00;650;4.6;34
22.12.2022;13:35:00;1345;4.8;34
22.12.2022;13:45:00;763;5.0;34
22.12.2022;13:55:00;1075;5.1;34
22.12.2022;14:05:00;674;5.2;34
22.12.2022;14:15:00;691;5.4;34
22.12.2022;14:25:00;657;5.5;34
22.12.2022;14:35:00;538;5.6;34
22.12.2022;14:45:00;383;5.6;34
22.12.2022;14:55:00;466;5.7;34
22.12.2022;15:05:00;451;5.8;34
22.12.2022;15:15:00;236;5.8;34
22.12.2022;15:25:00;171;5.9;34
22.12.2022;15:35:00;167;5.9;34
22.12.2022;15:45:00;162;5.9;34
22.12.2022;15:55:00;173;5.9;34
22.12.2022;16:05:00;177;6.0;34
22.12.2022;16:15:00;165;6.0;34
22.12.2022;16:25:00;136;6.0;34
22.12.2022;16:35:00;104;6.0;34
23.12.2022;08:40:00;0;0;27
23.12.2022;08:50:00;179;0;28
23.12.2022;09:00:00;314;0;28
23.12.2022;09:10:00;332;0.1;29
23.12.2022;09:20:00;335;0.1;29
23.12.2022;09:30:00;250;0.2;30
23.12.2022;09:40:00;311;0.2;30
23.12.2022;09:50:00;324;0.3;30
23.12.2022;10:00:00;366;0.3;31
23.12.2022;10:10:00;621;0.4;31
23.12.2022;10:20:00;413;0.5;31
23.12.2022;10:30:00;660;0.6;32
23.12.2022;10:40:00;846;0.7;32
23.12.2022;10:50:00;1005;0.9;32
23.12.2022;11:00:00;1154;1.1;32
23.12.2022;11:10:00;755;1.2;32
23.12.2022;11:20:00;617;1.3;33
23.12.2022;11:30:00;714;1.5;33
23.12.2022;11:40:00;730;1.6;33
23.12.2022;11:50:00;714;1.7;33
23.12.2022;12:00:00;597;1.8;33
23.12.2022;12:10:00;621;1.9;33
23.12.2022;12:20:00;688;2.0;33
23.12.2022;12:30:00;728;2.1;33
23.12.2022;12:40:00;884;2.3;33
23.12.2022;12:50:00;618;2.4;34
23.12.2022;13:00:00;737;2.5;34
23.12.2022;13:10:00;790;2.7;34
23.12.2022;13:20:00;693;2.8;34
23.12.2022;13:30:00;702;2.9;34
23.12.2022;13:40:00;578;3.0;34
23.12.2022;13:50:00;339;3.1;34
23.12.2022;14:00:00;384;3.1;34
23.12.2022;14:10:00;399;3.2;34
23.12.2022;14:20:00;539;3.3;34
23.12.2022;14:30:00;383;3.3;34
23.12.2022;14:40:00;283;3.4;34
23.12.2022;14:50:00;298;3.4;34
23.12.2022;15:00:00;266;3.5;34
23.12.2022;15:10:00;207;3.5;34
23.12.2022;15:20:00;179;3.5;34
23.12.2022;15:30:00;167;3.6;34
23.12.2022;15:40:00;147;3.6;34
23.12.2022;15:50:00;147;3.6;34
23.12.2022;16:00:00;135;3.6;34
23.12.2022;16:10:00;123;3.7;34
23.12.2022;16:20:00;0;3.7;34
24.12.2022;08:50:00;112;0;27
24.12.2022;09:00:00;152;0;28
24.12.2022;09:10:00;129;0;28
24.12.2022;09:20:00;137;0;29
24.12.2022;09:30:00;128;0;30
24.12.2022;09:40:00;134;0.1;30
24.12.2022;09:50:00;160;0.1;30
24.12.2022;10:00:00;243;0.1;31
24.12.2022;10:10:00;251;0.2;31
24.12.2022;10:20:00;264;0.2;31
24.12.2022;10:30:00;308;0.3;32
24.12.2022;10:40:00;423;0.3;32
24.12.2022;10:50:00;581;0.4;32
24.12.2022;11:00:00;770;0.5;32
24.12.2022;11:10:00;760;0.7;32
24.12.2022;11:20:00;789;0.8;32
24.12.2022;11:30:00;805;0.9;33
24.12.2022;11:40:00;833;1.1;33
24.12.2022;11:50:00;876;1.2;33
24.12.2022;12:00:00;851;1.3;33
24.12.2022;12:10:00;1010;1.5;33
24.12.2022;12:20:00;798;1.6;33
24.12.2022;12:30:00;754;1.8;33
24.12.2022;12:40:00;309;1.8;33
24.12.2022;12:50:00;381;1.9;33
24.12.2022;13:00:00;818;2.0;34
24.12.2022;13:10:00;1001;2.2;34
24.12.2022;13:20:00;942;2.3;34
24.12.2022;13:30:00;853;2.5;34
24.12.2022;13:40:00;694;2.6;34
24.12.2022;13:50:00;573;2.7;34
24.12.2022;14:00:00;561;2.8;34
24.12.2022;14:10:00;530;2.9;34
24.12.2022;14:20:00;435;3.0;34
24.12.2022;14:30:00;380;3.0;34
24.12.2022;14:40:00;427;3.1;34
24.12.2022;14:50:00;283;3.1;34
24.12.2022;15:00:00;267;3.2;34
24.12.2022;15:10:00;225;3.2;34
24.12.2022;15:20:00;195;3.3;34
24.12.2022;15:30:00;231;3.3;34
24.12.2022;15:40:00;176;3.3;34
24.12.2022;15:50:00;170;3.4;34
24.12.2022;16:00:00;166;3.4;34
24.12.2022;16:10:00;134;3.4;34
24.12.2022;16:20:00;0;3.4;34
24.12.2022;16:30:00;0;3.4;34
24.12.2022;16:40:00;0;3.4;0
25.12.2022;08:30:00;152;0;28
25.12.2022;08:40:00;213;0;28
25.12.2022;08:50:00;270;0;29
25.12.2022;09:00:00;307;0.1;29
25.12.2022;09:10:00;295;0.1;30
25.12.2022;09:20:00;404;0.2;30
25.12.2022;09:30:00;534;0.3;31
25.12.2022;09:40:00;524;0.4;31
25.12.2022;09:50:00;534;0.5;31
25.12.2022;10:00:00;585;0.5;32
25.12.2022;10:10:00;672;0.7;32
25.12.2022;10:20:00;760;0.8;32
25.12.2022;10:30:00;655;0.9;32
25.12.2022;10:40:00;883;1.0;33
25.12.2022;10:50:00;1062;1.2;33
25.12.2022;11:00:00;913;1.3;33
25.12.2022;11:10:00;917;1.5;33
25.12.2022;11:20:00;732;1.6;33
25.12.2022;11:30:00;750;1.7;33
25.12.2022;11:40:00;892;1.9;33
25.12.2022;11:50:00;847;2.0;34
25.12.2022;12:00:00;838;2.2;34
25.12.2022;12:10:00;1225;2.3;34
25.12.2022;12:20:00;1175;2.5;34
25.12.2022;12:30:00;1558;2.8;34
25.12.2022;12:40:00;1891;3.1;34
25.12.2022;12:50:00;1595;3.3;34
25.12.2022;13:00:00;1445;3.6;34
25.12.2022;13:10:00;1059;3.8;34
25.12.2022;13:20:00;842;3.9;35
25.12.2022;13:30:00;954;4.1;35
25.12.2022;13:40:00;832;4.2;35
25.12.2022;13:50:00;823;4.4;35
25.12.2022;14:00:00;673;4.5;35
25.12.2022;14:10:00;753;4.6;35
25.12.2022;14:20:00;760;4.7;35
25.12.2022;14:30:00;641;4.9;35
25.12.2022;14:40:00;503;4.9;35
25.12.2022;14:50:00;647;5.0;35
25.12.2022;15:00:00;491;5.1;35
25.12.2022;15:10:00;500;5.2;35
25.12.2022;15:20:00;456;5.3;35
25.12.2022;15:30:00;445;5.4;35
25.12.2022;15:40:00;274;5.4;34
25.12.2022;15:50:00;287;5.5;34
25.12.2022;16:00:00;295;5.5;34
25.12.2022;16:10:00;275;5.6;34
25.12.2022;16:20:00;242;5.6;34
25.12.2022;16:30:00;168;5.6;34
25.12.2022;16:40:00;103;5.7;34
25.12.2022;16:50:00;0;5.7;34
25.12.2022;17:00:00;0;5.7;0
26.12.2022;08:10:00;129;0;26
26.12.2022;08:20:00;130;0;28
26.12.2022;08:30:00;179;0;29
26.12.2022;08:40:00;238;0.1;29
26.12.2022;08:50:00;363;0.1;30
26.12.2022;09:00:00;446;0.2;30
26.12.2022;09:10:00;531;0.3;31
26.12.2022;09:20:00;619;0.4;31
26.12.2022;09:30:00;737;0.5;31
26.12.2022;09:40:00;761;0.6;32
26.12.2022;09:50:00;836;0.7;32
26.12.2022;10:00:00;1096;0.9;32
26.12.2022;10:10:00;1234;1.1;32
26.12.2022;10:20:00;1520;1.4;33
26.12.2022;10:30:00;1646;1.6;33
26.12.2022;10:40:00;1727;1.9;33
26.12.2022;10:50:00;1687;2.2;34
26.12.2022;11:00:00;1382;2.4;34
26.12.2022;11:10:00;731;2.6;34
26.12.2022;11:20:00;405;2.7;34
26.12.2022;11:30:00;356;2.7;34
26.12.2022;11:40:00;568;2.8;34
26.12.2022;11:50:00;458;2.9;34
26.12.2022;12:00:00;534;3.0;34
26.12.2022;12:10:00;761;3.1;34
26.12.2022;12:20:00;284;3.2;34
26.12.2022;12:30:00;207;3.2;34
26.12.2022;12:40:00;409;3.3;34
26.12.2022;12:50:00;494;3.3;34
26.12.2022;13:00:00;409;3.4;34
26.12.2022;13:10:00;358;3.5;34
26.12.2022;13:20:00;245;3.5;34
26.12.2022;13:30:00;517;3.6;34
26.12.2022;13:40:00;455;3.7;34
26.12.2022;13:50:00;554;3.8;34
26.12.2022;14:00:00;530;3.9;34
26.12.2022;14:10:00;381;3.9;34
26.12.2022;14:20:00;413;4.0;34
26.12.2022;14:30:00;292;4.0;34
26.12.2022;14:40:00;283;4.1;34
26.12.2022;14:50:00;238;4.1;34
26.12.2022;15:00:00;295;4.2;34
26.12.2022;15:10:00;171;4.2;34
26.12.2022;15:20:00;156;4.2;34
26.12.2022;15:30:00;161;4.3;34
26.12.2022;15:40:00;156;4.3;34
26.12.2022;15:50:00;148;4.3;34
26.12.2022;16:00:00;127;4.3;34
26.12.2022;16:10:00;111;4.3;34
26.12.2022;16:20:00;0;4.3;0
26.12.2022;16:30:00;0;4.3;0
26.12.2022;16:40:00;0;4.3;0
27.12.2022;08:30:00;148;0;27
27.12.2022;08:40:00;171;0;28
27.12.2022;08:50:00;221;0;29
27.12.2022;09:00:00;294;0.1;29
27.12.2022;09:10:00;319;0.1;30
27.12.2022;09:20:00;286;0.2;30
27.12.2022;09:30:00;381;0.2;31
27.12.2022;09:40:00;479;0.3;31
27.12.2022;09:50:00;896;0.4;31
27.12.2022;10:00:00;1104;0.6;31
27.12.2022;10:10:00;784;0.8;32
27.12.2022;10:20:00;801;0.9;32
27.12.2022;10:30:00;1034;1.0;32
27.12.2022;10:40:00;749;1.2;32
27.12.2022;10:50:00;935;1.3;33
27.12.2022;11:00:00;815;1.5;33
27.12.2022;11:10:00;1683;1.7;33
27.12.2022;11:20:00;1247;1.9;33
27.12.2022;11:30:00;2288;2.3;33
27.12.2022;11:40:00;2504;2.7;34
27.12.2022;11:50:00;2521;3.1;35
27.12.2022;12:00:00;1880;3.4;35
27.12.2022;12:10:00;1189;3.6;35
27.12.2022;12:20:00;1313;3.8;35
27.12.2022;12:30:00;2391;4.2;35
27.12.2022;12:40:00;1036;4.4;35
27.12.2022;12:50:00;889;4.5;35
27.12.2022;13:00:00;824;4.7;35
27.12.2022;13:10:00;911;4.8;35
27.12.2022;13:20:00;1212;5.0;35
27.12.2022;13:30:00;1068;5.2;35
27.12.2022;13:40:00;829;5.4;35
27.12.2022;13:50:00;923;5.5;35
27.12.2022;14:00:00;1165;5.7;35
27.12.2022;14:10:00;922;5.9;35
27.12.2022;14:20:00;1027;6.0;35
27.12.2022;14:30:00;539;6.1;35
27.12.2022;14:40:00;364;6.2;35
27.12.2022;14:50:00;439;6.3;35
27.12.2022;15:00:00;395;6.3;35
27.12.2022;15:10:00;556;6.4;35
27.12.2022;15:20:00;450;6.5;35
27.12.2022;15:30:00;396;6.6;35
27.12.2022;15:40:00;288;6.6;35
27.12.2022;15:50:00;279;6.7;35
27.12.2022;16:00:00;378;6.7;35
27.12.2022;16:10:00;260;6.8;34
27.12.2022;16:20:00;157;6.8;34
27.12.2022;16:30:00;125;6.8;34
27.12.2022;16:40:00;0;6.8;34
27.12.2022;16:50:00;0;6.8;0
28.12.2022;08:05:00;112;0;22
28.12.2022;08:15:00;132;0;26
28.12.2022;08:25:00;143;0;28
28.12.2022;08:35:00;210;0;29
28.12.2022;08:45:00;255;0.1;29
28.12.2022;08:55:00;345;0.1;30
28.12.2022;09:05:00;490;0.2;30
28.12.2022;09:15:00;551;0.3;31
28.12.2022;09:25:00;655;0.4;31
28.12.2022;09:35:00;751;0.5;31
28.12.2022;09:45:00;759;0.6;31
28.12.2022;09:55:00;737;0.8;32
28.12.2022;10:05:00;965;0.9;32
28.12.2022;10:15:00;1050;1.1;32
28.12.2022;10:25:00;985;1.3;32
28.12.2022;10:35:00;1795;1.5;33
28.12.2022;10:45:00;2131;1.8;33
28.12.2022;10:55:00;2136;2.2;33
28.12.2022;11:05:00;1584;2.5;34
28.12.2022;11:15:00;1668;2.8;34
28.12.2022;11:25:00;2116;3.1;34
28.12.2022;11:35:00;1689;3.4;35
28.12.2022;11:45:00;1951;3.7;35
28.12.2022;11:55:00;1934;4.1;35
28.12.2022;12:05:00;2398;4.4;35
28.12.2022;12:15:00;3627;5.0;36
28.12.2022;12:25:00;3668;5.6;38
28.12.2022;12:35:00;4581;6.3;40
28.12.2022;12:45:00;4788;7.1;42
28.12.2022;12:55:00;4583;7.9;43
28.12.2022;13:05:00;4528;8.6;44
28.12.2022;13:15:00;3359;9.2;44
28.12.2022;13:25:00;3444;9.7;43
28.12.2022;13:35:00;3844;10.3;43
28.12.2022;13:45:00;3489;10.9;44
28.12.2022;13:55:00;2201;11.3;42
28.12.2022;14:05:00;2246;11.7;42
28.12.2022;14:15:00;1700;12.0;41
28.12.2022;14:25:00;1127;12.2;39
28.12.2022;14:35:00;950;12.4;38
28.12.2022;14:45:00;810;12.5;38
28.12.2022;14:55:00;774;12.6;37
28.12.2022;15:05:00;898;12.8;37
28.12.2022;15:15:00;940;12.9;37
28.12.2022;15:25:00;898;13.1;37
28.12.2022;15:35:00;593;13.2;37
28.12.2022;15:45:00;362;13.3;36
28.12.2022;15:55:00;354;13.3;36
28.12.2022;16:05:00;313;13.4;36
28.12.2022;16:15:00;283;13.4;36
28.12.2022;16:25:00;199;13.5;36
28.12.2022;16:35:00;144;13.5;36
28.12.2022;16:45:00;0;13.5;35
28.12.2022;16:55:00;0;13.5;0
29.12.2022;08:20:00;0;0;26
29.12.2022;08:30:00;138;0;27
29.12.2022;08:40:00;189;0;28
29.12.2022;08:50:00;229;0;29
29.12.2022;09:00:00;262;0.1;29
29.12.2022;09:10:00;305;0.1;30
29.12.2022;09:20:00;329;0.2;30
29.12.2022;09:30:00;376;0.2;31
29.12.2022;09:40:00;383;0.3;31
29.12.2022;09:50:00;445;0.4;31
29.12.2022;10:00:00;572;0.5;32
29.12.2022;10:10:00;811;0.6;32
29.12.2022;10:20:00;1109;0.8;32
29.12.2022;10:30:00;1765;1.0;32
29.12.2022;10:40:00;2244;1.3;33
29.12.2022;10:50:00;1398;1.6;33
29.12.2022;11:00:00;1506;1.9;33
29.12.2022;11:10:00;1091;2.1;34
29.12.2022;11:20:00;980;2.2;34
29.12.2022;11:30:00;1246;2.4;34
29.12.2022;11:40:00;1420;2.6;34
29.12.2022;11:50:00;1667;2.9;34
29.12.2022;12:00:00;1037;3.1;34
29.12.2022;12:10:00;1001;3.3;34
29.12.2022;12:20:00;1495;3.5;35
29.12.2022;12:30:00;1320;3.7;35
29.12.2022;12:40:00;1391;4.0;35
29.12.2022;12:50:00;1313;4.2;35
29.12.2022;13:00:00;971;4.4;35
29.12.2022;13:10:00;788;4.5;35
29.12.2022;13:20:00;798;4.6;35
29.12.2022;13:30:00;666;4.8;35
29.12.2022;13:40:00;790;4.9;35
29.12.2022;13:50:00;945;5.0;35
29.12.2022;14:00:00;657;5.2;35
29.12.2022;14:10:00;868;5.3;35
29.12.2022;14:20:00;798;5.5;35
29.12.2022;14:30:00;388;5.5;35
29.12.2022;14:40:00;339;5.6;35
29.12.2022;14:50:00;256;5.6;35
29.12.2022;15:00:00;415;5.7;35
29.12.2022;15:10:00;561;5.8;35
29.12.2022;15:20:00;540;5.9;35
29.12.2022;15:30:00;386;5.9;35
29.12.2022;15:40:00;519;6.0;35
29.12.2022;15:50:00;360;6.1;35
29.12.2022;16:00:00;311;6.1;35
29.12.2022;16:10:00;283;6.2;35
29.12.2022;16:20:00;150;6.2;35
30.12.2022;08:15:00;47;0;25
30.12.2022;08:25:00;166;0;27
30.12.2022;08:35:00;201;0;28
30.12.2022;08:45:00;269;0.1;29
30.12.2022;08:55:00;328;0.1;29
30.12.2022;09:05:00;386;0.2;30
30.12.2022;09:15:00;467;0.2;30
30.12.2022;09:25:00;537;0.3;31
30.12.2022;09:35:00;747;0.4;31
30.12.2022;09:45:00;997;0.6;31
30.12.2022;09:55:00;1260;0.8;32
30.12.2022;10:05:00;1328;1.0;32
30.12.2022;10:15:00;1169;1.2;32
30.12.2022;10:25:00;1695;1.5;32
30.12.2022;10:35:00;2241;1.8;33
30.12.2022;10:45:00;2631;2.3;34
30.12.2022;10:55:00;2834;2.7;35
30.12.2022;11:05:00;2858;3.2;36
30.12.2022;11:15:00;3015;3.7;36
30.12.2022;11:25:00;3144;4.2;37
30.12.2022;11:35:00;2634;4.7;38
30.12.2022;11:45:00;2298;5.1;38
30.12.2022;11:55:00;1722;5.4;37
30.12.2022;12:05:00;1764;5.7;37
30.12.2022;12:15:00;1664;5.9;37
30.12.2022;12:25:00;1555;6.2;36
30.12.2022;12:35:00;1237;6.4;36
30.12.2022;12:45:00;1169;6.6;36
30.12.2022;12:55:00;1387;6.8;36
30.12.2022;13:05:00;1482;7.1;36
30.12.2022;13:15:00;1746;7.3;36
30.12.2022;13:25:00;1753;7.6;36
30.12.2022;13:35:00;1735;7.9;36
30.12.2022;13:45:00;1414;8.2;36
30.12.2022;13:55:00;1301;8.4;36
30.12.2022;14:05:00;990;8.6;36
30.12.2022;14:15:00;544;8.7;36
30.12.2022;14:25:00;576;8.8;36
30.12.2022;14:35:00;479;8.9;35
30.12.2022;14:45:00;377;8.9;35
30.12.2022;14:55:00;286;9.0;35
30.12.2022;15:05:00;270;9.0;35
30.12.2022;15:15:00;257;9.1;35
30.12.2022;15:25:00;241;9.1;35
30.12.2022;15:35:00;292;9.2;35
30.12.2022;15:45:00;229;9.2;35
30.12.2022;15:55:00;161;9.2;35
30.12.2022;16:05:00;127;9.2;35
31.12.2022;08:35:00;151;0;27
31.12.2022;08:45:00;174;0;28
31.12.2022;08:55:00;254;0;29
31.12.2022;09:05:00;359;0.1;30
31.12.2022;09:15:00;327;0.1;30
31.12.2022;09:25:00;407;0.2;31
31.12.2022;09:35:00;655;0.3;31
31.12.2022;09:45:00;886;0.4;31
31.12.2022;09:55:00;1030;0.6;32
31.12.2022;10:05:00;1140;0.8;32
31.12.2022;10:15:00;1233;1.0;32
31.12.2022;10:25:00;1378;1.2;33
31.12.2022;10:35:00;2197;1.5;33
31.12.2022;10:45:00;2507;1.9;33
31.12.2022;10:55:00;2635;2.4;34
31.12.2022;11:05:00;2783;2.8;35
31.12.2022;11:15:00;2548;3.3;36
31.12.2022;11:25:00;2377;3.7;36
31.12.2022;11:35:00;2778;4.1;37
31.12.2022;11:45:00;1941;4.4;37
31.12.2022;11:55:00;2057;4.8;37
31.12.2022;12:05:00;2273;5.1;37
31.12.2022;12:15:00;2558;5.5;37
31.12.2022;12:25:00;2760;6.0;38
31.12.2022;12:35:00;2858;6.5;38
31.12.2022;12:45:00;3219;7.0;39
31.12.2022;12:55:00;3011;7.5;40
31.12.2022;13:05:00;2002;7.8;39
31.12.2022;13:15:00;1728;8.1;39
31.12.2022;13:25:00;2015;8.4;38
31.12.2022;13:35:00;1834;8.7;38
31.12.2022;13:45:00;1750;9.0;38
31.12.2022;13:55:00;1645;9.3;38
31.12.2022;14:05:00;1561;9.6;37
31.12.2022;14:15:00;1338;9.8;37
31.12.2022;14:25:00;1200;10.0;37
31.12.2022;14:35:00;1130;10.2;37
31.12.2022;14:45:00;1022;10.4;37
31.12.2022;14:55:00;971;10.5;37
31.12.2022;15:05:00;847;10.7;37
31.12.2022;15:15:00;710;10.8;36
31.12.2022;15:25:00;564;10.9;36
31.12.2022;15:35:00;499;11.0;36
31.12.2022;15:45:00;439;11.1;36
31.12.2022;15:55:00;363;11.1;36
31.12.2022;16:05:00;326;11.2;36
31.12.2022;16:15:00;256;11.2;36
31.12.2022;16:25:00;167;11.3;36
31.12.2022;16:35:00;56;11.3;36
31.12.2022;16:45:00;0;11.3;35
31.12.2022;16:55:00;0;11.3;0
